Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.0,14.5,2.6,1.5,28.0,72.84,0.0
2016,1,1,8,0,326.0,29.0,2.7,2.0,56.0,159.86,108.46
2016,1,1,8,15,427.5,38.0,2.7,2.5,95.0,221.5,175.55
2016,1,1,8,30,529.0,47.0,2.7,3.0,134.0,289.85,238.18
2016,1,1,8,45,587.5,53.0,2.75,3.5,174.0,341.8,286.06
2016,1,1,9,0,646.0,59.0,2.8,4.0,214.0,396.17,334.68
2016,1,1,9,15,686.0,63.5,2.8,4.5,252.0,441.16,374.16
2016,1,1,9,30,726.0,68.0,2.8,5.0,290.0,486.41,412.6
2016,1,1,9,45,758.5,70.0,2.85,5.5,324.5,521.63,442.06
2016,1,1,10,0,791.0,72.0,2.9,6.0,359.0,558.81,472.24
2016,1,1,10,15,809.5,74.5,2.85,6.5,387.0,586.68,493.85
2016,1,1,10,30,828.0,77.0,2.8,7.0,415.0,612.37,513.21
2016,1,1,10,45,841.0,78.0,2.8,7.5,437.0,630.5,526.43
2016,1,1,11,0,854.0,79.0,2.8,8.0,459.0,645.91,537.29
2016,1,1,11,15,861.0,80.0,2.75,8.0,473.5,654.58,543.46
2016,1,1,11,30,868.0,81.0,2.7,8.0,488.0,660.22,547.2
2016,1,1,11,45,872.0,81.5,2.65,8.0,495.5,660.28,546.53
2016,1,1,12,0,876.0,82.0,2.6,8.0,503.0,657.2,543.39
2016,1,1,12,15,876.0,82.0,2.55,8.0,502.5,647.93,535.38
2016,1,1,12,30,876.0,82.0,2.5,8.0,502.0,635.61,524.93
2016,1,1,12,45,874.0,80.5,2.45,8.5,494.5,617.47,508.94
2016,1,1,13,0,872.0,79.0,2.4,9.0,487.0,596.5,490.6
2016,1,1,13,15,864.5,78.0,2.35,9.0,471.5,570.28,468.77
2016,1,1,13,30,857.0,77.0,2.3,9.0,456.0,541.72,444.71
2016,1,1,13,45,845.0,75.5,2.25,9.0,434.0,508.19,416.24
2016,1,1,14,0,833.0,74.0,2.2,9.0,412.0,472.95,385.79
2016,1,1,14,15,814.5,71.5,2.15,8.5,383.0,432.34,351.02
2016,1,1,14,30,796.0,69.0,2.1,8.0,354.0,390.95,314.68
2016,1,1,14,45,769.5,66.0,2.05,8.0,320.0,345.68,273.83
2016,1,1,15,0,743.0,63.0,2.0,8.0,286.0,300.84,232.57
2016,1,1,15,15,703.0,59.0,1.9,7.5,247.5,252.09,188.26
2016,1,1,15,30,663.0,55.0,1.8,7.0,209.0,205.17,145.46
2016,1,1,15,45,601.0,49.0,1.75,6.5,168.5,155.35,101.99
2016,1,1,16,0,539.0,43.0,1.7,6.0,128.0,110.71,65.09
2016,1,1,16,15,435.5,34.5,1.8,5.5,89.5,65.97,33.21
2016,1,1,16,30,332.0,26.0,1.9,5.0,51.0,31.11,10.82
2016,1,1,16,45,166.0,13.0,2.0,4.5,25.5,12.78,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,31.0,14.5,3.0,2.5,17.0,23.36,0.0
2016,1,2,8,0,62.0,29.0,3.1,3.0,34.0,58.58,37.26
2016,1,2,8,15,93.0,45.5,3.1,3.0,58.5,91.91,71.44
2016,1,2,8,30,124.0,62.0,3.1,3.0,83.0,132.46,108.44
2016,1,2,8,45,141.0,79.0,3.1,3.5,108.5,157.23,131.43
2016,1,2,9,0,158.0,96.0,3.1,4.0,134.0,188.6,159.6
2016,1,2,9,15,169.5,111.5,3.05,4.0,158.0,215.78,183.92
2016,1,2,9,30,181.0,127.0,3.0,4.0,182.0,243.13,207.92
2016,1,2,9,45,197.0,138.0,3.0,4.5,204.0,267.53,228.75
2016,1,2,10,0,213.0,149.0,3.0,5.0,226.0,299.5,255.46
2016,1,2,10,15,249.5,157.0,2.95,5.0,254.5,333.16,284.01
2016,1,2,10,30,286.0,165.0,2.9,5.0,283.0,367.25,312.56
2016,1,2,10,45,262.5,177.5,2.85,5.5,290.0,368.57,312.2
2016,1,2,11,0,239.0,190.0,2.8,6.0,297.0,368.41,310.67
2016,1,2,11,15,288.0,189.5,2.7,6.0,322.5,399.0,336.2
2016,1,2,11,30,337.0,189.0,2.6,6.0,348.0,428.94,360.75
2016,1,2,11,45,305.0,197.5,2.55,6.5,343.0,415.62,348.16
2016,1,2,12,0,273.0,206.0,2.5,7.0,338.0,401.39,335.1
2016,1,2,12,15,276.0,205.5,2.4,7.0,338.5,398.66,332.58
2016,1,2,12,30,279.0,205.0,2.3,7.0,339.0,394.94,329.17
2016,1,2,12,45,199.0,206.5,2.2,7.5,302.0,336.98,280.15
2016,1,2,13,0,119.0,208.0,2.1,8.0,265.0,287.28,237.85
2016,1,2,13,15,121.5,201.5,2.0,8.0,258.0,277.91,230.24
2016,1,2,13,30,124.0,195.0,1.9,8.0,251.0,268.15,222.07
2016,1,2,13,45,113.5,185.0,1.85,8.5,234.0,247.75,204.66
2016,1,2,14,0,103.0,175.0,1.8,9.0,217.0,224.43,184.87
2016,1,2,14,15,180.5,159.0,1.7,9.0,226.5,240.46,197.72
2016,1,2,14,30,258.0,143.0,1.6,9.0,236.0,249.95,203.95
2016,1,2,14,45,241.5,132.5,1.5,9.0,213.0,221.87,179.39
2016,1,2,15,0,225.0,122.0,1.4,9.0,190.0,194.69,155.51
2016,1,2,15,15,210.0,107.5,1.4,8.5,164.5,164.97,129.62
2016,1,2,15,30,195.0,93.0,1.4,8.0,139.0,136.35,104.46
2016,1,2,15,45,175.5,76.5,1.45,7.5,112.0,106.22,78.27
2016,1,2,16,0,156.0,60.0,1.5,7.0,85.0,77.92,54.1
2016,1,2,16,15,116.0,44.0,1.65,6.5,59.5,50.42,32.2
2016,1,2,16,30,76.0,28.0,1.8,6.0,34.0,27.01,12.26
2016,1,2,16,45,38.0,14.0,1.95,6.0,17.0,13.76,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,2.4,4.5,5.5,5.41,0.0
2016,1,3,8,0,0.0,11.0,2.4,5.0,11.0,10.6,2.25
2016,1,3,8,15,0.0,19.0,2.3,5.0,19.0,18.33,9.92
2016,1,3,8,30,0.0,27.0,2.2,5.0,27.0,26.06,17.0
2016,1,3,8,45,0.0,35.5,2.1,5.5,35.5,34.27,24.39
2016,1,3,9,0,0.0,44.0,2.0,6.0,44.0,42.5,31.71
2016,1,3,9,15,0.0,52.0,2.0,6.0,52.0,50.24,38.59
2016,1,3,9,30,0.0,60.0,2.0,6.0,60.0,57.98,45.39
2016,1,3,9,45,0.0,67.0,2.0,6.5,67.0,64.78,51.2
2016,1,3,10,0,0.0,74.0,2.0,7.0,74.0,71.74,57.08
2016,1,3,10,15,0.0,86.5,2.05,7.0,86.5,84.37,67.91
2016,1,3,10,30,0.0,99.0,2.1,7.0,99.0,97.03,78.69
2016,1,3,10,45,3.5,128.0,2.2,7.5,130.0,129.24,106.0
2016,1,3,11,0,7.0,157.0,2.3,8.0,161.0,161.86,133.25
2016,1,3,11,15,3.5,154.0,2.45,8.0,156.0,155.83,127.92
2016,1,3,11,30,0.0,151.0,2.6,8.0,151.0,149.96,122.82
2016,1,3,11,45,46.5,182.5,2.8,8.0,205.0,218.88,181.68
2016,1,3,12,0,93.0,214.0,3.0,8.0,259.0,282.52,235.08
2016,1,3,12,15,57.5,199.5,3.1,8.0,227.5,242.26,200.89
2016,1,3,12,30,22.0,185.0,3.2,8.0,196.0,197.84,163.28
2016,1,3,12,45,50.0,195.0,3.3,8.5,219.0,229.79,190.27
2016,1,3,13,0,78.0,205.0,3.4,9.0,242.0,255.3,211.44
2016,1,3,13,15,63.0,194.5,3.25,9.0,223.5,233.25,192.84
2016,1,3,13,30,48.0,184.0,3.1,9.0,205.0,211.94,174.97
2016,1,3,13,45,69.5,179.5,3.0,9.0,209.0,216.18,178.73
2016,1,3,14,0,91.0,175.0,2.9,9.0,213.0,218.96,181.0
2016,1,3,14,15,149.0,162.0,2.7,9.0,219.0,230.18,189.96
2016,1,3,14,30,207.0,149.0,2.5,9.0,225.0,233.63,191.64
2016,1,3,14,45,193.5,137.0,2.4,9.0,202.5,207.5,168.82
2016,1,3,15,0,180.0,125.0,2.3,9.0,180.0,182.14,146.55
2016,1,3,15,15,168.5,109.5,2.2,8.5,156.0,154.73,122.58
2016,1,3,15,30,157.0,94.0,2.1,8.0,132.0,128.2,99.2
2016,1,3,15,45,135.5,77.5,2.05,8.0,106.0,99.87,74.57
2016,1,3,16,0,114.0,61.0,2.0,8.0,80.0,73.61,52.17
2016,1,3,16,15,82.0,44.5,2.05,7.5,56.0,48.72,31.99
2016,1,3,16,30,50.0,28.0,2.1,7.0,32.0,27.26,13.26
2016,1,3,16,45,25.0,14.0,2.15,7.0,16.0,13.76,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,80.5,14.5,2.6,8.5,21.0,37.85,0.0
2016,1,4,8,0,161.0,29.0,2.6,9.0,42.0,103.99,67.62
2016,1,4,8,15,217.5,43.0,2.6,9.0,72.0,147.64,114.08
2016,1,4,8,30,274.0,57.0,2.6,9.0,102.0,194.71,156.9
2016,1,4,8,45,315.0,69.0,2.6,9.5,134.5,236.0,193.96
2016,1,4,9,0,356.0,81.0,2.6,10.0,167.0,279.4,232.01
2016,1,4,9,15,377.0,93.0,2.65,10.0,197.0,314.15,262.52
2016,1,4,9,30,398.0,105.0,2.7,10.0,227.0,348.98,292.41
2016,1,4,9,45,408.5,114.5,2.8,10.5,251.5,374.77,313.77
2016,1,4,10,0,419.0,124.0,2.9,11.0,276.0,399.7,333.93
2016,1,4,10,15,231.5,145.5,2.95,11.0,230.5,309.02,257.77
2016,1,4,10,30,44.0,167.0,3.0,11.0,185.0,204.6,168.26
2016,1,4,10,45,55.5,179.0,3.1,11.5,203.0,224.73,184.93
2016,1,4,11,0,67.0,191.0,3.2,12.0,221.0,244.91,201.21
2016,1,4,11,15,81.0,199.5,3.3,12.0,237.5,262.63,215.81
2016,1,4,11,30,95.0,208.0,3.4,12.0,254.0,280.19,230.24
2016,1,4,11,45,62.5,200.0,3.5,12.5,230.5,248.75,203.37
2016,1,4,12,0,30.0,192.0,3.6,13.0,207.0,217.75,176.92
2016,1,4,12,15,17.5,178.5,3.6,13.0,187.5,188.79,152.91
2016,1,4,12,30,5.0,165.0,3.6,13.0,168.0,166.47,134.28
2016,1,4,12,45,12.0,171.5,3.65,13.0,177.5,177.13,143.32
2016,1,4,13,0,19.0,178.0,3.7,13.0,187.0,187.51,152.05
2016,1,4,13,15,9.5,131.0,3.6,12.5,135.5,133.56,107.48
2016,1,4,13,30,0.0,84.0,3.5,12.0,84.0,81.3,63.72
2016,1,4,13,45,0.0,73.0,3.4,12.0,73.0,70.58,54.75
2016,1,4,14,0,0.0,62.0,3.3,12.0,62.0,59.92,45.76
2016,1,4,14,15,0.0,37.5,3.15,12.0,37.5,36.21,25.53
2016,1,4,14,30,0.0,13.0,3.0,12.0,13.0,12.54,5.18
2016,1,4,14,45,0.0,11.5,2.9,12.0,11.5,11.09,3.94
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,9.64,2.69
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,8.19,1.45
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.75,0.19
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,2.5,2.4,11.0,2.5,2.41,0.0
2016,1,4,16,30,0.0,1.0,2.4,11.0,1.0,0.96,0.0
2016,1,4,16,45,0.0,0.5,2.45,11.0,0.5,0.48,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,6.39,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,12.54,3.48
2016,1,5,8,15,0.0,22.0,2.4,11.0,22.0,21.23,12.01
2016,1,5,8,30,0.0,31.0,2.5,11.0,31.0,29.93,19.81
2016,1,5,8,45,0.0,40.0,2.65,11.0,40.0,38.63,27.53
2016,1,5,9,0,0.0,49.0,2.8,11.0,49.0,47.34,35.2
2016,1,5,9,15,0.0,58.0,2.85,11.0,58.0,56.1,42.84
2016,1,5,9,30,0.0,67.0,2.9,11.0,67.0,65.1,50.59
2016,1,5,9,45,0.0,74.5,3.0,11.0,74.5,72.54,56.93
2016,1,5,10,0,0.0,82.0,3.1,11.0,82.0,79.99,63.24
2016,1,5,10,15,0.0,45.0,3.2,11.0,45.0,43.46,31.88
2016,1,5,10,30,0.0,8.0,3.3,11.0,8.0,7.72,1.02
2016,1,5,10,45,0.0,9.0,3.4,11.5,9.0,8.68,1.84
2016,1,5,11,0,0.0,10.0,3.5,12.0,10.0,9.65,2.65
2016,1,5,11,15,0.0,79.0,3.55,12.0,79.0,76.4,59.61
2016,1,5,11,30,0.0,148.0,3.6,12.0,148.0,146.76,118.58
2016,1,5,11,45,0.0,103.0,3.7,12.0,103.0,100.31,79.57
2016,1,5,12,0,0.0,58.0,3.8,12.0,58.0,56.06,42.2
2016,1,5,12,15,0.0,90.0,3.8,11.5,90.0,87.2,68.71
2016,1,5,12,30,0.0,122.0,3.8,11.0,122.0,119.3,95.9
2016,1,5,12,45,0.0,97.0,3.85,11.0,97.0,94.16,74.71
2016,1,5,13,0,0.0,72.0,3.9,11.0,72.0,69.61,53.96
2016,1,5,13,15,0.0,47.0,3.8,11.0,47.0,45.41,33.37
2016,1,5,13,30,0.0,22.0,3.7,11.0,22.0,21.24,12.66
2016,1,5,13,45,0.0,63.5,3.65,11.0,63.5,61.38,47.14
2016,1,5,14,0,0.0,105.0,3.6,11.0,105.0,102.12,81.88
2016,1,5,14,15,0.0,75.0,3.55,11.0,75.0,72.53,56.76
2016,1,5,14,30,0.0,45.0,3.5,11.0,45.0,43.46,31.92
2016,1,5,14,45,0.0,40.5,3.45,11.0,40.5,39.11,28.21
2016,1,5,15,0,0.0,36.0,3.4,11.0,36.0,34.75,24.47
2016,1,5,15,15,0.0,31.0,3.15,10.5,31.0,29.92,20.33
2016,1,5,15,30,0.0,26.0,2.9,10.0,26.0,25.09,16.13
2016,1,5,15,45,0.0,21.0,2.7,10.0,21.0,20.26,11.85
2016,1,5,16,0,0.0,16.0,2.5,10.0,16.0,15.43,7.55
2016,1,5,16,15,0.0,11.5,2.35,9.5,11.5,11.08,3.65
2016,1,5,16,30,0.0,7.0,2.2,9.0,7.0,6.74,0.0
2016,1,5,16,45,0.0,3.5,2.1,9.0,3.5,3.37,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,3.65,10.0,7.0,6.88,0.0
2016,1,6,8,0,0.0,14.0,3.6,10.0,14.0,13.5,4.23
2016,1,6,8,15,0.0,25.0,3.55,10.0,25.0,24.13,14.48
2016,1,6,8,30,0.0,36.0,3.5,10.0,36.0,34.77,24.0
2016,1,6,8,45,0.0,47.0,3.45,10.5,47.0,45.62,33.57
2016,1,6,9,0,0.0,58.0,3.4,11.0,58.0,56.72,43.24
2016,1,6,9,15,0.0,69.5,3.35,11.0,69.5,68.35,53.33
2016,1,6,9,30,0.0,81.0,3.3,11.0,81.0,79.96,63.31
2016,1,6,9,45,0.0,91.0,3.25,11.0,91.0,89.97,71.81
2016,1,6,10,0,0.0,101.0,3.2,11.0,101.0,99.99,80.25
2016,1,6,10,15,214.5,123.0,3.2,11.0,211.5,272.67,229.12
2016,1,6,10,30,429.0,145.0,3.2,11.0,322.0,442.6,369.58
2016,1,6,10,45,221.0,155.0,3.25,11.0,246.5,317.22,264.25
2016,1,6,11,0,13.0,165.0,3.3,11.0,171.0,174.27,142.07
2016,1,6,11,15,7.0,160.5,3.35,11.0,163.5,164.94,134.29
2016,1,6,11,30,1.0,156.0,3.4,11.0,156.0,155.79,126.41
2016,1,6,11,45,225.5,166.0,3.45,11.0,276.0,330.56,275.57
2016,1,6,12,0,450.0,176.0,3.5,11.0,396.0,491.03,406.8
2016,1,6,12,15,227.0,170.5,3.4,11.0,282.0,330.86,274.15
2016,1,6,12,30,4.0,165.0,3.3,11.0,168.0,165.81,134.37
2016,1,6,12,45,230.5,167.0,3.25,11.0,277.5,320.39,266.25
2016,1,6,13,0,457.0,169.0,3.2,11.0,387.0,455.82,376.72
2016,1,6,13,15,228.5,89.0,3.1,11.0,198.0,229.17,190.63
2016,1,6,13,30,0.0,9.0,3.0,11.0,9.0,8.68,1.82
2016,1,6,13,45,0.0,8.5,2.95,11.0,8.5,8.2,1.43
2016,1,6,14,0,0.0,8.0,2.9,11.0,8.0,7.72,1.02
2016,1,6,14,15,91.5,81.5,2.85,10.5,115.5,123.03,100.07
2016,1,6,14,30,183.0,155.0,2.8,10.0,223.0,231.45,189.9
2016,1,6,14,45,165.5,143.5,2.8,10.0,201.0,205.18,166.99
2016,1,6,15,0,148.0,132.0,2.8,10.0,179.0,180.05,145.27
2016,1,6,15,15,136.0,116.0,2.75,9.5,155.0,153.28,122.16
2016,1,6,15,30,124.0,100.0,2.7,9.0,131.0,127.49,99.71
2016,1,6,15,45,100.5,83.0,2.65,9.0,105.5,99.65,75.8
2016,1,6,16,0,77.0,66.0,2.6,9.0,80.0,74.12,54.2
2016,1,6,16,15,49.5,48.5,2.55,9.0,56.5,50.24,34.51
2016,1,6,16,30,22.0,31.0,2.5,9.0,33.0,29.98,16.84
2016,1,6,16,45,11.0,15.5,2.5,9.0,16.5,14.74,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,84.5,17.0,0.6,8.0,24.0,41.45,0.0
2016,1,7,8,0,169.0,34.0,0.6,8.0,48.0,113.74,74.98
2016,1,7,8,15,264.5,47.0,0.65,8.0,83.5,170.49,131.94
2016,1,7,8,30,360.0,60.0,0.7,8.0,119.0,234.21,187.94
2016,1,7,8,45,443.5,66.0,0.8,8.5,159.0,291.18,237.47
2016,1,7,9,0,527.0,72.0,0.9,9.0,199.0,353.83,290.67
2016,1,7,9,15,570.5,77.5,0.9,9.0,236.0,398.92,328.84
2016,1,7,9,30,614.0,83.0,0.9,9.0,273.0,444.72,366.62
2016,1,7,9,45,675.0,80.0,0.95,9.5,310.0,491.22,403.82
2016,1,7,10,0,736.0,77.0,1.0,10.0,347.0,538.06,440.39
2016,1,7,10,15,567.0,116.5,1.0,10.0,334.5,492.12,402.93
2016,1,7,10,30,398.0,156.0,1.0,10.0,322.0,435.96,357.32
2016,1,7,10,45,406.0,163.5,1.05,10.0,340.0,453.09,371.29
2016,1,7,11,0,414.0,171.0,1.1,10.0,358.0,468.84,383.42
2016,1,7,11,15,426.0,172.0,1.15,10.0,370.0,478.65,391.07
2016,1,7,11,30,438.0,173.0,1.2,10.0,382.0,486.95,397.56
2016,1,7,11,45,432.0,179.5,1.25,10.5,388.5,487.85,397.22
2016,1,7,12,0,426.0,186.0,1.3,11.0,395.0,487.11,395.64
2016,1,7,12,15,408.0,190.0,1.35,11.0,390.0,474.5,385.54
2016,1,7,12,30,390.0,194.0,1.4,11.0,385.0,454.79,370.08
2016,1,7,12,45,400.0,187.0,1.45,11.0,380.5,451.55,367.65
2016,1,7,13,0,410.0,180.0,1.5,11.0,376.0,440.68,359.15
2016,1,7,13,15,622.0,128.0,1.5,11.0,415.5,497.84,405.41
2016,1,7,13,30,834.0,76.0,1.5,11.0,455.0,539.31,437.39
2016,1,7,13,45,825.5,73.5,1.55,11.0,434.0,507.38,410.79
2016,1,7,14,0,817.0,71.0,1.6,11.0,413.0,473.55,382.61
2016,1,7,14,15,800.0,69.0,1.55,11.0,385.5,434.74,349.38
2016,1,7,14,30,783.0,67.0,1.5,11.0,358.0,395.02,314.66
2016,1,7,14,45,763.5,63.5,1.45,11.0,325.5,352.18,276.66
2016,1,7,15,0,744.0,60.0,1.4,11.0,293.0,309.18,237.68
2016,1,7,15,15,708.0,56.0,1.3,10.5,256.0,261.07,194.6
2016,1,7,15,30,672.0,52.0,1.2,10.0,219.0,214.85,152.8
2016,1,7,15,45,621.5,46.5,1.1,10.0,179.5,166.58,110.12
2016,1,7,16,0,571.0,41.0,1.0,10.0,140.0,122.29,72.62
2016,1,7,16,15,481.5,34.0,1.0,9.5,101.0,76.4,38.8
2016,1,7,16,30,392.0,27.0,1.0,9.0,62.0,39.85,16.0
2016,1,7,16,45,196.0,13.5,1.05,9.0,31.0,9.98,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,21.5,14.5,1.65,5.5,16.0,23.4,0.0
2016,1,8,8,0,43.0,29.0,1.7,6.0,32.0,52.15,32.56
2016,1,8,8,15,67.5,45.5,1.7,6.0,54.5,82.16,62.84
2016,1,8,8,30,92.0,62.0,1.7,6.0,77.0,113.11,91.01
2016,1,8,8,45,105.0,79.0,1.75,6.5,101.0,140.94,116.02
2016,1,8,9,0,118.0,96.0,1.8,7.0,125.0,169.25,141.01
2016,1,8,9,15,125.5,112.0,1.75,7.0,147.5,193.87,162.6
2016,1,8,9,30,133.0,128.0,1.7,7.0,170.0,218.54,183.81
2016,1,8,9,45,136.0,141.5,1.65,7.5,188.5,237.54,199.48
2016,1,8,10,0,139.0,155.0,1.6,8.0,207.0,256.3,214.61
2016,1,8,10,15,185.5,165.0,1.55,8.5,239.0,297.19,248.39
2016,1,8,10,30,232.0,175.0,1.5,9.0,271.0,346.66,288.27
2016,1,8,10,45,256.5,182.0,1.45,9.5,293.5,371.61,307.5
2016,1,8,11,0,281.0,189.0,1.4,10.0,316.0,396.18,326.27
2016,1,8,11,15,140.5,159.0,1.45,10.0,222.5,262.93,217.15
2016,1,8,11,30,0.0,129.0,1.5,10.0,129.0,126.94,102.13
2016,1,8,11,45,0.0,133.5,1.55,10.5,133.5,131.36,105.9
2016,1,8,12,0,0.0,138.0,1.6,11.0,138.0,135.8,109.35
2016,1,8,12,15,105.5,178.5,1.6,11.0,230.5,256.38,210.87
2016,1,8,12,30,211.0,219.0,1.6,11.0,323.0,364.6,298.53
2016,1,8,12,45,154.0,216.0,1.65,11.0,291.0,321.98,262.97
2016,1,8,13,0,97.0,213.0,1.7,11.0,259.0,275.73,225.1
2016,1,8,13,15,81.5,204.0,1.65,11.0,242.0,254.39,207.73
2016,1,8,13,30,66.0,195.0,1.6,11.0,225.0,233.7,190.74
2016,1,8,13,45,230.5,174.5,1.6,11.0,272.5,302.5,248.05
2016,1,8,14,0,395.0,154.0,1.6,11.0,320.0,356.06,290.54
2016,1,8,14,15,197.5,135.5,1.5,11.0,218.5,229.46,186.92
2016,1,8,14,30,0.0,117.0,1.4,11.0,117.0,113.99,91.62
2016,1,8,14,45,0.0,106.0,1.35,11.0,106.0,103.05,82.74
2016,1,8,15,0,0.0,95.0,1.3,11.0,95.0,92.17,73.59
2016,1,8,15,15,0.0,82.5,1.3,10.5,82.5,79.88,63.26
2016,1,8,15,30,0.0,70.0,1.3,10.0,70.0,67.65,52.82
2016,1,8,15,45,0.0,57.0,1.3,9.5,57.0,55.01,41.86
2016,1,8,16,0,0.0,44.0,1.3,9.0,44.0,42.45,30.82
2016,1,8,16,15,0.0,31.5,1.35,9.0,31.5,30.42,20.06
2016,1,8,16,30,0.0,19.0,1.4,9.0,19.0,18.34,8.83
2016,1,8,16,45,0.0,9.5,1.5,9.0,9.5,9.16,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,5.5,3.05,8.0,5.5,5.3,0.0
2016,1,9,8,0,0.0,11.0,3.1,8.0,11.0,10.6,2.24
2016,1,9,8,15,0.0,19.0,3.1,8.0,19.0,18.33,9.77
2016,1,9,8,30,0.0,27.0,3.1,8.0,27.0,26.06,16.77
2016,1,9,8,45,0.0,35.0,3.1,8.5,35.0,33.79,23.66
2016,1,9,9,0,0.0,43.0,3.1,9.0,43.0,41.53,30.47
2016,1,9,9,15,0.0,51.0,3.05,9.0,51.0,49.27,37.27
2016,1,9,9,30,0.0,59.0,3.0,9.0,59.0,57.02,44.0
2016,1,9,9,45,0.0,65.0,2.95,9.0,65.0,62.83,49.0
2016,1,9,10,0,0.0,71.0,2.9,9.0,71.0,68.64,53.95
2016,1,9,10,15,0.0,93.5,2.75,9.0,93.5,91.55,73.54
2016,1,9,10,30,0.0,116.0,2.6,9.0,116.0,114.71,93.12
2016,1,9,10,45,20.0,150.5,2.5,9.5,159.5,163.7,134.58
2016,1,9,11,0,40.0,185.0,2.4,10.0,203.0,220.57,181.69
2016,1,9,11,15,48.5,194.0,2.25,10.0,217.0,235.29,193.57
2016,1,9,11,30,57.0,203.0,2.1,10.0,231.0,249.93,205.43
2016,1,9,11,45,49.0,203.0,2.0,10.0,227.0,243.47,199.68
2016,1,9,12,0,41.0,203.0,1.9,10.0,223.0,237.04,194.07
2016,1,9,12,15,29.5,194.5,1.8,10.0,209.0,219.13,179.05
2016,1,9,12,30,18.0,186.0,1.7,10.0,195.0,196.38,160.11
2016,1,9,12,45,60.5,200.5,1.6,10.0,230.0,242.47,198.76
2016,1,9,13,0,103.0,215.0,1.5,10.0,265.0,281.62,230.87
2016,1,9,13,15,59.5,193.0,1.35,10.0,222.0,230.17,188.1
2016,1,9,13,30,16.0,171.0,1.2,10.0,179.0,177.44,144.37
2016,1,9,13,45,8.0,139.5,1.1,10.0,143.5,140.75,114.1
2016,1,9,14,0,0.0,108.0,1.0,10.0,108.0,105.06,84.3
2016,1,9,14,15,14.0,127.0,0.95,10.0,132.5,130.3,105.77
2016,1,9,14,30,28.0,146.0,0.9,10.0,157.0,156.67,127.71
2016,1,9,14,45,24.0,134.0,0.85,10.0,142.5,139.81,113.51
2016,1,9,15,0,20.0,122.0,0.8,10.0,128.0,125.41,101.44
2016,1,9,15,15,15.0,107.5,0.8,10.0,111.5,108.62,87.3
2016,1,9,15,30,10.0,93.0,0.8,10.0,95.0,92.34,73.46
2016,1,9,15,45,5.0,76.5,0.85,10.0,77.5,74.67,58.32
2016,1,9,16,0,0.0,60.0,0.9,10.0,60.0,57.6,43.58
2016,1,9,16,15,0.0,43.5,0.9,9.5,43.5,41.67,29.52
2016,1,9,16,30,0.0,27.0,0.9,9.0,27.0,25.97,15.07
2016,1,9,16,45,0.0,13.5,0.95,9.0,13.5,13.03,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,141.5,15.5,2.75,7.5,27.0,67.52,0.0
2016,1,10,8,0,283.0,31.0,2.9,8.0,54.0,147.48,99.0
2016,1,10,8,15,379.5,40.5,2.85,8.0,92.0,206.27,160.8
2016,1,10,8,30,476.0,50.0,2.8,8.0,130.0,271.95,220.17
2016,1,10,8,45,542.0,56.5,2.8,8.0,170.5,326.75,269.84
2016,1,10,9,0,608.0,63.0,2.8,8.0,211.0,384.68,321.05
2016,1,10,9,15,648.0,67.5,2.75,8.5,249.0,429.41,359.6
2016,1,10,9,30,688.0,72.0,2.7,9.0,287.0,474.55,397.26
2016,1,10,9,45,720.0,74.5,2.7,9.5,321.5,512.76,428.42
2016,1,10,10,0,752.0,77.0,2.7,10.0,356.0,547.51,456.06
2016,1,10,10,15,770.5,79.5,2.6,10.0,384.5,575.64,478.19
2016,1,10,10,30,789.0,82.0,2.5,10.0,413.0,601.75,498.25
2016,1,10,10,45,688.0,105.0,2.45,10.5,404.5,574.46,474.32
2016,1,10,11,0,587.0,128.0,2.4,11.0,396.0,539.08,444.29
2016,1,10,11,15,491.0,156.0,2.3,11.0,385.5,505.99,416.42
2016,1,10,11,30,395.0,184.0,2.2,11.0,375.0,465.66,382.72
2016,1,10,11,45,390.5,190.0,2.1,11.5,381.5,467.41,382.88
2016,1,10,12,0,386.0,196.0,2.0,12.0,388.0,467.75,381.63
2016,1,10,12,15,394.5,194.5,1.95,12.0,391.0,466.83,380.59
2016,1,10,12,30,403.0,193.0,1.9,12.0,394.0,464.39,378.32
2016,1,10,12,45,409.5,187.0,1.85,12.0,389.0,460.19,374.57
2016,1,10,13,0,416.0,181.0,1.8,12.0,384.0,448.26,364.85
2016,1,10,13,15,504.0,155.0,1.75,12.0,393.0,460.57,374.96
2016,1,10,13,30,592.0,129.0,1.7,12.0,402.0,469.56,381.68
2016,1,10,13,45,628.0,113.0,1.7,12.0,391.5,453.3,367.98
2016,1,10,14,0,664.0,97.0,1.7,12.0,381.0,432.98,350.64
2016,1,10,14,15,723.0,83.0,1.65,12.0,373.5,421.01,338.76
2016,1,10,14,30,782.0,69.0,1.6,12.0,366.0,402.98,320.93
2016,1,10,14,45,756.0,66.0,1.55,12.0,332.5,358.13,281.54
2016,1,10,15,0,730.0,63.0,1.5,12.0,299.0,313.64,241.78
2016,1,10,15,15,694.5,59.5,1.4,11.5,261.5,266.52,199.76
2016,1,10,15,30,659.0,56.0,1.3,11.0,224.0,221.23,158.92
2016,1,10,15,45,605.5,50.5,1.25,10.5,184.5,171.91,115.77
2016,1,10,16,0,552.0,45.0,1.2,10.0,145.0,127.36,78.04
2016,1,10,16,15,467.0,37.5,1.3,9.5,106.5,82.33,44.08
2016,1,10,16,30,382.0,30.0,1.4,9.0,68.0,45.49,20.24
2016,1,10,16,45,191.0,15.0,1.5,9.0,34.0,11.03,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,38.5,15.0,2.15,8.0,18.0,31.8,0.0
2016,1,11,8,0,77.0,30.0,2.2,8.0,36.0,70.81,46.2
2016,1,11,8,15,110.0,46.5,2.2,8.0,61.5,105.21,81.14
2016,1,11,8,30,143.0,63.0,2.2,8.0,87.0,141.61,114.16
2016,1,11,8,45,160.5,79.5,2.25,8.5,113.5,172.98,142.32
2016,1,11,9,0,178.0,96.0,2.3,9.0,140.0,205.08,170.54
2016,1,11,9,15,189.5,111.5,2.25,9.0,165.0,233.38,195.24
2016,1,11,9,30,201.0,127.0,2.2,9.0,190.0,261.77,219.5
2016,1,11,9,45,211.5,140.0,2.2,9.5,212.5,286.53,239.91
2016,1,11,10,0,222.0,153.0,2.2,10.0,235.0,311.11,259.75
2016,1,11,10,15,115.5,152.5,2.2,10.0,195.5,239.78,199.32
2016,1,11,10,30,9.0,152.0,2.2,10.0,156.0,158.96,129.84
2016,1,11,10,45,4.5,147.5,2.25,10.5,149.5,150.44,122.41
2016,1,11,11,0,0.0,143.0,2.3,11.0,143.0,142.15,115.02
2016,1,11,11,15,2.0,153.5,2.25,11.0,154.5,154.07,124.88
2016,1,11,11,30,4.0,164.0,2.2,11.0,166.0,166.02,134.69
2016,1,11,11,45,4.0,166.0,2.15,11.0,168.0,167.69,135.95
2016,1,11,12,0,4.0,168.0,2.1,11.0,170.0,169.41,137.29
2016,1,11,12,15,3.0,166.0,2.05,11.0,167.5,166.35,134.69
2016,1,11,12,30,2.0,164.0,2.0,11.0,165.0,163.37,132.2
2016,1,11,12,45,5.5,168.5,2.0,11.5,171.5,169.94,137.5
2016,1,11,13,0,9.0,173.0,2.0,12.0,178.0,176.38,142.66
2016,1,11,13,15,26.5,182.0,1.95,12.0,195.0,195.36,158.62
2016,1,11,13,30,44.0,191.0,1.9,12.0,212.0,217.63,177.05
2016,1,11,13,45,422.0,132.5,1.9,12.5,315.0,365.12,299.08
2016,1,11,14,0,800.0,74.0,1.9,13.0,418.0,476.95,385.28
2016,1,11,14,15,492.0,117.5,1.8,12.5,325.0,350.95,283.47
2016,1,11,14,30,184.0,161.0,1.7,12.0,232.0,240.32,194.52
2016,1,11,14,45,451.5,112.5,1.6,12.0,265.0,289.92,231.47
2016,1,11,15,0,719.0,64.0,1.5,12.0,298.0,312.99,242.13
2016,1,11,15,15,684.0,60.5,1.4,11.5,261.5,266.4,200.28
2016,1,11,15,30,649.0,57.0,1.3,11.0,225.0,221.13,159.48
2016,1,11,15,45,596.0,51.5,1.2,11.0,185.5,172.7,116.81
2016,1,11,16,0,543.0,46.0,1.1,11.0,146.0,128.52,79.2
2016,1,11,16,15,459.5,38.5,1.1,10.5,107.5,83.84,45.4
2016,1,11,16,30,376.0,31.0,1.1,10.0,69.0,47.22,21.53
2016,1,11,16,45,188.0,15.5,1.15,10.0,34.5,11.38,0.0
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
