Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,45,551.5,39.0,1.95,10.5,130.5,270.89,213.25
2016,2,22,8,0,638.0,47.0,2.0,11.0,178.0,343.9,278.06
2016,2,22,8,15,692.5,52.0,2.0,11.5,228.0,404.82,331.52
2016,2,22,8,30,747.0,57.0,2.0,12.0,278.0,468.76,385.39
2016,2,22,8,45,781.5,61.0,2.05,12.5,326.0,522.8,429.68
2016,2,22,9,0,816.0,65.0,2.1,13.0,374.0,577.32,472.77
2016,2,22,9,15,841.0,68.0,2.1,13.5,418.5,624.7,508.75
2016,2,22,9,30,866.0,71.0,2.1,14.0,463.0,671.11,542.74
2016,2,22,9,45,780.5,93.0,2.15,14.5,468.5,660.87,532.71
2016,2,22,10,0,695.0,115.0,2.2,15.0,474.0,645.93,519.29
2016,2,22,10,15,810.5,97.5,2.2,15.0,541.5,723.93,576.52
2016,2,22,10,30,926.0,80.0,2.2,15.0,609.0,801.63,630.99
2016,2,22,10,45,934.0,82.0,2.2,15.5,635.5,823.04,643.28
2016,2,22,11,0,942.0,84.0,2.2,16.0,662.0,841.22,653.79
2016,2,22,11,15,948.0,85.0,2.15,16.0,680.5,853.3,660.88
2016,2,22,11,30,954.0,86.0,2.1,16.0,699.0,861.89,665.67
2016,2,22,11,45,956.5,86.5,2.1,16.5,709.5,863.55,665.03
2016,2,22,12,0,959.0,87.0,2.1,17.0,720.0,861.6,662.1
2016,2,22,12,15,959.5,87.0,2.1,17.0,722.5,853.9,656.62
2016,2,22,12,30,960.0,87.0,2.1,17.0,725.0,842.64,648.85
2016,2,22,12,45,954.5,88.5,2.15,17.0,718.5,824.89,637.14
2016,2,22,13,0,949.0,90.0,2.2,17.0,712.0,803.88,623.21
2016,2,22,13,15,945.0,89.5,2.2,17.0,698.0,778.67,605.96
2016,2,22,13,30,941.0,89.0,2.2,17.0,684.0,750.43,586.56
2016,2,22,13,45,825.0,114.0,2.2,17.0,623.5,673.34,529.99
2016,2,22,14,0,709.0,139.0,2.2,17.0,563.0,598.45,473.07
2016,2,22,14,15,687.0,137.0,2.1,17.0,532.0,556.49,440.72
2016,2,22,14,30,665.0,135.0,2.0,17.0,501.0,514.16,407.3
2016,2,22,14,45,599.0,144.5,1.95,17.0,458.5,460.35,364.42
2016,2,22,15,0,533.0,154.0,1.9,17.0,416.0,408.83,322.88
2016,2,22,15,15,577.5,129.0,1.75,16.5,391.5,378.55,297.49
2016,2,22,15,30,622.0,104.0,1.6,16.0,367.0,341.51,265.26
2016,2,22,15,45,584.0,101.0,1.45,16.0,326.5,293.23,223.49
2016,2,22,16,0,546.0,98.0,1.3,16.0,286.0,247.82,183.77
2016,2,22,16,15,514.5,87.0,1.3,15.0,244.0,199.36,142.19
2016,2,22,16,30,483.0,76.0,1.3,14.0,202.0,153.76,103.32
2016,2,22,16,45,424.5,65.5,1.3,13.5,159.0,108.56,67.58
2016,2,22,17,0,366.0,55.0,1.3,13.0,116.0,68.75,39.91
2016,2,22,17,15,283.0,40.0,1.35,12.5,78.0,32.06,22.0
2016,2,22,17,30,200.0,25.0,1.4,12.0,40.0,19.45,7.15
2016,2,22,17,45,100.0,12.5,1.45,12.0,20.0,12.29,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,221.5,17.5,1.55,10.0,43.0,96.33,43.38
2016,2,23,7,30,443.0,35.0,1.6,10.0,86.0,207.29,155.05
2016,2,23,7,45,534.0,43.0,1.65,10.5,134.5,273.72,216.05
2016,2,23,8,0,625.0,51.0,1.7,11.0,183.0,348.02,281.4
2016,2,23,8,15,680.5,57.0,1.8,11.5,233.5,407.14,333.23
2016,2,23,8,30,736.0,63.0,1.9,12.0,284.0,472.54,388.2
2016,2,23,8,45,775.0,66.5,2.0,12.5,333.0,528.39,433.85
2016,2,23,9,0,814.0,70.0,2.1,13.0,382.0,585.02,478.6
2016,2,23,9,15,839.0,73.5,2.1,13.0,427.0,633.05,515.81
2016,2,23,9,30,864.0,77.0,2.1,13.0,472.0,680.09,551.24
2016,2,23,9,45,883.0,79.0,2.1,13.5,512.0,719.88,578.06
2016,2,23,10,0,902.0,81.0,2.1,14.0,552.0,753.2,599.73
2016,2,23,10,15,915.0,83.0,1.95,14.5,585.5,784.18,618.23
2016,2,23,10,30,928.0,85.0,1.8,15.0,619.0,812.44,634.35
2016,2,23,10,45,935.0,87.0,1.7,15.5,645.0,833.08,645.29
2016,2,23,11,0,942.0,89.0,1.6,16.0,671.0,850.44,653.9
2016,2,23,11,15,947.5,90.0,1.55,16.0,689.5,862.09,660.36
2016,2,23,11,30,953.0,91.0,1.5,16.0,708.0,870.24,664.57
2016,2,23,11,45,953.0,92.5,1.45,16.5,718.0,870.94,662.61
2016,2,23,12,0,953.0,94.0,1.4,17.0,728.0,868.03,658.43
2016,2,23,12,15,953.0,94.5,1.3,17.0,730.0,860.44,651.83
2016,2,23,12,30,953.0,95.0,1.2,17.0,732.0,849.3,642.99
2016,2,23,12,45,945.5,97.0,1.2,17.0,724.5,830.54,630.52
2016,2,23,13,0,938.0,99.0,1.2,17.0,717.0,808.58,616.03
2016,2,23,13,15,933.5,98.0,1.1,17.0,702.5,782.61,597.55
2016,2,23,13,30,929.0,97.0,1.0,17.0,688.0,753.65,577.1
2016,2,23,13,45,919.5,96.0,0.95,17.5,665.5,718.52,551.64
2016,2,23,14,0,910.0,95.0,0.9,18.0,643.0,681.03,523.15
2016,2,23,14,15,899.0,93.5,0.85,18.0,613.5,641.16,493.44
2016,2,23,14,30,888.0,92.0,0.8,18.0,584.0,597.93,460.71
2016,2,23,14,45,869.5,90.0,0.75,18.0,547.0,548.71,422.85
2016,2,23,15,0,851.0,88.0,0.7,18.0,510.0,498.83,383.52
2016,2,23,15,15,824.5,76.5,0.65,17.5,458.0,435.58,333.96
2016,2,23,15,30,798.0,65.0,0.6,17.0,406.0,373.14,283.45
2016,2,23,15,45,734.5,73.5,0.55,17.0,361.0,319.32,238.05
2016,2,23,16,0,671.0,82.0,0.5,17.0,316.0,269.12,195.15
2016,2,23,16,15,626.0,75.5,0.55,16.5,269.0,215.2,149.48
2016,2,23,16,30,581.0,69.0,0.6,16.0,222.0,165.39,107.63
2016,2,23,16,45,499.5,62.0,0.7,16.0,174.5,115.15,68.97
2016,2,23,17,0,418.0,55.0,0.8,16.0,127.0,73.81,41.58
2016,2,23,17,15,314.5,41.5,0.9,15.5,85.0,35.11,24.41
2016,2,23,17,30,211.0,28.0,1.0,15.0,43.0,21.88,9.55
2016,2,23,17,45,105.5,14.0,1.1,14.5,21.5,13.76,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,36.0,5.0,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,72.0,10.0,1.1,10.0,11.0,27.51,0.0
2016,2,24,7,15,212.0,24.0,1.2,10.5,45.5,102.72,54.01
2016,2,24,7,30,352.0,38.0,1.3,11.0,80.0,180.48,135.62
2016,2,24,7,45,445.0,47.5,1.4,11.5,126.5,245.45,193.9
2016,2,24,8,0,538.0,57.0,1.5,12.0,173.0,318.61,257.52
2016,2,24,8,15,594.5,64.0,1.45,12.0,221.0,378.57,309.51
2016,2,24,8,30,651.0,71.0,1.4,12.0,269.0,442.05,362.58
2016,2,24,8,45,694.0,74.5,1.4,12.5,316.5,496.7,406.51
2016,2,24,9,0,737.0,78.0,1.4,13.0,364.0,550.23,448.13
2016,2,24,9,15,763.5,82.0,1.3,13.5,407.5,597.27,482.59
2016,2,24,9,30,790.0,86.0,1.2,14.0,451.0,643.64,515.23
2016,2,24,9,45,812.0,88.0,1.2,14.5,490.0,683.54,542.16
2016,2,24,10,0,834.0,90.0,1.2,15.0,529.0,721.83,567.04
2016,2,24,10,15,847.5,92.0,1.15,15.0,561.5,751.82,586.16
2016,2,24,10,30,861.0,94.0,1.1,15.0,594.0,779.29,603.36
2016,2,24,10,45,870.5,95.5,1.1,15.5,619.5,800.31,615.51
2016,2,24,11,0,880.0,97.0,1.1,16.0,645.0,818.32,625.63
2016,2,24,11,15,885.5,98.0,1.05,16.0,663.0,824.77,628.37
2016,2,24,11,30,891.0,99.0,1.0,16.0,681.0,832.64,632.31
2016,2,24,11,45,894.5,99.5,1.0,16.5,691.0,834.99,632.19
2016,2,24,12,0,898.0,100.0,1.0,17.0,701.0,833.94,629.98
2016,2,24,12,15,898.5,100.0,0.95,17.0,703.5,826.56,624.1
2016,2,24,12,30,899.0,100.0,0.9,17.0,706.0,815.82,616.16
2016,2,24,12,45,715.5,164.0,0.85,17.5,644.0,733.88,558.26
2016,2,24,13,0,532.0,228.0,0.8,18.0,582.0,645.03,491.66
2016,2,24,13,15,703.5,165.0,0.75,18.0,622.5,693.11,529.11
2016,2,24,13,30,875.0,102.0,0.7,18.0,663.0,726.51,553.14
2016,2,24,13,45,867.5,100.5,0.7,18.0,641.5,693.27,529.72
2016,2,24,14,0,860.0,99.0,0.7,18.0,620.0,657.72,504.35
2016,2,24,14,15,848.5,97.0,0.7,18.0,591.5,617.11,474.81
2016,2,24,14,30,837.0,95.0,0.7,18.0,563.0,574.89,443.41
2016,2,24,14,45,820.5,92.5,0.7,18.0,527.5,528.16,407.84
2016,2,24,15,0,804.0,90.0,0.7,18.0,492.0,480.73,370.72
2016,2,24,15,15,782.0,86.5,0.7,18.0,451.5,429.48,329.63
2016,2,24,15,30,760.0,83.0,0.7,18.0,411.0,378.62,287.59
2016,2,24,15,45,729.0,79.0,0.7,18.0,366.0,323.85,241.51
2016,2,24,16,0,698.0,75.0,0.7,18.0,321.0,271.83,196.64
2016,2,24,16,15,653.5,69.5,0.8,17.5,273.5,217.45,150.4
2016,2,24,16,30,609.0,64.0,0.9,17.0,226.0,167.04,107.8
2016,2,24,16,45,543.0,56.0,1.0,16.5,179.0,115.95,67.7
2016,2,24,17,0,477.0,48.0,1.1,16.0,132.0,71.88,37.73
2016,2,24,17,15,369.0,37.0,1.2,15.5,89.0,31.86,21.73
2016,2,24,17,30,261.0,26.0,1.3,15.0,46.0,20.35,9.18
2016,2,24,17,45,130.5,13.0,1.4,14.5,23.0,12.78,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,30.5,5.5,0.8,10.5,6.5,0.0,0.0
2016,2,25,7,0,61.0,11.0,0.8,11.0,13.0,25.99,0.0
2016,2,25,7,15,189.0,26.5,0.85,11.5,47.5,99.77,57.57
2016,2,25,7,30,317.0,42.0,0.9,12.0,82.0,173.5,130.75
2016,2,25,7,45,397.5,54.0,0.95,12.5,126.5,234.98,185.23
2016,2,25,8,0,478.0,66.0,1.0,13.0,171.0,303.54,244.21
2016,2,25,8,15,535.5,74.0,0.95,13.0,218.5,362.9,294.74
2016,2,25,8,30,593.0,82.0,0.9,13.0,266.0,425.89,346.45
2016,2,25,8,45,635.0,87.5,0.9,13.5,312.5,480.31,389.35
2016,2,25,9,0,677.0,93.0,0.9,14.0,359.0,536.11,431.82
2016,2,25,9,15,705.0,97.5,0.9,14.5,401.5,582.65,465.92
2016,2,25,9,30,733.0,102.0,0.9,15.0,444.0,628.79,498.74
2016,2,25,9,45,709.0,112.0,0.9,15.5,465.0,643.56,507.4
2016,2,25,10,0,685.0,122.0,0.9,16.0,486.0,654.51,513.35
2016,2,25,10,15,751.5,115.5,0.9,16.5,536.5,711.64,552.22
2016,2,25,10,30,818.0,109.0,0.9,17.0,587.0,766.1,587.41
2016,2,25,10,45,688.0,155.5,0.95,17.5,570.0,729.06,559.65
2016,2,25,11,0,558.0,202.0,1.0,18.0,553.0,678.47,520.79
2016,2,25,11,15,439.0,247.5,0.95,18.0,528.5,634.25,486.07
2016,2,25,11,30,320.0,293.0,0.9,18.0,504.0,579.23,443.41
2016,2,25,11,45,319.0,299.0,0.85,18.5,512.0,582.98,444.93
2016,2,25,12,0,318.0,305.0,0.8,19.0,520.0,585.41,444.92
2016,2,25,12,15,450.5,261.0,0.75,19.0,566.0,646.73,490.6
2016,2,25,12,30,583.0,217.0,0.7,19.0,612.0,697.53,527.4
2016,2,25,12,45,568.0,220.0,0.65,19.5,602.5,678.3,511.4
2016,2,25,13,0,553.0,223.0,0.6,20.0,593.0,657.4,495.16
2016,2,25,13,15,711.5,164.0,0.55,20.0,630.0,700.26,527.28
2016,2,25,13,30,870.0,105.0,0.5,20.0,667.0,729.07,547.53
2016,2,25,13,45,858.5,105.0,0.45,20.0,645.0,694.73,523.01
2016,2,25,14,0,847.0,105.0,0.4,20.0,623.0,658.33,496.82
2016,2,25,14,15,835.5,103.5,0.4,20.0,594.5,618.55,468.5
2016,2,25,14,30,824.0,102.0,0.4,20.0,566.0,577.19,438.36
2016,2,25,14,45,804.0,100.5,0.4,20.0,530.5,530.0,403.19
2016,2,25,15,0,784.0,99.0,0.4,20.0,495.0,482.42,366.77
2016,2,25,15,15,761.5,95.5,0.5,19.5,454.5,431.0,327.78
2016,2,25,15,30,739.0,92.0,0.6,19.0,414.0,380.53,287.82
2016,2,25,15,45,708.5,87.0,0.75,18.5,369.0,326.65,243.94
2016,2,25,16,0,678.0,82.0,0.9,18.0,324.0,274.66,200.06
2016,2,25,16,15,633.5,76.0,0.95,17.5,276.5,220.64,154.05
2016,2,25,16,30,589.0,70.0,1.0,17.0,229.0,170.66,111.76
2016,2,25,16,45,533.0,60.0,1.1,16.5,182.5,119.8,71.3
2016,2,25,17,0,477.0,50.0,1.2,16.0,136.0,74.89,39.94
2016,2,25,17,15,371.5,39.0,1.2,15.5,93.0,34.62,19.76
2016,2,25,17,30,266.0,28.0,1.2,15.0,50.0,22.11,11.06
2016,2,25,17,45,133.0,14.0,1.25,14.5,25.0,13.76,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,11.8,0.0
2016,2,26,7,15,80.0,29.5,1.0,12.0,40.0,66.49,40.09
2016,2,26,7,30,160.0,47.0,1.1,12.0,68.0,119.0,90.07
2016,2,26,7,45,201.0,66.0,1.2,12.5,104.0,164.45,130.42
2016,2,26,8,0,242.0,85.0,1.3,13.0,140.0,213.31,172.93
2016,2,26,8,15,269.0,103.0,1.35,13.0,177.5,257.19,210.85
2016,2,26,8,30,296.0,121.0,1.4,13.0,215.0,302.79,249.26
2016,2,26,8,45,327.5,133.0,1.5,13.5,251.5,345.32,284.04
2016,2,26,9,0,359.0,145.0,1.6,14.0,288.0,389.54,319.32
2016,2,26,9,15,336.5,167.5,1.6,14.0,313.5,411.99,336.14
2016,2,26,9,30,314.0,190.0,1.6,14.0,339.0,431.71,350.45
2016,2,26,9,45,269.5,214.5,1.65,14.5,349.0,435.47,351.14
2016,2,26,10,0,225.0,239.0,1.7,15.0,359.0,427.18,342.6
2016,2,26,10,15,527.5,173.5,1.7,15.0,478.5,604.74,483.45
2016,2,26,10,30,830.0,108.0,1.7,15.0,598.0,777.5,609.88
2016,2,26,10,45,702.0,153.5,1.7,15.5,580.0,740.62,579.68
2016,2,26,11,0,574.0,199.0,1.7,16.0,562.0,690.1,539.55
2016,2,26,11,15,532.5,221.5,1.7,16.0,565.5,683.72,533.67
2016,2,26,11,30,491.0,244.0,1.7,16.0,569.0,674.39,525.29
2016,2,26,11,45,538.5,230.0,1.75,16.5,592.0,696.28,541.29
2016,2,26,12,0,586.0,216.0,1.8,17.0,615.0,715.85,555.24
2016,2,26,12,15,565.5,224.0,1.85,17.0,610.0,701.54,544.4
2016,2,26,12,30,545.0,232.0,1.9,17.0,605.0,685.3,532.48
2016,2,26,12,45,554.5,226.5,2.0,17.0,603.0,676.55,527.06
2016,2,26,13,0,564.0,221.0,2.1,17.0,601.0,665.46,519.79
2016,2,26,13,15,499.0,240.0,2.15,16.5,571.5,622.55,488.15
2016,2,26,13,30,434.0,259.0,2.2,16.0,542.0,580.53,456.96
2016,2,26,13,45,640.0,180.0,2.3,16.0,582.0,627.22,496.39
2016,2,26,14,0,846.0,101.0,2.4,16.0,622.0,656.22,521.07
2016,2,26,14,15,834.0,99.0,2.45,15.5,593.0,615.6,490.57
2016,2,26,14,30,822.0,97.0,2.5,15.0,564.0,573.45,458.55
2016,2,26,14,45,810.0,93.0,2.6,15.0,529.5,527.98,422.39
2016,2,26,15,0,798.0,89.0,2.7,15.0,495.0,481.48,384.33
2016,2,26,15,15,776.0,85.5,2.7,14.5,454.5,430.27,341.88
2016,2,26,15,30,754.0,82.0,2.7,14.0,414.0,379.47,298.47
2016,2,26,15,45,464.0,115.5,2.7,14.0,313.0,271.26,211.71
2016,2,26,16,0,174.0,149.0,2.7,14.0,212.0,192.12,151.1
2016,2,26,16,15,160.5,129.5,2.55,13.5,181.0,159.8,123.9
2016,2,26,16,30,147.0,110.0,2.4,13.0,150.0,128.92,97.75
2016,2,26,16,45,127.5,89.5,2.3,13.0,119.5,97.96,71.97
2016,2,26,17,0,108.0,69.0,2.2,13.0,89.0,69.38,49.03
2016,2,26,17,15,75.0,49.5,2.05,12.5,61.0,43.95,30.16
2016,2,26,17,30,42.0,30.0,1.9,12.0,33.0,26.35,15.03
2016,2,26,17,45,21.0,15.0,1.8,12.0,16.5,14.74,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.55,9.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.5,10.0,20.0,19.66,0.0
2016,2,27,7,15,222.5,29.0,1.5,10.5,59.0,116.33,76.11
2016,2,27,7,30,445.0,38.0,1.5,11.0,98.0,217.79,166.69
2016,2,27,7,45,524.5,46.0,1.55,11.5,145.5,281.15,223.77
2016,2,27,8,0,604.0,54.0,1.6,12.0,193.0,351.3,284.99
2016,2,27,8,15,655.0,59.5,1.55,12.0,242.0,410.34,336.03
2016,2,27,8,30,706.0,65.0,1.5,12.0,291.0,469.96,385.79
2016,2,27,8,45,739.0,69.5,1.5,12.5,338.0,522.85,427.94
2016,2,27,9,0,772.0,74.0,1.5,13.0,385.0,576.18,468.89
2016,2,27,9,15,796.0,77.5,1.4,13.5,428.5,622.5,502.46
2016,2,27,9,30,820.0,81.0,1.3,14.0,472.0,667.89,533.61
2016,2,27,9,45,639.5,138.0,1.2,14.5,458.0,628.08,498.82
2016,2,27,10,0,459.0,195.0,1.1,15.0,444.0,569.12,449.93
2016,2,27,10,15,669.5,142.5,1.05,15.0,529.0,685.0,538.22
2016,2,27,10,30,880.0,90.0,1.0,15.0,614.0,794.84,613.07
2016,2,27,10,45,627.0,179.0,0.95,15.5,560.5,710.9,549.03
2016,2,27,11,0,374.0,268.0,0.9,16.0,507.0,597.45,461.24
2016,2,27,11,15,644.0,180.5,0.9,16.0,605.0,735.62,566.36
2016,2,27,11,30,914.0,93.0,0.9,16.0,703.0,854.79,646.31
2016,2,27,11,45,699.0,175.0,0.95,16.5,645.5,774.01,589.02
2016,2,27,12,0,484.0,257.0,1.0,17.0,588.0,678.44,517.81
2016,2,27,12,15,522.0,243.0,1.0,17.0,601.0,688.52,526.72
2016,2,27,12,30,560.0,229.0,1.0,17.0,614.0,695.9,532.52
2016,2,27,12,45,543.5,232.5,1.0,17.0,604.0,676.1,518.02
2016,2,27,13,0,527.0,236.0,1.0,17.0,594.0,654.76,502.69
2016,2,27,13,15,377.5,272.0,1.0,17.0,526.0,562.12,433.57
2016,2,27,13,30,228.0,308.0,1.0,17.0,458.0,476.17,368.39
2016,2,27,13,45,311.5,280.5,1.05,17.0,478.0,500.87,389.42
2016,2,27,14,0,395.0,253.0,1.1,17.0,498.0,514.93,401.3
2016,2,27,14,15,416.0,234.5,1.1,17.0,482.5,496.45,387.61
2016,2,27,14,30,437.0,216.0,1.1,17.0,467.0,471.78,369.27
2016,2,27,14,45,540.5,172.0,1.1,17.0,462.5,463.41,363.38
2016,2,27,15,0,644.0,128.0,1.1,17.0,458.0,446.69,349.73
2016,2,27,15,15,531.5,142.5,1.1,16.5,400.5,377.94,295.7
2016,2,27,15,30,419.0,157.0,1.1,16.0,343.0,319.68,249.63
2016,2,27,15,45,579.5,114.0,1.1,16.0,342.0,312.03,238.79
2016,2,27,16,0,740.0,71.0,1.1,16.0,341.0,286.98,210.81
2016,2,27,16,15,698.5,66.0,1.15,15.5,292.5,231.28,162.3
2016,2,27,16,30,657.0,61.0,1.2,15.0,244.0,177.61,115.98
2016,2,27,16,45,597.0,54.0,1.25,14.5,195.5,124.97,73.42
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,78.64,40.7
2016,2,27,17,15,431.0,37.5,1.35,13.5,102.0,35.8,19.08
2016,2,27,17,30,325.0,28.0,1.4,13.0,57.0,21.66,11.67
2016,2,27,17,45,162.5,14.0,1.5,12.5,28.5,10.7,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,8.85,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,18.44,0.0
2016,2,28,7,15,109.0,34.5,2.0,10.5,49.5,83.12,55.84
2016,2,28,7,30,218.0,51.0,2.0,11.0,81.0,151.51,117.18
2016,2,28,7,45,263.0,69.0,2.05,11.5,120.0,200.65,161.18
2016,2,28,8,0,308.0,87.0,2.1,12.0,159.0,253.7,207.63
2016,2,28,8,15,340.0,103.0,2.1,12.0,199.0,301.4,249.03
2016,2,28,8,30,372.0,119.0,2.1,12.0,239.0,351.11,290.97
2016,2,28,8,45,407.5,127.0,2.1,12.5,277.5,395.49,327.17
2016,2,28,9,0,443.0,135.0,2.1,13.0,316.0,441.5,363.71
2016,2,28,9,15,363.0,167.5,2.05,13.0,326.5,431.71,354.21
2016,2,28,9,30,283.0,200.0,2.0,13.0,337.0,423.76,345.74
2016,2,28,9,45,292.5,216.0,1.95,13.5,367.5,455.41,369.2
2016,2,28,10,0,302.0,232.0,1.9,14.0,398.0,486.49,391.5
2016,2,28,10,15,436.0,208.5,1.85,14.0,463.0,577.06,462.17
2016,2,28,10,30,570.0,185.0,1.8,14.0,528.0,663.47,527.58
2016,2,28,10,45,533.0,208.5,1.8,14.5,539.0,666.88,526.51
2016,2,28,11,0,496.0,232.0,1.8,15.0,550.0,666.89,523.74
2016,2,28,11,15,275.0,263.5,1.8,15.0,441.0,513.74,405.5
2016,2,28,11,30,54.0,295.0,1.8,15.0,332.0,349.21,274.69
2016,2,28,11,45,57.5,301.5,1.85,15.5,341.0,357.81,281.6
2016,2,28,12,0,61.0,308.0,1.9,16.0,350.0,366.15,287.44
2016,2,28,12,15,64.5,311.5,1.95,16.0,356.0,370.98,291.18
2016,2,28,12,30,68.0,315.0,2.0,16.0,362.0,375.49,294.74
2016,2,28,12,45,142.5,320.5,2.05,16.0,418.5,443.63,348.71
2016,2,28,13,0,217.0,326.0,2.1,16.0,475.0,501.75,393.94
2016,2,28,13,15,300.0,302.0,2.1,16.0,503.0,536.95,421.92
2016,2,28,13,30,383.0,278.0,2.1,16.0,531.0,561.51,441.81
2016,2,28,13,45,593.0,204.5,2.1,16.0,581.5,621.78,490.4
2016,2,28,14,0,803.0,131.0,2.1,16.0,632.0,664.16,524.16
2016,2,28,14,15,792.0,128.0,2.05,16.0,604.0,624.7,493.4
2016,2,28,14,30,781.0,125.0,2.0,16.0,576.0,583.07,461.1
2016,2,28,14,45,587.0,161.5,2.0,16.0,489.0,481.1,381.44
2016,2,28,15,0,393.0,198.0,2.0,16.0,402.0,389.8,309.35
2016,2,28,15,15,315.0,193.0,1.95,15.5,348.0,330.0,262.24
2016,2,28,15,30,237.0,188.0,1.9,15.0,294.0,276.82,219.86
2016,2,28,15,45,118.5,155.0,1.9,15.0,208.0,190.06,150.68
2016,2,28,16,0,0.0,122.0,1.9,15.0,122.0,116.85,92.8
2016,2,28,16,15,0.0,104.5,1.85,14.5,104.5,99.88,79.06
2016,2,28,16,30,0.0,87.0,1.8,14.0,87.0,83.0,65.04
2016,2,28,16,45,0.0,70.0,1.75,13.5,70.0,66.71,51.22
2016,2,28,17,0,0.0,53.0,1.7,13.0,53.0,50.55,37.27
2016,2,28,17,15,0.0,37.0,1.8,12.5,37.0,35.47,24.04
2016,2,28,17,30,0.0,21.0,1.9,12.0,21.0,20.27,10.89
2016,2,28,17,45,0.0,10.5,2.0,11.5,10.5,10.13,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,8.5,1.45,9.5,12.5,27.75,0.0
2016,2,29,7,0,179.0,17.0,1.4,10.0,25.0,75.28,0.0
2016,2,29,7,15,314.0,29.0,1.45,10.5,65.5,148.42,105.34
2016,2,29,7,30,449.0,41.0,1.5,11.0,106.0,227.62,176.74
2016,2,29,7,45,536.0,48.0,1.55,11.5,155.0,294.23,235.96
2016,2,29,8,0,623.0,55.0,1.6,12.0,204.0,368.27,299.87
2016,2,29,8,15,672.0,61.0,1.55,12.5,254.0,428.39,350.61
2016,2,29,8,30,721.0,67.0,1.5,13.0,304.0,488.95,399.75
2016,2,29,8,45,751.0,72.0,1.5,13.5,351.5,541.62,441.05
2016,2,29,9,0,781.0,77.0,1.5,14.0,399.0,594.46,481.01
2016,2,29,9,15,804.0,80.5,1.5,14.5,442.5,640.7,514.72
2016,2,29,9,30,827.0,84.0,1.5,15.0,486.0,685.9,545.77
2016,2,29,9,45,837.5,89.0,1.5,15.5,523.5,722.33,569.35
2016,2,29,10,0,848.0,94.0,1.5,16.0,561.0,756.43,590.96
2016,2,29,10,15,860.0,96.0,1.45,16.0,593.5,785.76,609.55
2016,2,29,10,30,872.0,98.0,1.4,16.0,626.0,812.44,626.15
2016,2,29,10,45,886.0,97.0,1.35,16.5,652.0,829.67,634.95
2016,2,29,11,0,900.0,96.0,1.3,17.0,678.0,848.83,645.14
2016,2,29,11,15,905.0,96.5,1.3,17.0,696.0,859.09,651.14
2016,2,29,11,30,910.0,97.0,1.3,17.0,714.0,865.98,655.09
2016,2,29,11,45,920.5,94.0,1.3,17.5,725.5,870.15,656.16
2016,2,29,12,0,931.0,91.0,1.3,18.0,737.0,870.81,655.04
2016,2,29,12,15,931.5,91.5,1.25,18.0,739.5,863.5,649.28
2016,2,29,12,30,932.0,92.0,1.2,18.0,742.0,852.69,641.41
2016,2,29,12,45,719.0,170.5,1.2,18.5,669.5,758.05,576.13
2016,2,29,13,0,506.0,249.0,1.2,19.0,597.0,657.04,500.73
2016,2,29,13,15,465.5,259.0,1.15,19.0,574.0,623.15,476.37
2016,2,29,13,30,425.0,269.0,1.1,19.0,551.0,589.34,451.24
2016,2,29,13,45,434.0,256.5,1.05,19.5,537.0,567.88,435.19
2016,2,29,14,0,443.0,244.0,1.0,20.0,523.0,544.56,417.54
2016,2,29,14,15,652.0,168.5,0.9,20.0,558.0,583.01,447.51
2016,2,29,14,30,861.0,93.0,0.8,20.0,593.0,601.86,461.2
2016,2,29,14,45,840.5,92.5,0.75,20.0,556.5,553.37,423.76
2016,2,29,15,0,820.0,92.0,0.7,20.0,520.0,504.45,385.8
2016,2,29,15,15,798.5,89.0,0.6,20.0,478.5,452.46,344.24
2016,2,29,15,30,777.0,86.0,0.5,20.0,437.0,400.79,301.86
2016,2,29,15,45,676.5,91.0,0.4,20.0,374.0,328.41,244.01
2016,2,29,16,0,576.0,96.0,0.3,20.0,311.0,265.96,193.71
2016,2,29,16,15,527.0,91.5,0.25,19.5,267.5,216.87,153.14
2016,2,29,16,30,478.0,87.0,0.2,19.0,224.0,171.68,115.97
2016,2,29,16,45,420.5,75.5,0.2,18.5,179.5,124.51,79.02
2016,2,29,17,0,363.0,64.0,0.2,18.0,135.0,83.51,49.74
2016,2,29,17,15,286.5,49.0,0.2,17.5,94.5,45.4,27.16
2016,2,29,17,30,210.0,34.0,0.2,17.0,54.0,26.2,15.9
2016,2,29,17,45,105.0,17.0,0.2,17.0,27.0,13.2,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,10.5,12.0,11.8,0.0
2016,3,1,7,0,0.0,24.0,1.6,11.0,24.0,25.47,0.0
2016,3,1,7,15,153.0,36.5,1.65,11.5,59.5,105.4,75.84
2016,3,1,7,30,306.0,49.0,1.7,12.0,95.0,183.51,143.09
2016,3,1,7,45,362.0,63.0,1.8,13.0,137.0,237.77,191.0
2016,3,1,8,0,418.0,77.0,1.9,14.0,179.0,296.88,241.79
2016,3,1,8,15,448.0,90.5,1.9,14.0,221.5,346.29,284.15
2016,3,1,8,30,478.0,104.0,1.9,14.0,264.0,397.27,326.51
2016,3,1,8,45,509.0,112.0,1.95,14.5,304.5,443.72,363.69
2016,3,1,9,0,540.0,120.0,2.0,15.0,345.0,491.19,400.62
2016,3,1,9,15,589.0,120.5,2.1,15.5,390.0,546.92,443.39
2016,3,1,9,30,638.0,121.0,2.2,16.0,435.0,600.47,483.59
2016,3,1,9,45,605.0,143.5,2.3,16.5,460.0,618.81,495.13
2016,3,1,10,0,572.0,166.0,2.4,17.0,485.0,629.42,501.0
2016,3,1,10,15,741.5,125.0,2.45,17.0,562.5,731.93,577.87
2016,3,1,10,30,911.0,84.0,2.5,17.0,640.0,826.26,643.93
2016,3,1,10,45,921.5,84.0,2.55,17.0,666.0,847.27,657.25
2016,3,1,11,0,932.0,84.0,2.6,17.0,692.0,865.13,669.1
2016,3,1,11,15,937.0,85.0,2.6,17.0,710.0,876.23,675.95
2016,3,1,11,30,942.0,86.0,2.6,17.0,728.0,883.83,680.54
2016,3,1,11,45,946.5,85.0,2.6,17.0,738.5,885.23,681.0
2016,3,1,12,0,951.0,84.0,2.6,17.0,749.0,883.03,679.16
2016,3,1,12,15,950.5,84.5,2.55,17.0,750.5,874.73,672.87
2016,3,1,12,30,950.0,85.0,2.5,17.0,752.0,862.88,664.29
2016,3,1,12,45,945.0,86.0,2.5,17.0,744.5,844.5,651.71
2016,3,1,13,0,940.0,87.0,2.5,17.0,737.0,822.86,636.95
2016,3,1,13,15,934.0,86.0,2.5,17.0,721.5,795.22,618.0
2016,3,1,13,30,928.0,85.0,2.5,17.0,706.0,764.66,596.98
2016,3,1,13,45,641.0,177.0,2.5,17.0,599.5,634.71,499.6
2016,3,1,14,0,354.0,269.0,2.5,17.0,493.0,508.31,400.4
2016,3,1,14,15,350.5,257.0,2.45,16.5,470.5,479.25,379.6
2016,3,1,14,30,347.0,245.0,2.4,16.0,448.0,449.56,357.34
2016,3,1,14,45,297.5,237.0,2.4,16.0,404.0,398.14,316.93
2016,3,1,15,0,248.0,229.0,2.4,16.0,360.0,350.21,278.94
2016,3,1,15,15,318.5,198.5,2.35,16.0,353.0,339.22,269.82
2016,3,1,15,30,389.0,168.0,2.3,16.0,346.0,322.17,254.48
2016,3,1,15,45,389.5,149.5,2.3,16.0,312.0,282.85,220.95
2016,3,1,16,0,390.0,131.0,2.3,16.0,278.0,243.02,186.29
2016,3,1,16,15,369.5,115.5,2.1,15.5,239.5,200.3,149.5
2016,3,1,16,30,349.0,100.0,1.9,15.0,201.0,159.49,114.36
2016,3,1,16,45,448.5,73.5,1.75,14.5,178.0,128.25,82.84
2016,3,1,17,0,548.0,47.0,1.6,14.0,155.0,84.42,44.17
2016,3,1,17,15,451.0,38.5,1.5,13.5,110.0,41.03,20.76
2016,3,1,17,30,354.0,30.0,1.4,13.0,65.0,22.74,13.47
2016,3,1,17,45,177.0,15.0,1.35,13.0,32.5,11.12,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,116.0,9.5,0.9,11.5,16.0,35.25,0.0
2016,3,2,7,0,232.0,19.0,1.0,12.0,32.0,95.1,26.28
2016,3,2,7,15,358.0,29.5,1.05,12.5,73.0,165.52,119.83
2016,3,2,7,30,484.0,40.0,1.1,13.0,114.0,243.11,188.32
2016,3,2,7,45,557.5,47.0,1.15,13.5,162.5,306.32,244.12
2016,3,2,8,0,631.0,54.0,1.2,14.0,211.0,375.67,303.31
2016,3,2,8,15,315.5,74.0,1.2,14.5,152.5,259.23,211.99
2016,3,2,8,30,0.0,94.0,1.2,15.0,94.0,92.94,72.74
2016,3,2,8,45,8.5,125.0,1.2,15.5,128.5,130.31,103.94
2016,3,2,9,0,17.0,156.0,1.2,16.0,163.0,168.41,134.72
2016,3,2,9,15,166.0,179.5,1.2,16.0,261.0,308.87,250.12
2016,3,2,9,30,315.0,203.0,1.2,16.0,359.0,453.4,363.24
2016,3,2,9,45,435.5,188.0,1.3,16.5,422.5,541.88,430.23
2016,3,2,10,0,556.0,173.0,1.4,17.0,486.0,627.19,493.75
2016,3,2,10,15,528.0,195.0,1.45,17.0,505.5,640.76,501.57
2016,3,2,10,30,500.0,217.0,1.5,17.0,525.0,650.93,507.55
2016,3,2,10,45,697.0,156.0,1.6,17.5,603.5,755.19,584.88
2016,3,2,11,0,894.0,95.0,1.7,18.0,682.0,849.45,648.33
2016,3,2,11,15,691.0,175.0,1.8,18.0,636.5,780.83,600.09
2016,3,2,11,30,488.0,255.0,1.9,18.0,591.0,693.96,534.9
2016,3,2,11,45,537.5,241.0,2.0,18.0,615.5,718.44,554.67
2016,3,2,12,0,587.0,227.0,2.1,18.0,640.0,740.55,571.72
2016,3,2,12,15,556.0,239.0,2.15,17.5,631.0,721.05,557.98
2016,3,2,12,30,525.0,251.0,2.2,17.0,622.0,699.78,543.24
2016,3,2,12,45,480.5,267.0,2.3,17.0,604.5,670.49,521.55
2016,3,2,13,0,436.0,283.0,2.4,17.0,587.0,640.58,499.26
2016,3,2,13,15,407.0,296.5,2.4,17.0,575.5,615.15,480.05
2016,3,2,13,30,378.0,310.0,2.4,17.0,564.0,594.98,464.45
2016,3,2,13,45,191.5,252.5,2.45,17.0,381.5,388.56,307.21
2016,3,2,14,0,5.0,195.0,2.5,17.0,199.0,193.15,151.33
2016,3,2,14,15,2.5,177.0,2.5,16.5,179.0,173.51,136.54
2016,3,2,14,30,0.0,159.0,2.5,16.0,159.0,154.18,121.43
2016,3,2,14,45,38.0,195.0,2.5,16.0,215.0,211.21,168.28
2016,3,2,15,0,76.0,231.0,2.5,16.0,271.0,262.75,209.71
2016,3,2,15,15,38.0,153.5,2.45,15.5,173.5,166.12,132.19
2016,3,2,15,30,0.0,76.0,2.4,15.0,76.0,73.49,56.31
2016,3,2,15,45,5.0,106.0,2.35,15.0,108.0,103.97,81.97
2016,3,2,16,0,10.0,136.0,2.3,15.0,140.0,133.06,106.15
2016,3,2,16,15,5.0,118.5,2.15,14.5,120.5,114.19,90.83
2016,3,2,16,30,0.0,101.0,2.0,14.0,101.0,95.94,75.93
2016,3,2,16,45,0.0,82.5,1.9,14.0,82.5,78.15,60.84
2016,3,2,17,0,0.0,64.0,1.8,14.0,64.0,60.53,45.64
2016,3,2,17,15,0.0,45.5,1.8,13.5,45.5,43.13,30.53
2016,3,2,17,30,0.0,27.0,1.8,13.0,27.0,26.08,16.41
2016,3,2,17,45,0.0,13.5,1.8,13.0,13.5,13.03,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.55,12.5,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,1.6,13.0,17.0,16.41,2.52
2016,3,3,7,15,14.5,36.5,1.55,13.0,39.0,44.22,30.16
2016,3,3,7,30,29.0,56.0,1.5,13.0,61.0,71.72,54.36
2016,3,3,7,45,42.0,77.0,1.5,13.0,86.5,101.39,80.25
2016,3,3,8,0,55.0,98.0,1.5,13.0,112.0,131.94,106.63
2016,3,3,8,15,65.0,118.5,1.4,13.0,138.5,161.22,131.51
2016,3,3,8,30,75.0,139.0,1.3,13.0,165.0,191.16,156.43
2016,3,3,8,45,37.5,122.5,1.2,13.5,135.5,149.96,121.4
2016,3,3,9,0,0.0,106.0,1.1,14.0,106.0,104.04,82.11
2016,3,3,9,15,0.5,132.5,1.1,14.0,133.0,131.43,104.64
2016,3,3,9,30,1.0,159.0,1.1,14.0,160.0,158.94,126.78
2016,3,3,9,45,13.0,189.0,1.1,14.0,196.5,198.76,158.92
2016,3,3,10,0,25.0,219.0,1.1,14.0,233.0,239.21,191.04
2016,3,3,10,15,12.5,183.0,1.1,14.0,190.0,191.22,151.91
2016,3,3,10,30,0.0,147.0,1.1,14.0,147.0,144.09,113.43
2016,3,3,10,45,10.5,197.5,1.15,14.5,204.5,204.02,161.63
2016,3,3,11,0,21.0,248.0,1.2,15.0,262.0,264.67,208.9
2016,3,3,11,15,60.5,287.5,1.3,15.0,329.5,347.45,273.76
2016,3,3,11,30,100.0,327.0,1.4,15.0,397.0,422.5,331.24
2016,3,3,11,45,100.5,331.5,1.5,15.0,402.5,426.24,333.62
