Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,0,101.0,336.0,1.6,15.0,408.0,429.6,336.25
2016,3,3,12,15,100.0,337.0,1.5,14.5,408.5,427.58,334.86
2016,3,3,12,30,99.0,338.0,1.4,14.0,409.0,425.23,333.27
2016,3,3,12,45,82.5,328.0,1.35,14.0,386.5,398.59,312.57
2016,3,3,13,0,66.0,318.0,1.3,14.0,364.0,372.39,292.32
2016,3,3,13,15,65.5,312.0,1.2,14.0,357.0,363.06,285.22
2016,3,3,13,30,65.0,306.0,1.1,14.0,350.0,353.59,277.92
2016,3,3,13,45,44.0,275.5,1.05,14.0,305.0,304.75,240.1
2016,3,3,14,0,23.0,245.0,1.0,14.0,260.0,254.47,200.95
2016,3,3,14,15,11.5,179.0,1.0,14.0,186.5,181.15,143.24
2016,3,3,14,30,0.0,113.0,1.0,14.0,113.0,109.42,85.4
2016,3,3,14,45,0.0,122.5,1.0,14.0,122.5,118.57,93.28
2016,3,3,15,0,0.0,132.0,1.0,14.0,132.0,127.65,100.92
2016,3,3,15,15,0.0,112.0,0.9,14.0,112.0,108.24,85.15
2016,3,3,15,30,0.0,92.0,0.8,14.0,92.0,88.92,69.39
2016,3,3,15,45,0.0,88.5,0.7,14.0,88.5,85.48,66.74
2016,3,3,16,0,0.0,85.0,0.6,14.0,85.0,82.01,64.01
2016,3,3,16,15,0.0,73.5,0.6,13.5,73.5,70.95,54.94
2016,3,3,16,30,0.0,62.0,0.6,13.0,62.0,59.92,45.76
2016,3,3,16,45,0.0,50.0,0.6,13.0,50.0,48.3,35.82
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,36.69,25.73
2016,3,3,17,15,0.0,27.0,0.6,13.0,27.0,26.06,16.38
2016,3,3,17,30,0.0,16.0,0.6,13.0,16.0,15.43,7.53
2016,3,3,17,45,0.0,8.0,0.65,13.0,8.0,7.71,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.3,11.5,8.0,7.86,0.0
2016,3,4,7,0,0.0,16.0,1.3,12.0,16.0,15.44,3.52
2016,3,4,7,15,0.0,35.0,1.3,12.0,35.0,34.99,23.2
2016,3,4,7,30,0.0,54.0,1.3,12.0,54.0,54.8,40.76
2016,3,4,7,45,6.0,74.0,1.3,12.5,75.5,78.04,60.87
2016,3,4,8,0,12.0,94.0,1.3,13.0,97.0,101.65,81.05
2016,3,4,8,15,18.5,113.0,1.35,13.0,118.5,124.81,100.69
2016,3,4,8,30,25.0,132.0,1.4,13.0,140.0,154.14,125.16
2016,3,4,8,45,19.5,144.5,1.5,13.5,151.5,158.04,127.8
2016,3,4,9,0,14.0,157.0,1.6,14.0,163.0,167.26,134.73
2016,3,4,9,15,15.0,171.5,1.75,14.0,178.5,182.75,147.1
2016,3,4,9,30,16.0,186.0,1.9,14.0,194.0,198.3,159.4
2016,3,4,9,45,11.5,187.5,2.05,14.5,193.5,195.94,156.7
2016,3,4,10,0,7.0,189.0,2.2,15.0,193.0,193.53,154.01
2016,3,4,10,15,3.5,174.0,2.2,15.0,176.0,174.74,138.45
2016,3,4,10,30,0.0,159.0,2.2,15.0,159.0,156.24,123.17
2016,3,4,10,45,0.0,150.0,2.25,15.0,150.0,146.91,115.47
2016,3,4,11,0,0.0,141.0,2.3,15.0,141.0,137.72,107.9
2016,3,4,11,15,0.0,86.0,2.25,15.0,86.0,83.25,63.38
2016,3,4,11,30,0.0,31.0,2.2,15.0,31.0,29.98,19.36
2016,3,4,11,45,0.5,100.5,2.2,15.0,101.5,97.83,75.37
2016,3,4,12,0,1.0,170.0,2.2,15.0,172.0,167.12,131.36
2016,3,4,12,15,0.5,97.0,2.3,15.0,98.0,94.38,72.33
2016,3,4,12,30,0.0,24.0,2.4,15.0,24.0,23.21,13.7
2016,3,4,12,45,0.0,70.5,2.5,15.0,70.5,68.24,51.03
2016,3,4,13,0,0.0,117.0,2.6,15.0,117.0,113.53,88.14
2016,3,4,13,15,0.0,114.5,2.6,15.0,114.5,111.05,86.11
2016,3,4,13,30,0.0,112.0,2.6,15.0,112.0,108.58,84.18
2016,3,4,13,45,0.0,118.0,2.65,15.0,118.0,114.41,89.05
2016,3,4,14,0,0.0,124.0,2.7,15.0,124.0,120.22,93.92
2016,3,4,14,15,107.5,199.5,2.6,14.5,264.0,267.21,215.39
2016,3,4,14,30,215.0,275.0,2.5,14.0,404.0,400.48,321.22
2016,3,4,14,45,118.5,239.5,2.4,14.0,310.0,301.39,241.63
2016,3,4,15,0,22.0,204.0,2.3,14.0,216.0,208.34,166.66
2016,3,4,15,15,11.0,161.5,2.25,14.0,167.5,160.89,128.57
2016,3,4,15,30,0.0,119.0,2.2,14.0,119.0,114.8,90.95
2016,3,4,15,45,0.0,94.0,2.15,14.0,94.0,90.74,71.19
2016,3,4,16,0,0.0,69.0,2.1,14.0,69.0,66.7,51.16
2016,3,4,16,15,0.0,59.5,2.15,14.0,59.5,57.5,43.49
2016,3,4,16,30,0.0,50.0,2.2,14.0,50.0,48.3,35.71
2016,3,4,16,45,0.0,40.0,2.3,14.0,40.0,38.62,27.41
2016,3,4,17,0,0.0,30.0,2.4,14.0,30.0,28.95,19.02
2016,3,4,17,15,0.0,21.5,2.45,14.0,21.5,20.74,11.81
2016,3,4,17,30,0.0,13.0,2.5,14.0,13.0,12.53,5.04
2016,3,4,17,45,0.0,6.5,2.6,14.0,6.5,6.26,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.15,13.5,2.0,1.97,0.0
2016,3,5,7,0,0.0,4.0,3.3,14.0,4.0,3.85,0.0
2016,3,5,7,15,0.0,8.0,3.35,14.0,8.0,7.71,0.69
2016,3,5,7,30,0.0,12.0,3.4,14.0,12.0,11.57,4.12
2016,3,5,7,45,0.0,17.0,3.5,14.0,17.0,16.39,8.35
2016,3,5,8,0,0.0,22.0,3.6,14.0,22.0,21.22,12.55
2016,3,5,8,15,0.0,27.5,3.75,14.0,27.5,26.54,17.12
2016,3,5,8,30,0.0,33.0,3.9,14.0,33.0,31.86,21.64
2016,3,5,8,45,0.0,65.5,4.05,14.5,65.5,63.31,48.21
2016,3,5,9,0,0.0,98.0,4.2,15.0,98.0,95.66,75.09
2016,3,5,9,15,0.0,99.5,4.25,15.0,99.5,96.9,75.89
2016,3,5,9,30,0.0,101.0,4.3,15.0,101.0,98.22,76.77
2016,3,5,9,45,0.0,116.0,4.35,15.5,116.0,113.21,88.8
2016,3,5,10,0,0.0,131.0,4.4,16.0,131.0,128.21,100.71
2016,3,5,10,15,0.0,114.0,4.45,16.0,114.0,110.93,86.34
2016,3,5,10,30,0.0,97.0,4.5,16.0,97.0,93.97,72.28
2016,3,5,10,45,0.0,125.0,4.6,16.0,125.0,121.78,94.93
2016,3,5,11,0,0.0,153.0,4.7,16.0,153.0,149.74,117.51
2016,3,5,11,15,3.5,181.0,4.75,16.0,183.5,180.78,142.56
2016,3,5,11,30,7.0,209.0,4.8,16.0,214.0,211.9,167.5
2016,3,5,11,45,35.0,267.5,4.85,16.5,293.0,302.39,239.75
2016,3,5,12,0,63.0,326.0,4.9,17.0,372.0,387.06,305.75
2016,3,5,12,15,31.5,232.5,4.9,16.5,255.5,260.72,206.38
2016,3,5,12,30,0.0,139.0,4.9,16.0,139.0,135.27,105.29
2016,3,5,12,45,6.5,188.5,4.9,16.0,193.5,189.5,149.45
2016,3,5,13,0,13.0,238.0,4.9,16.0,248.0,243.69,192.92
2016,3,5,13,15,12.5,233.5,5.05,16.0,243.0,238.19,188.61
2016,3,5,13,30,12.0,229.0,5.2,16.0,238.0,232.7,184.42
2016,3,5,13,45,6.0,182.5,5.35,16.0,187.0,181.89,143.69
2016,3,5,14,0,0.0,136.0,5.5,16.0,136.0,131.93,103.23
2016,3,5,14,15,0.0,94.5,6.0,15.5,94.5,91.47,70.41
2016,3,5,14,30,0.0,53.0,6.5,15.0,53.0,51.25,37.27
2016,3,5,14,45,0.0,38.0,7.05,15.0,38.0,36.72,25.21
2016,3,5,15,0,0.0,23.0,7.6,15.0,23.0,22.21,13.07
2016,3,5,15,15,0.0,15.5,7.85,15.0,15.5,14.96,6.99
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.72,0.88
2016,3,5,15,45,0.0,7.5,8.4,15.0,7.5,7.24,0.49
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,6.75,0.09
2016,3,5,16,15,0.0,6.0,8.65,15.0,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,8.6,15.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,8.6,15.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,59.0,16.0,2.5,10.5,20.5,29.76,0.0
2016,3,6,7,0,118.0,32.0,2.5,11.0,41.0,79.51,47.91
2016,3,6,7,15,232.5,48.0,2.65,11.0,83.0,148.26,112.92
2016,3,6,7,30,347.0,64.0,2.8,11.0,125.0,222.75,178.1
2016,3,6,7,45,423.0,75.5,3.0,11.5,173.0,286.03,234.01
2016,3,6,8,0,499.0,87.0,3.2,12.0,221.0,356.06,294.47
2016,3,6,8,15,552.0,95.0,3.3,12.0,271.0,418.04,347.48
2016,3,6,8,30,605.0,103.0,3.4,12.0,321.0,481.83,400.66
2016,3,6,8,45,444.0,141.0,3.5,12.5,313.0,446.03,370.04
2016,3,6,9,0,283.0,179.0,3.6,13.0,305.0,390.95,322.93
2016,3,6,9,15,313.5,193.5,3.65,13.0,345.5,437.06,360.17
2016,3,6,9,30,344.0,208.0,3.7,13.0,386.0,484.17,397.25
2016,3,6,9,45,546.5,174.5,3.75,13.5,481.5,616.91,503.14
2016,3,6,10,0,749.0,141.0,3.8,14.0,577.0,754.49,607.84
2016,3,6,10,15,464.0,220.5,3.8,14.0,495.5,625.24,503.45
2016,3,6,10,30,179.0,300.0,3.8,14.0,414.0,469.47,376.25
2016,3,6,10,45,100.0,277.5,3.8,14.0,342.0,370.94,297.7
2016,3,6,11,0,21.0,255.0,3.8,14.0,270.0,271.8,216.65
2016,3,6,11,15,13.0,227.5,3.85,14.0,237.0,236.18,188.06
2016,3,6,11,30,5.0,200.0,3.9,14.0,204.0,201.03,159.51
2016,3,6,11,45,67.5,275.5,3.95,14.0,324.5,338.5,271.07
2016,3,6,12,0,130.0,351.0,4.0,14.0,445.0,478.19,380.34
2016,3,6,12,15,119.0,350.0,4.1,14.0,436.5,464.9,369.23
2016,3,6,12,30,108.0,349.0,4.2,14.0,428.0,444.61,353.53
2016,3,6,12,45,82.5,334.0,4.3,14.0,394.0,405.06,322.46
2016,3,6,13,0,57.0,319.0,4.4,14.0,360.0,366.39,291.87
2016,3,6,13,15,55.0,313.5,4.45,14.0,352.5,356.65,284.48
2016,3,6,13,30,53.0,308.0,4.5,14.0,345.0,346.86,276.98
2016,3,6,13,45,29.5,254.5,4.6,14.0,275.5,273.28,218.48
2016,3,6,14,0,6.0,201.0,4.7,14.0,206.0,199.66,159.11
2016,3,6,14,15,36.0,234.0,4.75,13.5,256.5,253.16,203.79
2016,3,6,14,30,66.0,267.0,4.8,13.0,307.0,301.4,243.68
2016,3,6,14,45,33.0,179.5,4.85,13.0,199.5,193.48,155.98
2016,3,6,15,0,0.0,92.0,4.9,13.0,92.0,89.01,69.42
2016,3,6,15,15,0.0,108.0,4.9,12.5,108.0,104.39,82.72
2016,3,6,15,30,0.0,124.0,4.9,12.0,124.0,119.58,95.87
2016,3,6,15,45,0.0,81.5,4.9,12.0,81.5,78.8,61.68
2016,3,6,16,0,0.0,39.0,4.9,12.0,39.0,37.66,26.74
2016,3,6,16,15,0.0,33.5,4.9,11.5,33.5,32.34,22.29
2016,3,6,16,30,0.0,28.0,4.9,11.0,28.0,27.02,17.77
2016,3,6,16,45,0.0,22.5,4.9,11.0,22.5,21.71,13.15
2016,3,6,17,0,0.0,17.0,4.9,11.0,17.0,16.39,8.48
2016,3,6,17,15,0.0,12.0,4.95,11.0,12.0,11.57,4.21
2016,3,6,17,30,0.0,7.0,5.0,11.0,7.0,6.74,0.2
2016,3,6,17,45,0.0,3.5,5.1,11.0,3.5,3.37,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,6.5,13.5,2.9,8.0,14.0,14.84,0.0
2016,3,7,7,0,13.0,27.0,3.0,8.0,28.0,33.03,18.83
2016,3,7,7,15,38.0,47.0,3.1,8.0,53.0,64.66,48.35
2016,3,7,7,30,63.0,67.0,3.2,8.0,78.0,102.88,82.25
2016,3,7,7,45,76.0,88.5,3.3,8.5,106.0,135.27,111.01
2016,3,7,8,0,89.0,110.0,3.4,9.0,134.0,168.54,140.03
2016,3,7,8,15,98.0,130.5,3.45,9.0,162.0,199.3,166.61
2016,3,7,8,30,107.0,151.0,3.5,9.0,190.0,230.56,193.11
2016,3,7,8,45,83.5,168.5,3.55,9.5,201.5,231.19,192.65
2016,3,7,9,0,60.0,186.0,3.6,10.0,213.0,236.59,195.87
2016,3,7,9,15,35.5,184.5,3.6,10.0,201.0,217.77,179.23
2016,3,7,9,30,11.0,183.0,3.6,10.0,189.0,191.12,156.02
2016,3,7,9,45,144.5,221.0,3.65,10.5,306.0,348.52,288.01
2016,3,7,10,0,278.0,259.0,3.7,11.0,423.0,506.64,414.76
2016,3,7,10,15,185.0,277.0,3.75,11.0,389.0,447.51,364.6
2016,3,7,10,30,92.0,295.0,3.8,11.0,355.0,384.0,311.24
2016,3,7,10,45,127.5,312.0,3.85,11.5,397.5,440.89,356.2
2016,3,7,11,0,163.0,329.0,3.9,12.0,440.0,489.25,393.47
2016,3,7,11,15,147.5,337.0,3.95,12.0,439.5,484.06,388.36
2016,3,7,11,30,132.0,345.0,4.0,12.0,439.0,478.1,382.93
2016,3,7,11,45,188.0,347.5,4.1,12.0,483.0,526.67,422.09
2016,3,7,12,0,244.0,350.0,4.2,12.0,527.0,574.18,459.89
2016,3,7,12,15,242.5,351.0,4.25,12.0,527.5,570.0,456.41
2016,3,7,12,30,241.0,352.0,4.3,12.0,528.0,564.91,452.52
2016,3,7,12,45,171.5,348.0,4.35,12.0,473.0,498.41,399.64
2016,3,7,13,0,102.0,344.0,4.4,12.0,418.0,428.05,343.34
2016,3,7,13,15,53.5,270.0,4.4,12.0,308.5,310.91,250.27
2016,3,7,13,30,5.0,196.0,4.4,12.0,199.0,194.8,155.77
2016,3,7,13,45,146.0,248.0,4.4,12.5,344.5,353.83,287.66
2016,3,7,14,0,287.0,300.0,4.4,13.0,490.0,499.18,403.03
2016,3,7,14,15,309.0,281.0,4.35,13.0,477.5,481.59,389.12
2016,3,7,14,30,331.0,262.0,4.3,13.0,465.0,461.69,373.75
2016,3,7,14,45,569.5,184.5,4.25,13.0,508.0,506.21,411.08
2016,3,7,15,0,808.0,107.0,4.2,13.0,551.0,528.28,428.07
2016,3,7,15,15,787.0,103.5,4.05,13.0,509.0,475.73,383.17
2016,3,7,15,30,766.0,100.0,3.9,13.0,467.0,422.44,337.1
2016,3,7,15,45,556.0,124.0,3.8,13.0,376.5,326.88,258.44
2016,3,7,16,0,346.0,148.0,3.7,13.0,286.0,250.29,196.57
2016,3,7,16,15,317.0,134.5,3.55,12.5,248.5,209.4,161.51
2016,3,7,16,30,288.0,121.0,3.4,12.0,211.0,171.32,128.82
2016,3,7,16,45,414.5,90.0,3.3,11.5,194.5,143.18,98.34
2016,3,7,17,0,541.0,59.0,3.2,11.0,178.0,101.94,58.88
2016,3,7,17,15,446.5,49.5,3.25,10.5,130.0,56.72,31.51
2016,3,7,17,30,352.0,40.0,3.3,10.0,82.0,31.02,21.45
2016,3,7,17,45,204.5,25.5,3.35,10.0,47.0,19.79,8.24
2016,3,7,18,0,57.0,11.0,3.4,10.0,12.0,10.81,0.0
2016,3,7,18,15,28.5,5.5,3.45,9.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,57.0,15.0,2.05,8.0,20.0,28.74,0.0
2016,3,8,7,0,114.0,30.0,2.0,9.0,40.0,75.77,50.16
2016,3,8,7,15,164.5,49.0,1.95,9.0,74.0,120.88,93.28
2016,3,8,7,30,215.0,68.0,1.9,9.0,108.0,170.6,137.82
2016,3,8,7,45,232.0,89.0,1.85,9.5,144.0,212.22,174.96
2016,3,8,8,0,249.0,110.0,1.8,10.0,180.0,254.84,211.84
2016,3,8,8,15,281.0,124.0,1.75,10.0,217.0,298.2,248.83
2016,3,8,8,30,313.0,138.0,1.7,10.0,254.0,343.82,286.76
2016,3,8,8,45,345.0,153.0,1.7,10.5,296.5,392.51,325.73
2016,3,8,9,0,377.0,168.0,1.7,11.0,339.0,442.7,364.86
2016,3,8,9,15,475.0,160.5,1.75,11.0,397.0,523.89,429.29
2016,3,8,9,30,573.0,153.0,1.8,11.0,455.0,605.12,492.17
2016,3,8,9,45,540.5,177.5,1.85,11.5,479.0,619.71,500.31
2016,3,8,10,0,508.0,202.0,1.9,12.0,503.0,633.89,508.4
2016,3,8,10,15,685.5,153.5,1.9,12.0,583.0,737.96,587.9
2016,3,8,10,30,863.0,105.0,1.9,12.0,663.0,839.12,658.46
2016,3,8,10,45,453.0,198.5,1.95,12.0,492.5,607.86,485.23
2016,3,8,11,0,43.0,292.0,2.0,12.0,322.0,338.31,268.56
2016,3,8,11,15,52.0,307.0,1.95,12.0,344.0,361.28,287.6
2016,3,8,11,30,61.0,322.0,1.9,12.0,366.0,384.04,304.96
2016,3,8,11,45,175.5,332.5,1.9,12.0,460.5,500.17,396.86
2016,3,8,12,0,290.0,343.0,1.9,12.0,555.0,614.21,483.57
2016,3,8,12,15,211.0,350.5,1.9,11.5,505.5,543.43,428.78
2016,3,8,12,30,132.0,358.0,1.9,11.0,456.0,481.09,380.64
2016,3,8,12,45,199.5,350.0,1.95,11.0,496.0,523.68,415.47
2016,3,8,13,0,267.0,342.0,2.0,11.0,536.0,569.0,451.11
2016,3,8,13,15,141.0,294.0,2.05,11.0,397.0,408.31,326.52
2016,3,8,13,30,15.0,246.0,2.1,11.0,258.0,251.77,201.12
2016,3,8,13,45,31.5,265.0,2.2,11.0,287.5,285.23,229.06
2016,3,8,14,0,48.0,284.0,2.3,11.0,317.0,313.48,252.03
2016,3,8,14,15,35.0,258.5,2.15,10.5,282.0,276.82,223.07
2016,3,8,14,30,22.0,233.0,2.0,10.0,247.0,239.49,193.54
2016,3,8,14,45,11.0,168.5,1.85,10.0,175.5,169.32,136.59
2016,3,8,15,0,0.0,104.0,1.7,10.0,104.0,100.6,79.78
2016,3,8,15,15,56.5,158.0,1.55,10.0,185.5,179.62,146.18
2016,3,8,15,30,113.0,212.0,1.4,10.0,267.0,251.49,204.26
2016,3,8,15,45,122.0,191.5,1.3,10.0,245.5,227.94,184.24
2016,3,8,16,0,131.0,171.0,1.2,10.0,224.0,203.44,163.4
2016,3,8,16,15,120.5,150.5,1.2,9.5,194.5,172.77,137.86
2016,3,8,16,30,110.0,130.0,1.2,9.0,165.0,143.29,113.07
2016,3,8,16,45,97.5,108.5,1.3,9.0,135.5,113.92,88.22
2016,3,8,17,0,85.0,87.0,1.4,9.0,106.0,86.17,65.04
2016,3,8,17,15,64.5,65.5,1.45,8.5,78.0,59.87,44.06
2016,3,8,17,30,44.0,44.0,1.5,8.0,50.0,38.03,27.92
2016,3,8,17,45,22.0,26.0,1.6,8.0,29.0,24.13,12.24
2016,3,8,18,0,0.0,8.0,1.7,8.0,8.0,7.86,0.0
2016,3,8,18,15,0.0,4.0,1.7,8.0,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,105.0,16.5,2.4,10.0,26.0,50.67,0.0
2016,3,9,7,0,210.0,33.0,2.4,10.0,52.0,114.84,79.54
2016,3,9,7,15,314.5,46.0,2.4,10.0,95.5,176.67,137.06
2016,3,9,7,30,419.0,59.0,2.4,10.0,139.0,250.95,202.67
2016,3,9,7,45,209.5,53.5,2.4,10.5,93.5,166.34,136.54
2016,3,9,8,0,0.0,48.0,2.4,11.0,48.0,46.36,34.41
2016,3,9,8,15,0.0,58.0,2.35,11.0,58.0,56.04,42.81
2016,3,9,8,30,0.0,68.0,2.3,11.0,68.0,65.73,51.02
2016,3,9,8,45,0.0,43.0,2.3,11.0,43.0,41.53,30.17
2016,3,9,9,0,0.0,18.0,2.3,11.0,18.0,17.37,9.33
2016,3,9,9,15,0.0,23.5,2.25,11.0,23.5,22.69,13.87
2016,3,9,9,30,0.0,29.0,2.2,11.0,29.0,28.01,18.37
2016,3,9,9,45,0.0,86.5,2.15,11.5,86.5,83.69,65.33
2016,3,9,10,0,0.0,144.0,2.1,12.0,144.0,141.26,112.71
2016,3,9,10,15,0.0,144.5,2.1,12.0,144.5,141.54,112.59
2016,3,9,10,30,0.0,145.0,2.1,12.0,145.0,141.87,112.65
2016,3,9,10,45,0.0,144.5,2.15,12.5,144.5,141.23,111.75
2016,3,9,11,0,0.0,144.0,2.2,13.0,144.0,140.62,110.9
2016,3,9,11,15,3.0,174.5,2.25,13.5,177.0,173.68,137.46
2016,3,9,11,30,6.0,205.0,2.3,14.0,210.0,206.86,163.7
2016,3,9,11,45,3.0,165.0,2.35,14.5,167.5,163.87,128.75
2016,3,9,12,0,0.0,125.0,2.4,15.0,125.0,121.52,94.28
2016,3,9,12,15,3.5,166.5,2.4,15.0,169.0,165.52,129.96
2016,3,9,12,30,7.0,208.0,2.4,15.0,213.0,209.61,165.17
2016,3,9,12,45,5.0,194.5,2.45,15.0,198.0,194.2,152.78
2016,3,9,13,0,3.0,181.0,2.5,15.0,183.0,178.95,140.64
2016,3,9,13,15,1.5,170.5,2.5,15.0,171.5,167.2,131.3
2016,3,9,13,30,0.0,160.0,2.5,15.0,160.0,155.58,122.04
2016,3,9,13,45,5.0,189.5,2.55,15.5,193.5,188.02,148.17
2016,3,9,14,0,10.0,219.0,2.6,16.0,227.0,220.03,173.63
2016,3,9,14,15,27.0,239.0,2.6,16.0,256.5,252.3,199.75
2016,3,9,14,30,44.0,259.0,2.6,16.0,286.0,280.31,222.3
2016,3,9,14,45,46.0,246.0,2.6,16.0,273.0,265.71,211.02
2016,3,9,15,0,48.0,233.0,2.6,16.0,260.0,250.89,199.62
2016,3,9,15,15,52.5,218.0,2.5,15.5,245.5,235.13,187.65
2016,3,9,15,30,57.0,203.0,2.4,15.0,231.0,218.9,175.08
2016,3,9,15,45,28.5,163.0,2.3,15.0,177.0,166.51,132.86
2016,3,9,16,0,0.0,123.0,2.2,15.0,123.0,117.93,93.57
2016,3,9,16,15,0.0,107.0,2.05,14.5,107.0,102.45,81.12
2016,3,9,16,30,0.0,91.0,1.9,14.0,91.0,87.04,68.46
2016,3,9,16,45,0.0,75.0,1.75,14.0,75.0,71.72,55.52
2016,3,9,17,0,0.0,59.0,1.6,14.0,59.0,56.5,42.46
2016,3,9,17,15,0.0,43.5,1.6,13.5,43.5,41.86,29.79
2016,3,9,17,30,0.0,28.0,1.6,13.0,28.0,27.03,17.89
2016,3,9,17,45,0.0,16.5,1.6,12.5,16.5,15.92,6.4
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,2.0,3.45,13.0,2.0,1.93,0.0
2016,3,10,7,30,0.0,3.0,3.5,13.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,4.0,3.55,13.5,4.0,3.85,0.0
2016,3,10,8,0,0.0,5.0,3.6,14.0,5.0,4.82,0.0
2016,3,10,8,15,0.0,6.0,3.75,14.0,6.0,5.79,0.0
2016,3,10,8,30,0.0,7.0,3.9,14.0,7.0,6.75,0.13
2016,3,10,8,45,0.0,8.0,4.05,14.0,8.0,7.72,0.94
2016,3,10,9,0,0.0,9.0,4.2,14.0,9.0,8.69,1.75
2016,3,10,9,15,0.0,50.0,4.15,14.0,50.0,48.32,35.31
2016,3,10,9,30,0.0,91.0,4.1,14.0,91.0,88.1,68.52
2016,3,10,9,45,0.0,105.0,4.1,14.5,105.0,102.02,79.72
2016,3,10,10,0,0.0,119.0,4.1,15.0,119.0,115.96,90.83
2016,3,10,10,15,0.0,67.0,4.0,15.0,67.0,64.81,48.44
2016,3,10,10,30,0.0,15.0,3.9,15.0,15.0,14.5,6.49
2016,3,10,10,45,0.0,16.5,3.8,15.0,16.5,15.95,7.69
2016,3,10,11,0,0.0,18.0,3.7,15.0,18.0,17.4,8.89
2016,3,10,11,15,0.0,40.5,3.6,15.0,40.5,39.18,26.99
2016,3,10,11,30,0.0,63.0,3.5,15.0,63.0,60.97,44.98
2016,3,10,11,45,0.0,63.5,3.45,15.0,63.5,61.46,45.34
2016,3,10,12,0,0.0,64.0,3.4,15.0,64.0,61.95,45.72
2016,3,10,12,15,2.0,126.0,3.3,15.0,127.5,124.17,96.69
2016,3,10,12,30,4.0,188.0,3.2,15.0,191.0,187.13,147.42
2016,3,10,12,45,4.0,188.5,3.15,15.0,192.0,187.4,147.53
2016,3,10,13,0,4.0,189.0,3.1,15.0,193.0,187.65,147.78
2016,3,10,13,15,2.0,121.5,3.0,15.0,123.5,119.45,92.8
2016,3,10,13,30,0.0,54.0,2.9,15.0,54.0,52.25,37.78
2016,3,10,13,45,0.0,50.0,2.8,15.0,50.0,48.37,34.65
2016,3,10,14,0,0.0,46.0,2.7,15.0,46.0,44.49,31.49
2016,3,10,14,15,0.0,46.0,2.55,15.0,46.0,44.48,31.55
2016,3,10,14,30,0.0,46.0,2.4,15.0,46.0,44.48,31.61
2016,3,10,14,45,0.0,48.0,2.3,15.0,48.0,46.4,33.3
2016,3,10,15,0,0.0,50.0,2.2,15.0,50.0,48.33,35.0
2016,3,10,15,15,0.0,52.0,2.1,14.5,52.0,50.26,36.79
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,52.19,38.61
2016,3,10,15,45,0.0,48.5,1.9,14.0,48.5,46.86,34.23
2016,3,10,16,0,0.0,43.0,1.8,14.0,43.0,41.53,29.81
2016,3,10,16,15,0.0,37.5,1.75,14.0,37.5,36.21,25.36
2016,3,10,16,30,0.0,32.0,1.7,14.0,32.0,30.89,20.86
2016,3,10,16,45,0.0,26.0,1.7,14.0,26.0,25.09,15.89
2016,3,10,17,0,0.0,20.0,1.7,14.0,20.0,19.29,10.87
2016,3,10,17,15,0.0,14.5,1.8,13.5,14.5,13.98,6.23
2016,3,10,17,30,0.0,9.0,1.9,13.0,9.0,8.67,1.93
2016,3,10,17,45,0.0,5.0,2.05,13.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.15,12.0,1.5,1.44,0.0
2016,3,11,7,0,0.0,3.0,5.2,12.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,6.0,5.15,12.0,6.0,5.78,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,8.67,1.78
2016,3,11,7,45,0.0,12.0,5.05,12.0,12.0,11.57,4.33
2016,3,11,8,0,0.0,15.0,5.0,12.0,15.0,14.47,6.85
2016,3,11,8,15,0.0,18.5,4.85,12.0,18.5,17.85,9.77
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,21.23,12.65
2016,3,11,8,45,0.0,44.0,4.55,12.0,44.0,42.5,30.84
2016,3,11,9,0,0.0,66.0,4.4,12.0,66.0,63.8,48.86
2016,3,11,9,15,0.0,91.0,4.45,11.5,91.0,88.18,69.42
2016,3,11,9,30,0.0,116.0,4.5,11.0,116.0,113.22,90.4
2016,3,11,9,45,0.0,103.0,4.6,11.0,103.0,100.01,79.08
2016,3,11,10,0,0.0,90.0,4.7,11.0,90.0,87.1,68.08
2016,3,11,10,15,0.0,87.5,4.45,11.0,87.5,84.68,65.92
2016,3,11,10,30,0.0,85.0,4.2,11.0,85.0,82.27,63.77
2016,3,11,10,45,204.0,189.5,4.0,11.5,332.5,381.11,314.31
2016,3,11,11,0,408.0,294.0,3.8,12.0,580.0,671.87,539.71
2016,3,11,11,15,221.0,297.0,3.6,12.0,453.0,513.96,412.41
2016,3,11,11,30,34.0,300.0,3.4,12.0,326.0,336.88,268.63
2016,3,11,11,45,195.0,317.5,3.25,12.0,463.5,502.12,402.74
2016,3,11,12,0,356.0,335.0,3.1,12.0,601.0,664.86,527.79
2016,3,11,12,15,608.5,234.0,3.15,12.0,689.5,778.52,617.89
2016,3,11,12,30,861.0,133.0,3.2,12.0,778.0,873.79,688.46
2016,3,11,12,45,631.0,226.0,3.25,12.5,696.5,767.12,607.58
2016,3,11,13,0,401.0,319.0,3.3,13.0,615.0,654.94,518.34
2016,3,11,13,15,212.5,297.0,3.6,13.0,453.5,468.07,374.59
2016,3,11,13,30,24.0,275.0,3.9,13.0,292.0,287.34,228.99
2016,3,11,13,45,12.0,145.5,4.2,13.0,154.0,149.95,118.99
2016,3,11,14,0,0.0,16.0,4.5,13.0,16.0,15.47,7.36
2016,3,11,14,15,11.0,126.5,4.65,12.5,133.5,129.77,103.23
2016,3,11,14,30,22.0,237.0,4.8,12.0,251.0,243.42,196.84
2016,3,11,14,45,11.0,186.0,4.95,12.0,193.0,186.29,150.17
2016,3,11,15,0,0.0,135.0,5.1,12.0,135.0,130.5,104.25
2016,3,11,15,15,158.5,168.0,5.0,11.5,246.5,239.46,196.02
2016,3,11,15,30,317.0,201.0,4.9,11.0,358.0,330.34,269.34
2016,3,11,15,45,163.0,173.5,4.85,11.0,254.0,227.62,184.69
2016,3,11,16,0,9.0,146.0,4.8,11.0,150.0,142.38,115.59
2016,3,11,16,15,4.5,129.0,4.65,10.5,131.0,124.07,100.7
2016,3,11,16,30,0.0,112.0,4.5,10.0,112.0,106.3,86.05
2016,3,11,16,45,257.5,89.0,4.4,10.0,149.5,122.12,88.28
2016,3,11,17,0,515.0,66.0,4.3,10.0,187.0,110.15,66.85
2016,3,11,17,15,425.5,56.0,4.2,9.5,139.0,65.36,38.09
2016,3,11,17,30,336.0,46.0,4.1,9.0,91.0,35.88,26.11
2016,3,11,17,45,168.0,31.0,4.05,9.0,53.5,24.02,13.65
2016,3,11,18,0,0.0,16.0,4.0,9.0,16.0,15.73,0.0
2016,3,11,18,15,0.0,8.0,3.95,9.0,8.0,7.86,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,3.45,10.0,7.0,6.75,0.0
2016,3,12,7,0,0.0,14.0,3.6,10.0,14.0,13.5,5.42
2016,3,12,7,15,0.0,25.0,3.7,10.0,25.0,24.12,14.91
2016,3,12,7,30,0.0,36.0,3.8,10.0,36.0,34.76,24.35
2016,3,12,7,45,0.0,48.0,3.95,10.5,48.0,46.37,34.49
2016,3,12,8,0,0.0,60.0,4.1,11.0,60.0,57.98,44.48
2016,3,12,8,15,0.0,72.0,4.2,11.0,72.0,69.78,54.55
2016,3,12,8,30,0.0,84.0,4.3,11.0,84.0,81.7,64.61
2016,3,12,8,45,31.0,141.0,4.4,11.0,155.5,166.06,136.49
2016,3,12,9,0,62.0,198.0,4.5,11.0,227.0,251.24,207.52
2016,3,12,9,15,81.0,221.0,4.55,11.0,263.0,291.13,240.1
2016,3,12,9,30,100.0,244.0,4.6,11.0,299.0,331.95,273.19
2016,3,12,9,45,50.0,187.0,4.65,11.5,214.5,231.06,188.88
2016,3,12,10,0,0.0,130.0,4.7,12.0,130.0,126.98,100.88
2016,3,12,10,15,0.0,72.5,4.75,12.0,72.5,70.15,53.46
2016,3,12,10,30,0.0,15.0,4.8,12.0,15.0,14.5,6.6
2016,3,12,10,45,0.0,28.5,4.85,12.0,28.5,27.56,17.61
2016,3,12,11,0,0.0,42.0,4.9,12.0,42.0,40.63,28.55
2016,3,12,11,15,0.0,31.0,5.0,12.0,31.0,29.98,19.58
2016,3,12,11,30,0.0,20.0,5.1,12.0,20.0,19.34,10.63
2016,3,12,11,45,0.0,49.5,5.2,12.5,49.5,47.9,34.49
2016,3,12,12,0,0.0,79.0,5.3,13.0,79.0,76.5,58.13
2016,3,12,12,15,1.0,124.5,5.2,13.0,125.5,121.84,95.53
2016,3,12,12,30,2.0,170.0,5.1,13.0,172.0,167.55,132.86
2016,3,12,12,45,2.0,170.0,5.1,13.0,172.0,167.39,132.72
2016,3,12,13,0,2.0,170.0,5.1,13.0,172.0,167.23,132.64
2016,3,12,13,15,1.0,111.5,5.05,13.0,112.5,108.9,84.94
2016,3,12,13,30,0.0,53.0,5.0,13.0,53.0,51.28,37.27
2016,3,12,13,45,0.5,112.0,4.95,13.0,113.0,108.91,85.19
2016,3,12,14,0,1.0,171.0,4.9,13.0,173.0,166.74,132.78
2016,3,12,14,15,0.5,144.5,4.75,13.0,145.5,140.4,111.3
2016,3,12,14,30,0.0,118.0,4.6,13.0,118.0,114.25,89.93
2016,3,12,14,45,0.0,104.5,4.5,13.0,104.5,101.13,79.25
2016,3,12,15,0,0.0,91.0,4.4,13.0,91.0,88.05,68.54
2016,3,12,15,15,14.5,142.5,4.3,12.5,149.5,144.53,116.08
2016,3,12,15,30,29.0,194.0,4.2,12.0,208.0,198.56,161.14
2016,3,12,15,45,18.5,170.0,4.1,12.0,179.0,169.75,137.5
2016,3,12,16,0,8.0,146.0,4.0,12.0,150.0,142.09,114.85
2016,3,12,16,15,4.0,128.5,3.9,12.0,130.5,123.5,99.59
2016,3,12,16,30,0.0,111.0,3.8,12.0,111.0,105.43,84.62
2016,3,12,16,45,0.0,91.0,3.75,12.0,91.0,86.32,68.42
2016,3,12,17,0,0.0,71.0,3.7,12.0,71.0,67.38,52.13
2016,3,12,17,15,0.0,52.5,3.6,12.0,52.5,49.97,36.93
2016,3,12,17,30,0.0,34.0,3.5,12.0,34.0,32.83,23.18
2016,3,12,17,45,0.0,20.0,3.4,12.0,20.0,19.3,9.97
2016,3,12,18,0,0.0,6.0,3.3,12.0,6.0,5.78,0.0
2016,3,12,18,15,0.0,3.0,3.2,11.5,3.0,2.95,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.0,3.0,2.89,0.0
2016,3,13,7,0,0.0,6.0,3.7,12.0,6.0,5.78,0.0
2016,3,13,7,15,0.0,10.5,3.75,12.0,10.5,10.12,2.93
2016,3,13,7,30,0.0,15.0,3.8,12.0,15.0,14.46,6.78
2016,3,13,7,45,0.0,20.0,3.9,12.0,20.0,19.29,11.01
2016,3,13,8,0,0.0,25.0,4.0,12.0,25.0,24.12,15.2
2016,3,13,8,15,0.0,30.0,4.05,12.0,30.0,28.96,19.34
2016,3,13,8,30,0.0,35.0,4.1,12.0,35.0,33.79,23.44
2016,3,13,8,45,0.0,75.5,4.2,12.0,75.5,73.0,56.8
2016,3,13,9,0,0.0,116.0,4.3,12.0,116.0,113.72,90.93
2016,3,13,9,15,0.0,99.5,4.3,12.0,99.5,96.68,76.33
2016,3,13,9,30,0.0,83.0,4.3,12.0,83.0,80.29,62.38
2016,3,13,9,45,5.5,146.5,4.3,12.5,150.0,148.2,118.79
2016,3,13,10,0,11.0,210.0,4.3,13.0,217.0,217.88,175.3
2016,3,13,10,15,29.0,248.0,4.35,13.0,267.5,280.36,225.82
2016,3,13,10,30,47.0,286.0,4.4,13.0,318.0,336.38,270.49
2016,3,13,10,45,27.5,252.0,4.45,13.0,271.0,282.19,226.33
2016,3,13,11,0,8.0,218.0,4.5,13.0,224.0,222.21,177.38
2016,3,13,11,15,6.0,201.5,4.55,13.0,206.0,203.44,162.11
2016,3,13,11,30,4.0,185.0,4.6,13.0,188.0,184.86,146.92
2016,3,13,11,45,9.0,220.5,4.65,13.0,227.5,224.75,179.26
2016,3,13,12,0,14.0,256.0,4.7,13.0,267.0,264.63,211.24
2016,3,13,12,15,11.5,240.5,4.65,13.0,249.5,246.34,196.4
2016,3,13,12,30,9.0,225.0,4.6,13.0,232.0,228.23,181.81
2016,3,13,12,45,11.0,236.5,4.6,13.5,245.0,240.97,191.8
2016,3,13,13,0,13.0,248.0,4.6,14.0,258.0,253.54,201.58
2016,3,13,13,15,12.0,241.0,4.5,13.5,250.0,245.14,195.26
2016,3,13,13,30,11.0,234.0,4.4,13.0,242.0,236.79,189.03
2016,3,13,13,45,5.5,193.0,4.35,13.0,197.0,191.78,152.77
2016,3,13,14,0,0.0,152.0,4.3,13.0,152.0,147.48,116.78
2016,3,13,14,15,0.0,133.0,4.2,13.0,133.0,128.88,101.75
2016,3,13,14,30,0.0,114.0,4.1,13.0,114.0,110.37,86.67
2016,3,13,14,45,0.0,105.5,4.05,13.0,105.5,102.1,80.01
2016,3,13,15,0,0.0,97.0,4.0,13.0,97.0,93.85,73.34
2016,3,13,15,15,0.0,99.0,3.9,13.0,99.0,95.74,75.12
2016,3,13,15,30,0.0,101.0,3.8,13.0,101.0,97.58,76.88
2016,3,13,15,45,0.0,59.5,3.75,13.0,59.5,57.51,43.33
2016,3,13,16,0,0.0,18.0,3.7,13.0,18.0,17.37,9.24
2016,3,13,16,15,0.0,15.5,3.65,13.0,15.5,14.95,7.21
2016,3,13,16,30,0.0,13.0,3.6,13.0,13.0,12.54,5.15
2016,3,13,16,45,0.0,11.0,3.55,13.0,11.0,10.61,3.49
2016,3,13,17,0,0.0,9.0,3.5,13.0,9.0,8.68,1.8
2016,3,13,17,15,0.0,6.5,3.45,12.5,6.5,6.26,0.0
2016,3,13,17,30,0.0,4.0,3.4,12.0,4.0,3.85,0.0
2016,3,13,17,45,0.0,2.0,3.35,12.0,2.0,1.93,0.0
2016,3,13,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
