Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,67.0,23.0,2.5,9.5,31.0,49.03,22.75
2016,3,14,7,0,134.0,46.0,2.5,10.0,62.0,103.69,77.33
2016,3,14,7,15,196.5,65.5,2.5,10.0,101.5,155.55,123.52
2016,3,14,7,30,259.0,85.0,2.5,10.0,141.0,213.54,174.73
2016,3,14,7,45,306.5,101.5,2.55,10.5,184.5,266.54,220.99
2016,3,14,8,0,354.0,118.0,2.6,11.0,228.0,330.41,275.01
2016,3,14,8,15,413.0,121.5,2.6,11.0,271.0,383.59,319.92
2016,3,14,8,30,472.0,125.0,2.6,11.0,314.0,440.9,367.25
2016,3,14,8,45,410.0,156.5,2.65,11.0,335.5,454.3,376.68
2016,3,14,9,0,348.0,188.0,2.7,11.0,357.0,453.13,374.28
2016,3,14,9,15,395.0,196.5,2.65,11.0,404.5,516.1,423.8
2016,3,14,9,30,442.0,205.0,2.6,11.0,452.0,572.77,467.27
2016,3,14,9,45,487.5,205.0,2.6,11.5,494.0,620.16,502.43
2016,3,14,10,0,533.0,205.0,2.6,12.0,536.0,668.14,537.42
2016,3,14,10,15,488.5,235.0,2.6,12.0,550.5,674.21,539.28
2016,3,14,10,30,444.0,265.0,2.6,12.0,565.0,676.22,538.43
2016,3,14,10,45,277.0,303.5,2.6,12.5,493.0,570.6,453.66
2016,3,14,11,0,110.0,342.0,2.6,13.0,421.0,450.62,356.84
2016,3,14,11,15,75.5,329.0,2.6,13.0,383.5,405.34,321.35
2016,3,14,11,30,41.0,316.0,2.6,13.0,346.0,359.87,284.98
2016,3,14,11,45,84.5,343.5,2.6,13.5,407.5,426.12,336.88
2016,3,14,12,0,128.0,371.0,2.6,14.0,469.0,499.17,392.19
2016,3,14,12,15,68.5,297.5,2.65,14.0,350.0,360.14,284.7
2016,3,14,12,30,9.0,224.0,2.7,14.0,231.0,227.21,179.23
2016,3,14,12,45,235.0,259.5,2.75,14.0,436.0,467.7,374.54
2016,3,14,13,0,461.0,295.0,2.8,14.0,641.0,687.43,541.83
2016,3,14,13,15,525.5,264.5,2.85,14.0,651.5,694.0,547.09
2016,3,14,13,30,590.0,234.0,2.9,14.0,662.0,695.64,550.14
2016,3,14,13,45,710.5,184.5,3.0,14.0,684.5,715.8,567.98
2016,3,14,14,0,831.0,135.0,3.1,14.0,707.0,723.5,576.11
2016,3,14,14,15,819.0,133.0,3.15,14.0,676.5,681.55,544.29
2016,3,14,14,30,807.0,131.0,3.2,14.0,646.0,638.14,511.03
2016,3,14,14,45,789.0,128.5,3.3,14.0,608.5,589.21,472.91
2016,3,14,15,0,771.0,126.0,3.4,14.0,571.0,539.92,433.51
2016,3,14,15,15,749.5,122.0,3.4,13.5,528.5,487.32,390.98
2016,3,14,15,30,728.0,118.0,3.4,13.0,486.0,435.22,347.58
2016,3,14,15,45,694.5,114.0,3.45,13.0,438.5,379.25,299.47
2016,3,14,16,0,661.0,110.0,3.5,13.0,391.0,325.64,252.3
2016,3,14,16,15,620.5,103.0,3.45,12.5,341.5,269.88,203.32
2016,3,14,16,30,580.0,96.0,3.4,12.0,292.0,217.91,157.41
2016,3,14,16,45,522.5,87.0,3.35,11.5,242.0,165.28,112.68
2016,3,14,17,0,465.0,78.0,3.3,11.0,192.0,118.02,75.14
2016,3,14,17,15,378.5,66.0,3.2,10.5,144.0,73.61,45.48
2016,3,14,17,30,292.0,54.0,3.1,10.0,96.0,41.12,30.81
2016,3,14,17,45,146.0,37.5,3.05,10.0,58.5,30.84,20.12
2016,3,14,18,0,0.0,21.0,3.0,10.0,21.0,19.54,0.0
2016,3,14,18,15,0.0,10.5,2.95,9.5,10.5,10.32,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,7.5,5.0,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,8.0,10.0,19.73,0.0
2016,3,15,6,45,195.5,24.5,1.8,8.5,45.5,91.89,51.78
2016,3,15,7,0,346.0,39.0,1.8,9.0,81.0,170.8,128.82
2016,3,15,7,15,439.0,49.0,1.75,9.5,128.5,235.89,187.37
2016,3,15,7,30,532.0,59.0,1.7,10.0,176.0,310.06,252.42
2016,3,15,7,45,597.0,65.0,1.65,10.5,228.0,374.66,308.31
2016,3,15,8,0,662.0,71.0,1.6,11.0,280.0,444.25,366.23
2016,3,15,8,15,700.5,76.0,1.6,11.5,330.5,501.91,412.81
2016,3,15,8,30,739.0,81.0,1.6,12.0,381.0,558.93,457.29
2016,3,15,8,45,769.0,84.5,1.6,12.5,429.5,612.18,497.3
2016,3,15,9,0,799.0,88.0,1.6,13.0,478.0,665.45,535.69
2016,3,15,9,15,819.0,91.0,1.55,13.5,522.0,710.52,565.37
2016,3,15,9,30,839.0,94.0,1.5,14.0,566.0,754.22,593.43
2016,3,15,9,45,855.5,95.5,1.45,14.5,605.0,791.81,616.53
2016,3,15,10,0,872.0,97.0,1.4,15.0,644.0,822.32,634.34
2016,3,15,10,15,882.5,99.0,1.4,15.0,676.0,850.87,652.45
2016,3,15,10,30,893.0,101.0,1.4,15.0,708.0,876.61,668.59
2016,3,15,10,45,901.5,101.5,1.4,15.5,733.0,895.97,679.16
2016,3,15,11,0,910.0,102.0,1.4,16.0,758.0,912.14,687.68
2016,3,15,11,15,914.5,103.0,1.4,16.0,775.5,922.01,693.38
2016,3,15,11,30,919.0,104.0,1.4,16.0,793.0,928.41,696.98
2016,3,15,11,45,922.0,104.5,1.45,16.5,802.5,929.43,696.6
2016,3,15,12,0,925.0,105.0,1.5,17.0,812.0,926.89,694.06
2016,3,15,12,15,925.5,105.0,1.55,17.0,813.0,918.09,688.81
2016,3,15,12,30,926.0,105.0,1.6,17.0,814.0,905.81,681.39
2016,3,15,12,45,925.5,103.5,1.65,17.0,807.0,887.67,670.13
2016,3,15,13,0,925.0,102.0,1.7,17.0,800.0,866.22,656.68
2016,3,15,13,15,921.5,101.5,1.75,17.0,785.0,840.18,640.1
2016,3,15,13,30,918.0,101.0,1.8,17.0,770.0,811.15,621.4
2016,3,15,13,45,911.0,100.0,1.85,17.0,747.0,776.19,598.43
2016,3,15,14,0,904.0,99.0,1.9,17.0,724.0,738.77,573.52
2016,3,15,14,15,894.5,97.0,1.95,17.0,694.0,696.41,544.2
2016,3,15,14,30,885.0,95.0,2.0,17.0,664.0,652.19,511.56
2016,3,15,14,45,872.0,93.0,2.05,17.0,627.0,604.29,475.27
2016,3,15,15,0,859.0,91.0,2.1,17.0,590.0,555.03,436.88
2016,3,15,15,15,841.0,88.0,2.1,16.5,547.5,501.4,394.56
2016,3,15,15,30,823.0,85.0,2.1,16.0,505.0,447.73,350.74
2016,3,15,15,45,799.0,81.5,2.15,16.0,458.0,391.47,303.0
2016,3,15,16,0,775.0,78.0,2.2,16.0,411.0,336.36,254.85
2016,3,15,16,15,741.0,73.5,2.2,15.5,361.0,278.92,204.47
2016,3,15,16,30,707.0,69.0,2.2,15.0,311.0,224.33,156.07
2016,3,15,16,45,656.0,63.5,2.2,14.5,259.5,167.02,107.08
2016,3,15,17,0,605.0,58.0,2.2,14.0,208.0,116.86,67.14
2016,3,15,17,15,526.0,50.0,2.3,13.5,158.0,68.48,35.7
2016,3,15,17,30,447.0,42.0,2.4,13.0,108.0,31.07,21.69
2016,3,15,17,45,309.0,30.0,2.55,12.5,67.0,22.86,13.48
2016,3,15,18,0,171.0,18.0,2.7,12.0,26.0,14.06,0.0
2016,3,15,18,15,85.5,9.0,2.7,11.5,13.0,8.85,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,9.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,10.0,10.0,9.83,0.0
2016,3,16,6,45,101.5,26.5,0.9,10.5,39.5,64.52,38.2
2016,3,16,7,0,203.0,43.0,0.8,11.0,69.0,128.32,96.69
2016,3,16,7,15,248.0,61.0,0.8,11.5,107.5,176.41,139.51
2016,3,16,7,30,293.0,79.0,0.8,12.0,146.0,228.77,185.05
2016,3,16,7,45,322.0,96.5,0.85,12.5,186.5,276.76,226.02
2016,3,16,8,0,351.0,114.0,0.9,13.0,227.0,326.86,267.4
2016,3,16,8,15,376.5,128.5,1.0,13.5,267.5,373.38,304.9
2016,3,16,8,30,402.0,143.0,1.1,14.0,308.0,421.18,342.35
2016,3,16,8,45,608.0,113.0,1.25,14.5,397.0,543.27,438.71
2016,3,16,9,0,814.0,83.0,1.4,15.0,486.0,673.3,536.44
2016,3,16,9,15,833.0,86.0,1.4,15.5,529.5,718.16,565.07
2016,3,16,9,30,852.0,89.0,1.4,16.0,573.0,761.56,592.92
2016,3,16,9,45,866.5,91.5,1.45,16.5,611.5,794.28,613.39
2016,3,16,10,0,881.0,94.0,1.5,17.0,650.0,829.4,635.43
2016,3,16,10,15,891.0,95.5,1.5,17.0,682.0,857.17,652.84
2016,3,16,10,30,901.0,97.0,1.5,17.0,714.0,882.07,668.33
2016,3,16,10,45,908.0,98.0,1.55,17.5,739.0,900.78,679.05
2016,3,16,11,0,915.0,99.0,1.6,18.0,764.0,916.23,687.71
2016,3,16,11,15,919.5,100.0,1.6,18.0,781.0,926.1,693.42
2016,3,16,11,30,924.0,101.0,1.6,18.0,798.0,932.48,697.01
2016,3,16,11,45,926.5,101.0,1.6,18.5,807.0,932.47,695.22
2016,3,16,12,0,929.0,101.0,1.6,19.0,816.0,928.9,691.3
2016,3,16,12,15,929.5,101.0,1.6,19.0,817.0,920.02,685.37
2016,3,16,12,30,930.0,101.0,1.6,19.0,818.0,907.65,677.3
2016,3,16,12,45,931.0,99.0,1.65,19.0,811.5,890.14,666.56
2016,3,16,13,0,932.0,97.0,1.7,19.0,805.0,869.24,653.6
2016,3,16,13,15,928.0,96.5,1.7,19.0,789.5,842.6,636.23
2016,3,16,13,30,924.0,96.0,1.7,19.0,774.0,812.98,616.83
2016,3,16,13,45,918.0,94.5,1.7,19.0,751.0,778.02,593.69
2016,3,16,14,0,912.0,93.0,1.7,19.0,728.0,740.52,568.65
2016,3,16,14,15,903.0,91.5,1.7,19.0,698.0,698.67,540.11
2016,3,16,14,30,894.0,90.0,1.7,19.0,668.0,654.89,507.95
2016,3,16,14,45,881.5,88.0,1.7,19.0,631.0,606.87,471.86
2016,3,16,15,0,869.0,86.0,1.7,19.0,594.0,557.69,433.91
2016,3,16,15,15,852.0,83.5,1.65,18.5,552.0,504.19,392.12
2016,3,16,15,30,835.0,81.0,1.6,18.0,510.0,450.87,349.07
2016,3,16,15,45,812.0,77.5,1.6,18.0,463.0,394.33,301.71
2016,3,16,16,0,789.0,74.0,1.6,18.0,416.0,338.82,253.83
2016,3,16,16,15,756.5,70.0,1.55,17.5,366.0,281.45,204.02
2016,3,16,16,30,724.0,66.0,1.5,17.0,316.0,226.74,155.95
2016,3,16,16,45,676.0,60.5,1.45,16.5,264.5,170.9,108.45
2016,3,16,17,0,628.0,55.0,1.4,16.0,213.0,117.95,66.36
2016,3,16,17,15,552.0,47.5,1.45,15.5,163.0,68.72,34.41
2016,3,16,17,30,476.0,40.0,1.5,15.0,113.0,29.06,19.79
2016,3,16,17,45,343.5,29.0,1.6,14.5,71.0,21.75,12.57
2016,3,16,18,0,211.0,18.0,1.7,14.0,29.0,13.91,0.0
2016,3,16,18,15,105.5,9.0,1.7,13.5,14.5,8.85,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,77.0,6.0,2.1,10.5,8.5,0.0,0.0
2016,3,17,6,30,154.0,12.0,2.2,11.0,17.0,46.86,0.0
2016,3,17,6,45,306.5,24.0,2.35,11.5,56.5,127.37,81.41
2016,3,17,7,0,459.0,36.0,2.5,12.0,96.0,208.23,157.22
2016,3,17,7,15,544.0,44.0,2.45,12.5,146.5,274.5,217.03
2016,3,17,7,30,629.0,52.0,2.4,13.0,197.0,348.91,282.25
2016,3,17,7,45,681.5,57.5,2.4,13.5,250.0,409.93,335.2
2016,3,17,8,0,734.0,63.0,2.4,14.0,303.0,476.8,390.8
2016,3,17,8,15,769.5,67.0,2.3,14.5,354.5,535.16,437.36
2016,3,17,8,30,805.0,71.0,2.2,15.0,406.0,594.65,482.9
2016,3,17,8,45,830.0,74.5,2.1,15.5,455.0,647.29,521.47
2016,3,17,9,0,855.0,78.0,2.0,16.0,504.0,699.43,556.81
2016,3,17,9,15,872.5,80.5,1.9,16.5,548.5,739.6,582.18
2016,3,17,9,30,890.0,83.0,1.8,17.0,593.0,782.38,608.83
2016,3,17,9,45,903.5,85.0,1.75,17.5,632.0,819.47,631.31
2016,3,17,10,0,917.0,87.0,1.7,18.0,671.0,854.16,651.77
2016,3,17,10,15,926.0,88.5,1.65,18.0,703.0,881.85,668.44
2016,3,17,10,30,935.0,90.0,1.6,18.0,735.0,906.52,683.02
2016,3,17,10,45,941.5,91.5,1.55,18.5,760.0,925.81,692.68
2016,3,17,11,0,948.0,93.0,1.5,19.0,785.0,941.7,700.11
2016,3,17,11,15,952.0,93.5,1.4,19.5,802.0,950.76,702.38
2016,3,17,11,30,956.0,94.0,1.3,20.0,819.0,956.21,702.39
2016,3,17,11,45,958.0,94.5,1.25,20.5,828.0,956.23,699.81
2016,3,17,12,0,960.0,95.0,1.2,21.0,837.0,952.56,695.06
2016,3,17,12,15,960.0,95.0,1.1,21.0,838.0,942.94,687.16
2016,3,17,12,30,960.0,95.0,1.0,21.0,839.0,929.71,677.12
2016,3,17,12,45,956.5,95.5,0.95,21.0,831.0,910.51,664.26
2016,3,17,13,0,953.0,96.0,0.9,21.0,823.0,887.96,649.41
2016,3,17,13,15,948.5,95.5,0.8,21.0,807.5,860.35,630.51
2016,3,17,13,30,944.0,95.0,0.7,21.0,792.0,829.72,609.74
2016,3,17,13,45,937.5,93.5,0.6,21.5,768.0,793.7,584.35
2016,3,17,14,0,931.0,92.0,0.5,22.0,744.0,755.13,557.37
2016,3,17,14,15,922.0,90.5,0.5,21.5,713.5,712.51,531.25
2016,3,17,14,30,913.0,89.0,0.5,21.0,683.0,667.92,501.29
2016,3,17,14,45,900.5,87.0,0.5,21.0,645.5,619.02,466.42
2016,3,17,15,0,888.0,85.0,0.5,21.0,608.0,568.92,429.64
2016,3,17,15,15,871.0,82.5,0.55,21.0,564.5,515.16,389.46
2016,3,17,15,30,854.0,80.0,0.6,21.0,521.0,460.1,346.8
2016,3,17,15,45,830.5,76.5,0.7,21.0,473.5,402.32,300.79
2016,3,17,16,0,807.0,73.0,0.8,21.0,426.0,345.59,253.82
2016,3,17,16,15,774.5,69.0,0.85,20.5,375.0,287.15,204.59
2016,3,17,16,30,742.0,65.0,0.9,20.0,324.0,231.36,156.72
2016,3,17,16,45,694.0,60.0,0.95,19.5,271.5,174.86,109.47
2016,3,17,17,0,646.0,55.0,1.0,19.0,219.0,123.38,69.11
2016,3,17,17,15,571.0,47.5,1.1,18.0,168.0,70.89,34.87
2016,3,17,17,30,496.0,40.0,1.2,17.0,117.0,29.1,19.67
2016,3,17,17,45,364.0,29.5,1.35,16.5,74.0,22.04,12.81
2016,3,17,18,0,232.0,19.0,1.5,16.0,31.0,14.72,0.0
2016,3,17,18,15,116.0,9.5,1.5,15.5,15.5,9.34,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,70.0,7.5,2.35,10.5,9.5,7.37,0.0
2016,3,18,6,30,140.0,15.0,2.4,11.0,19.0,54.92,0.0
2016,3,18,6,45,285.0,27.5,2.45,11.5,59.0,126.21,83.96
2016,3,18,7,0,430.0,40.0,2.5,12.0,99.0,204.61,155.62
2016,3,18,7,15,515.5,49.0,2.45,12.0,149.5,271.18,215.65
2016,3,18,7,30,601.0,58.0,2.4,12.0,200.0,345.91,281.46
2016,3,18,7,45,336.0,96.5,2.4,12.5,179.0,285.92,235.6
2016,3,18,8,0,71.0,135.0,2.4,13.0,158.0,182.26,149.03
2016,3,18,8,15,78.0,155.5,2.4,13.0,185.0,210.78,172.98
2016,3,18,8,30,85.0,176.0,2.4,13.0,212.0,239.71,196.54
2016,3,18,8,45,93.0,198.5,2.4,13.5,242.0,271.97,221.99
2016,3,18,9,0,101.0,221.0,2.4,14.0,272.0,304.52,247.2
2016,3,18,9,15,116.5,242.5,2.4,14.0,306.0,349.93,282.74
2016,3,18,9,30,132.0,264.0,2.4,14.0,340.0,388.0,312.06
2016,3,18,9,45,77.0,252.5,2.4,14.5,298.0,324.46,259.66
2016,3,18,10,0,22.0,241.0,2.4,15.0,256.0,258.94,205.52
2016,3,18,10,15,26.0,258.5,2.35,15.0,276.5,280.29,222.23
2016,3,18,10,30,30.0,276.0,2.3,15.0,297.0,310.48,245.4
2016,3,18,10,45,54.0,308.5,2.3,15.5,348.0,365.9,288.03
2016,3,18,11,0,78.0,341.0,2.3,16.0,399.0,421.55,329.87
2016,3,18,11,15,180.5,351.0,2.25,16.0,488.0,531.21,414.45
2016,3,18,11,30,283.0,361.0,2.2,16.0,577.0,640.42,495.65
2016,3,18,11,45,603.0,239.0,2.2,16.5,706.0,803.84,619.5
2016,3,18,12,0,923.0,117.0,2.2,17.0,835.0,946.02,716.11
2016,3,18,12,15,923.0,117.0,2.15,17.0,836.0,936.52,707.55
2016,3,18,12,30,923.0,117.0,2.1,17.0,837.0,923.56,698.41
2016,3,18,12,45,919.5,117.5,2.1,17.0,829.0,904.74,685.97
2016,3,18,13,0,916.0,118.0,2.1,17.0,821.0,882.71,671.45
2016,3,18,13,15,911.5,117.0,2.15,17.0,805.0,855.25,653.72
2016,3,18,13,30,907.0,116.0,2.2,17.0,789.0,824.89,633.92
2016,3,18,13,45,901.5,114.0,2.3,17.0,765.5,790.04,611.21
2016,3,18,14,0,896.0,112.0,2.4,17.0,742.0,752.68,586.45
2016,3,18,14,15,886.0,110.0,2.45,16.5,711.5,711.04,558.29
2016,3,18,14,30,876.0,108.0,2.5,16.0,681.0,666.11,525.87
2016,3,18,14,45,864.5,104.5,2.55,16.0,644.0,617.26,488.65
2016,3,18,15,0,853.0,101.0,2.6,16.0,607.0,567.25,449.49
2016,3,18,15,15,835.0,98.0,2.65,15.5,563.5,513.61,407.08
2016,3,18,15,30,817.0,95.0,2.7,15.0,520.0,459.95,363.18
2016,3,18,15,45,704.0,104.5,2.75,15.0,447.0,379.46,297.04
2016,3,18,16,0,591.0,114.0,2.8,15.0,374.0,310.55,239.7
2016,3,18,16,15,641.5,96.5,2.65,14.5,348.0,274.56,205.33
2016,3,18,16,30,692.0,79.0,2.5,14.0,322.0,232.44,164.52
2016,3,18,16,45,636.0,73.0,2.45,13.5,269.0,176.03,116.17
2016,3,18,17,0,580.0,67.0,2.4,13.0,216.0,125.61,75.69
2016,3,18,17,15,500.5,58.0,2.3,12.5,166.0,77.26,43.15
2016,3,18,17,30,421.0,49.0,2.2,12.0,116.0,38.16,28.16
2016,3,18,17,45,292.5,35.5,2.15,11.5,73.5,27.55,17.94
2016,3,18,18,0,164.0,22.0,2.1,11.0,31.0,17.18,1.71
2016,3,18,18,15,82.0,11.0,2.05,10.5,15.5,10.81,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,10.32,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,21.8,0.0
2016,3,19,6,45,186.5,32.5,1.7,11.5,59.0,103.4,70.85
2016,3,19,7,0,373.0,44.0,1.8,12.0,97.0,190.98,146.09
2016,3,19,7,15,455.0,53.5,1.85,12.0,145.0,254.2,202.59
2016,3,19,7,30,537.0,63.0,1.9,12.0,193.0,325.22,264.83
2016,3,19,7,45,351.0,99.0,1.95,12.5,192.0,297.42,244.76
2016,3,19,8,0,165.0,135.0,2.0,13.0,191.0,239.62,197.19
2016,3,19,8,15,442.0,110.5,2.0,13.0,292.0,395.61,327.6
2016,3,19,8,30,719.0,86.0,2.0,13.0,393.0,565.6,463.47
2016,3,19,8,45,517.5,146.5,2.05,13.0,380.5,522.76,426.32
2016,3,19,9,0,316.0,207.0,2.1,13.0,368.0,457.48,371.79
2016,3,19,9,15,297.0,230.5,2.05,13.5,392.5,479.34,386.97
2016,3,19,9,30,278.0,254.0,2.0,14.0,417.0,498.84,399.43
2016,3,19,9,45,266.5,274.5,2.0,14.5,438.5,518.78,412.4
2016,3,19,10,0,255.0,295.0,2.0,15.0,460.0,537.03,423.89
2016,3,19,10,15,285.5,304.5,2.0,15.0,498.0,577.14,453.55
2016,3,19,10,30,316.0,314.0,2.0,15.0,536.0,617.26,482.72
2016,3,19,10,45,231.5,337.0,2.0,15.5,502.5,561.75,437.87
2016,3,19,11,0,147.0,360.0,2.0,16.0,469.0,512.28,397.67
2016,3,19,11,15,131.5,367.0,2.0,16.0,466.0,505.03,391.7
2016,3,19,11,30,116.0,374.0,2.0,16.0,463.0,497.07,384.98
2016,3,19,11,45,159.0,380.0,2.05,16.0,503.5,539.79,417.81
2016,3,19,12,0,202.0,386.0,2.1,16.0,544.0,581.47,449.22
2016,3,19,12,15,152.0,383.0,2.1,16.0,502.0,530.38,409.99
2016,3,19,12,30,102.0,380.0,2.1,16.0,460.0,473.25,366.56
2016,3,19,12,45,67.5,347.5,2.1,16.0,400.5,407.0,316.49
2016,3,19,13,0,33.0,315.0,2.1,16.0,341.0,342.4,266.87
2016,3,19,13,15,25.5,291.5,2.05,16.0,311.5,306.04,239.18
2016,3,19,13,30,18.0,268.0,2.0,16.0,282.0,275.73,215.8
2016,3,19,13,45,9.0,156.5,2.0,16.0,163.5,158.64,123.8
2016,3,19,14,0,0.0,45.0,2.0,16.0,45.0,43.53,30.41
2016,3,19,14,15,0.0,104.0,2.0,16.0,104.5,100.71,77.5
2016,3,19,14,30,0.0,163.0,2.0,16.0,164.0,157.83,123.82
2016,3,19,14,45,9.0,191.0,2.05,16.0,197.0,189.99,149.93
2016,3,19,15,0,18.0,219.0,2.1,16.0,230.0,220.95,174.98
2016,3,19,15,15,11.5,195.0,2.15,15.5,202.0,193.34,153.44
2016,3,19,15,30,5.0,171.0,2.2,15.0,174.0,166.51,132.43
2016,3,19,15,45,2.5,94.0,2.3,15.0,95.5,91.81,71.44
2016,3,19,16,0,0.0,17.0,2.4,15.0,17.0,16.41,8.3
2016,3,19,16,15,0.0,15.0,2.35,14.5,15.0,14.47,6.73
2016,3,19,16,30,0.0,13.0,2.3,14.0,13.0,12.54,5.12
2016,3,19,16,45,0.0,11.0,2.3,13.5,11.0,10.61,3.48
2016,3,19,17,0,0.0,9.0,2.3,13.0,9.0,8.68,1.82
2016,3,19,17,15,0.0,7.0,2.15,12.5,7.0,6.75,0.14
2016,3,19,17,30,0.0,5.0,2.0,12.0,5.0,4.82,0.0
2016,3,19,17,45,0.0,3.0,1.9,11.5,3.0,2.89,0.0
2016,3,19,18,0,0.0,1.0,1.8,11.0,1.0,0.96,0.0
2016,3,19,18,15,0.0,0.5,1.75,10.5,0.5,0.49,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.0,2.4,11.0,2.0,1.97,0.0
2016,3,20,6,30,0.0,4.0,2.5,11.0,4.0,3.85,0.0
2016,3,20,6,45,0.0,11.5,2.6,11.5,11.5,11.09,3.23
2016,3,20,7,0,0.0,19.0,2.7,12.0,19.0,18.33,9.82
2016,3,20,7,15,0.0,28.0,2.75,12.0,28.0,27.02,17.5
2016,3,20,7,30,0.0,37.0,2.8,12.0,37.0,35.72,25.14
2016,3,20,7,45,0.0,46.5,2.85,12.5,46.5,44.91,33.03
2016,3,20,8,0,0.0,56.0,2.9,13.0,56.0,54.11,40.79
2016,3,20,8,15,0.0,95.0,2.9,13.0,95.0,93.04,73.7
2016,3,20,8,30,0.0,134.0,2.9,13.0,134.0,133.19,107.05
2016,3,20,8,45,0.0,87.5,2.95,13.5,87.5,84.77,66.1
2016,3,20,9,0,0.0,41.0,3.0,14.0,41.0,39.61,27.91
2016,3,20,9,15,0.0,27.5,3.05,14.0,27.5,26.57,16.83
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,13.52,5.78
2016,3,20,9,45,17.0,138.5,3.2,14.5,149.5,153.5,122.43
2016,3,20,10,0,34.0,263.0,3.3,15.0,285.0,300.77,239.92
2016,3,20,10,15,75.0,299.0,3.4,15.0,351.0,374.5,298.13
2016,3,20,10,30,116.0,335.0,3.5,15.0,417.0,458.37,363.18
2016,3,20,10,45,73.0,317.0,3.65,15.0,369.0,391.76,310.16
2016,3,20,11,0,30.0,299.0,3.8,15.0,321.0,333.47,263.39
2016,3,20,11,15,15.0,160.5,3.85,15.0,171.5,174.43,137.44
2016,3,20,11,30,0.0,22.0,3.9,15.0,22.0,21.28,12.01
2016,3,20,11,45,0.0,66.5,4.0,15.5,66.5,64.39,47.53
2016,3,20,12,0,0.0,111.0,4.1,16.0,111.0,107.74,82.71
2016,3,20,12,15,1.0,138.5,4.1,15.5,139.5,135.62,105.44
2016,3,20,12,30,2.0,166.0,4.1,15.0,168.0,163.52,128.15
2016,3,20,12,45,6.0,201.0,4.15,15.0,206.5,201.36,158.64
2016,3,20,13,0,10.0,236.0,4.2,15.0,245.0,239.02,188.75
2016,3,20,13,15,5.0,138.0,4.1,15.0,142.5,138.04,107.77
2016,3,20,13,30,0.0,40.0,4.0,15.0,40.0,38.7,26.47
2016,3,20,13,45,0.0,65.0,3.95,15.0,65.0,62.91,46.56
2016,3,20,14,0,0.0,90.0,3.9,15.0,90.0,87.14,66.56
2016,3,20,14,15,0.0,86.5,3.8,15.0,86.5,83.74,63.85
2016,3,20,14,30,0.0,83.0,3.7,15.0,83.0,80.33,61.17
2016,3,20,14,45,0.0,91.0,3.6,15.0,91.0,88.08,67.7
2016,3,20,15,0,0.0,99.0,3.5,15.0,99.0,95.79,74.23
2016,3,20,15,15,0.0,67.0,3.35,14.5,67.0,64.79,48.79
2016,3,20,15,30,0.0,35.0,3.2,14.0,35.0,33.81,22.99
2016,3,20,15,45,0.0,58.0,3.1,14.0,58.0,56.06,41.88
2016,3,20,16,0,0.0,81.0,3.0,14.0,81.0,78.33,60.78
2016,3,20,16,15,143.5,108.0,2.85,14.0,159.5,142.72,111.23
2016,3,20,16,30,287.0,135.0,2.7,14.0,238.0,191.15,145.18
2016,3,20,16,45,258.0,118.0,2.6,14.0,200.0,152.19,112.14
2016,3,20,17,0,229.0,101.0,2.5,14.0,162.0,116.46,83.02
2016,3,20,17,15,198.5,81.0,2.4,13.5,125.0,81.54,56.59
2016,3,20,17,30,168.0,61.0,2.3,13.0,88.0,50.41,38.89
2016,3,20,17,45,111.5,42.0,2.2,12.5,57.0,34.39,23.92
2016,3,20,18,0,55.0,23.0,2.1,12.0,26.0,19.32,5.61
2016,3,20,18,15,27.5,11.5,2.1,12.0,13.0,11.3,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,5.0,2.8,11.0,5.0,4.91,0.0
2016,3,21,6,30,0.0,10.0,2.9,11.0,10.0,9.64,0.0
2016,3,21,6,45,0.0,25.5,3.05,11.5,25.5,24.62,14.3
2016,3,21,7,0,0.0,41.0,3.2,12.0,41.0,40.18,28.26
2016,3,21,7,15,0.0,60.5,3.3,12.0,60.5,60.19,45.79
2016,3,21,7,30,0.0,80.0,3.4,12.0,80.0,80.04,63.02
2016,3,21,7,45,2.0,100.0,3.55,12.5,101.0,101.34,81.09
2016,3,21,8,0,4.0,120.0,3.7,13.0,122.0,122.76,98.94
2016,3,21,8,15,2.0,80.5,3.75,13.0,81.5,79.3,62.06
2016,3,21,8,30,0.0,41.0,3.8,13.0,41.0,39.6,28.2
2016,3,21,8,45,0.0,52.5,3.9,13.0,52.5,50.73,37.56
2016,3,21,9,0,0.0,64.0,4.0,13.0,64.0,61.88,46.84
2016,3,21,9,15,0.0,106.5,4.05,13.0,106.5,103.56,81.57
2016,3,21,9,30,0.0,149.0,4.1,13.0,149.0,146.36,116.71
2016,3,21,9,45,13.5,202.0,4.2,13.5,211.0,211.4,169.71
2016,3,21,10,0,27.0,255.0,4.3,14.0,273.0,277.6,222.51
2016,3,21,10,15,21.0,250.0,4.4,14.0,264.5,266.98,213.34
2016,3,21,10,30,15.0,245.0,4.5,14.0,256.0,256.29,204.32
2016,3,21,10,45,10.0,218.5,4.65,14.5,226.0,224.45,178.16
2016,3,21,11,0,5.0,192.0,4.8,15.0,196.0,192.96,152.31
2016,3,21,11,15,6.5,203.0,4.85,15.0,208.0,205.21,162.1
2016,3,21,11,30,8.0,214.0,4.9,15.0,220.0,217.42,171.8
2016,3,21,11,45,22.5,273.0,5.0,15.0,290.5,289.74,229.66
2016,3,21,12,0,37.0,332.0,5.1,15.0,361.0,370.06,292.79
2016,3,21,12,15,36.0,332.5,5.1,15.0,361.5,368.15,291.0
2016,3,21,12,30,35.0,333.0,5.1,15.0,362.0,366.11,289.37
2016,3,21,12,45,34.5,329.5,5.1,15.0,358.0,360.27,284.86
2016,3,21,13,0,34.0,326.0,5.1,15.0,354.0,354.34,280.34
2016,3,21,13,15,17.0,193.0,5.0,15.0,207.0,204.59,161.78
2016,3,21,13,30,0.0,60.0,4.9,15.0,60.0,58.08,42.43
2016,3,21,13,45,0.0,58.0,4.85,15.0,58.0,56.13,40.94
2016,3,21,14,0,0.0,56.0,4.8,15.0,56.0,54.19,39.39
2016,3,21,14,15,8.5,147.0,4.8,14.5,152.5,148.21,117.14
2016,3,21,14,30,17.0,238.0,4.8,14.0,249.0,241.32,193.06
2016,3,21,14,45,8.5,176.0,4.8,14.0,181.5,175.23,139.59
2016,3,21,15,0,0.0,114.0,4.8,14.0,114.0,110.25,86.45
2016,3,21,15,15,22.0,165.5,4.65,13.5,177.5,170.7,137.01
2016,3,21,15,30,44.0,217.0,4.5,13.0,241.0,227.11,183.63
2016,3,21,15,45,229.0,187.5,4.35,13.0,292.5,269.7,217.22
2016,3,21,16,0,414.0,158.0,4.2,13.0,344.0,292.26,231.15
2016,3,21,16,15,366.0,145.0,4.0,12.5,295.5,241.18,187.65
2016,3,21,16,30,318.0,132.0,3.8,12.0,247.0,196.44,149.76
2016,3,21,16,45,286.5,118.5,3.65,12.0,210.0,158.32,117.14
2016,3,21,17,0,255.0,105.0,3.5,12.0,173.0,123.53,88.55
2016,3,21,17,15,305.0,82.0,3.35,11.5,146.0,87.59,58.3
2016,3,21,17,30,355.0,59.0,3.2,11.0,119.0,47.98,37.1
2016,3,21,17,45,243.5,43.0,3.1,11.0,77.5,33.02,23.0
2016,3,21,18,0,132.0,27.0,3.0,11.0,36.0,21.14,7.87
2016,3,21,18,15,66.0,13.5,2.95,10.5,18.0,13.27,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,86.5,11.0,2.25,8.5,16.0,27.63,0.0
2016,3,22,6,30,173.0,22.0,2.3,9.0,32.0,75.32,22.98
2016,3,22,6,45,310.0,34.5,2.4,9.5,74.5,145.49,105.74
2016,3,22,7,0,447.0,47.0,2.5,10.0,117.0,225.08,175.99
2016,3,22,7,15,526.5,55.0,2.6,10.0,168.0,290.51,235.29
2016,3,22,7,30,606.0,63.0,2.7,10.0,219.0,363.29,299.76
2016,3,22,7,45,658.0,69.0,2.8,10.5,272.0,426.58,354.46
2016,3,22,8,0,710.0,75.0,2.9,11.0,325.0,493.46,410.25
2016,3,22,8,15,744.5,79.5,2.9,11.0,377.0,549.01,455.89
2016,3,22,8,30,779.0,84.0,2.9,11.0,429.0,607.91,502.75
2016,3,22,8,45,808.0,86.0,2.95,11.5,478.0,660.86,542.94
2016,3,22,9,0,837.0,88.0,3.0,12.0,527.0,713.61,580.25
2016,3,22,9,15,854.5,91.0,3.0,12.0,571.0,758.23,611.62
2016,3,22,9,30,872.0,94.0,3.0,12.0,615.0,801.19,641.41
2016,3,22,9,45,889.0,94.5,3.05,12.5,654.5,834.09,662.66
2016,3,22,10,0,906.0,95.0,3.1,13.0,694.0,869.55,685.65
2016,3,22,10,15,915.5,96.5,3.1,13.0,725.5,897.23,703.83
2016,3,22,10,30,925.0,98.0,3.1,13.0,757.0,921.92,719.93
2016,3,22,10,45,933.0,98.0,3.1,13.5,782.0,940.47,730.41
2016,3,22,11,0,941.0,98.0,3.1,14.0,807.0,955.68,738.65
2016,3,22,11,15,945.0,99.0,3.1,14.0,824.0,964.92,744.23
2016,3,22,11,30,949.0,100.0,3.1,14.0,841.0,970.56,747.51
2016,3,22,11,45,952.5,99.5,3.15,14.0,850.0,970.5,747.43
2016,3,22,12,0,956.0,99.0,3.2,14.0,859.0,966.78,745.01
2016,3,22,12,15,730.0,199.0,3.25,14.0,779.5,868.61,676.48
2016,3,22,12,30,504.0,299.0,3.3,14.0,700.0,760.1,594.3
2016,3,22,12,45,725.0,200.5,3.4,14.0,771.5,839.59,658.55
2016,3,22,13,0,946.0,102.0,3.5,14.0,843.0,900.4,702.2
2016,3,22,13,15,942.0,101.0,3.55,14.0,827.0,872.43,682.58
2016,3,22,13,30,938.0,100.0,3.6,14.0,811.0,841.46,661.46
2016,3,22,13,45,934.0,98.0,3.7,14.0,788.0,806.62,637.67
2016,3,22,14,0,930.0,96.0,3.8,14.0,765.0,769.08,611.7
2016,3,22,14,15,921.0,94.5,3.8,14.0,734.0,726.12,581.05
2016,3,22,14,30,912.0,93.0,3.8,14.0,703.0,681.21,546.99
2016,3,22,14,45,902.5,90.0,3.85,14.0,666.0,632.79,509.13
2016,3,22,15,0,893.0,87.0,3.9,14.0,629.0,582.94,469.14
2016,3,22,15,15,876.5,84.5,3.85,14.0,585.5,528.84,424.46
2016,3,22,15,30,860.0,82.0,3.8,14.0,542.0,473.3,377.45
2016,3,22,15,45,840.0,78.5,3.8,14.0,494.5,416.25,328.01
2016,3,22,16,0,820.0,75.0,3.8,14.0,447.0,359.9,277.82
2016,3,22,16,15,789.0,71.0,3.7,13.5,395.5,300.79,224.97
2016,3,22,16,30,758.0,67.0,3.6,13.0,344.0,244.16,173.69
2016,3,22,16,45,714.5,62.0,3.5,12.5,291.5,187.07,123.24
2016,3,22,17,0,671.0,57.0,3.4,12.0,239.0,134.49,79.42
2016,3,22,17,15,600.5,50.5,3.3,11.5,187.0,80.99,41.82
2016,3,22,17,30,530.0,44.0,3.2,11.0,135.0,37.72,22.34
2016,3,22,17,45,408.0,34.0,3.1,10.5,89.5,25.33,16.45
2016,3,22,18,0,286.0,24.0,3.0,10.0,44.0,18.72,7.18
2016,3,22,18,15,143.0,12.0,2.95,10.0,22.0,11.8,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,90.0,11.0,1.8,7.5,16.5,28.64,0.0
2016,3,23,6,30,180.0,22.0,1.8,8.0,33.0,79.38,33.82
2016,3,23,6,45,281.5,36.5,1.8,8.5,73.0,140.05,103.29
2016,3,23,7,0,383.0,51.0,1.8,9.0,113.0,207.99,163.84
2016,3,23,7,15,449.0,61.5,1.75,9.5,160.5,267.63,217.31
2016,3,23,7,30,515.0,72.0,1.7,10.0,208.0,333.35,274.52
2016,3,23,7,45,576.5,74.0,1.7,10.5,256.0,392.9,325.31
2016,3,23,8,0,638.0,76.0,1.7,11.0,304.0,456.86,377.98
2016,3,23,8,15,669.5,81.5,1.7,11.5,352.0,510.76,420.76
2016,3,23,8,30,701.0,87.0,1.7,12.0,400.0,565.68,462.9
2016,3,23,8,45,770.0,89.0,1.75,13.0,467.5,641.01,518.82
2016,3,23,9,0,839.0,91.0,1.8,14.0,535.0,721.44,574.51
2016,3,23,9,15,856.5,93.5,1.7,14.0,579.0,765.57,603.17
2016,3,23,9,30,874.0,96.0,1.6,14.0,623.0,808.02,630.32
2016,3,23,9,45,888.0,98.0,1.55,14.5,662.0,840.16,649.12
2016,3,23,10,0,902.0,100.0,1.5,15.0,701.0,874.72,669.37
2016,3,23,10,15,800.0,142.5,1.5,15.5,693.5,856.27,653.9
2016,3,23,10,30,698.0,185.0,1.5,16.0,686.0,829.04,633.21
2016,3,23,10,45,815.5,145.5,1.5,16.5,749.5,895.6,676.71
2016,3,23,11,0,933.0,106.0,1.5,17.0,813.0,959.98,716.67
2016,3,23,11,15,937.0,107.0,1.55,17.0,830.0,969.06,721.9
2016,3,23,11,30,941.0,108.0,1.6,17.0,847.0,974.57,725.61
2016,3,23,11,45,941.0,109.5,1.7,17.0,855.0,973.37,725.79
2016,3,23,12,0,941.0,111.0,1.8,17.0,863.0,968.56,723.74
2016,3,23,12,15,940.5,111.5,1.85,17.0,863.5,958.67,717.79
2016,3,23,12,30,940.0,112.0,1.9,17.0,864.0,945.26,709.64
2016,3,23,12,45,927.5,117.0,1.95,17.0,853.5,922.72,695.46
2016,3,23,13,0,915.0,122.0,2.0,17.0,843.0,897.22,679.34
2016,3,23,13,15,910.5,121.0,2.05,17.0,826.5,869.41,661.59
2016,3,23,13,30,906.0,120.0,2.1,17.0,810.0,838.72,641.78
2016,3,23,13,45,894.5,121.0,2.2,17.0,785.0,802.02,618.02
2016,3,23,14,0,883.0,122.0,2.3,17.0,760.0,764.83,593.63
2016,3,23,14,15,872.5,120.0,2.35,17.0,728.5,721.39,563.51
2016,3,23,14,30,862.0,118.0,2.4,17.0,697.0,676.27,530.37
2016,3,23,14,45,847.0,115.5,2.45,17.0,659.0,626.52,492.94
2016,3,23,15,0,832.0,113.0,2.5,17.0,621.0,575.98,453.87
2016,3,23,15,15,813.5,109.5,2.5,16.5,577.5,522.18,411.8
2016,3,23,15,30,795.0,106.0,2.5,16.0,534.0,468.49,368.42
2016,3,23,15,45,472.0,151.0,2.55,16.0,399.5,335.03,263.09
2016,3,23,16,0,149.0,196.0,2.6,16.0,265.0,236.13,186.48
2016,3,23,16,15,152.0,173.5,2.6,15.5,236.5,206.32,162.1
2016,3,23,16,30,155.0,151.0,2.6,15.0,208.0,176.24,136.79
2016,3,23,16,45,134.5,131.0,2.6,14.5,175.0,143.66,110.05
2016,3,23,17,0,114.0,111.0,2.6,14.0,142.0,113.49,85.59
2016,3,23,17,15,259.5,84.0,2.55,13.5,135.0,89.63,60.95
2016,3,23,17,30,405.0,57.0,2.5,13.0,128.0,49.29,32.32
2016,3,23,17,45,285.0,43.0,2.5,12.5,84.5,32.83,22.85
2016,3,23,18,0,165.0,29.0,2.5,12.0,41.0,22.67,10.56
2016,3,23,18,15,82.5,14.5,2.45,11.5,20.5,14.25,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
