Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.0,2.6,9.5,17.5,28.64,0.0
2016,3,24,6,30,167.0,24.0,2.7,10.0,35.0,78.96,39.83
2016,3,24,6,45,273.0,39.0,2.8,10.5,76.5,140.22,103.78
2016,3,24,7,0,379.0,54.0,2.9,11.0,118.0,211.17,166.27
2016,3,24,7,15,454.5,65.0,2.9,11.5,168.0,275.42,223.36
2016,3,24,7,30,530.0,76.0,2.9,12.0,218.0,346.7,285.17
2016,3,24,7,45,558.0,89.5,2.95,12.5,266.5,402.58,332.88
2016,3,24,8,0,586.0,103.0,3.0,13.0,315.0,459.92,380.09
2016,3,24,8,15,624.0,110.0,3.0,13.5,365.5,517.5,426.03
2016,3,24,8,30,662.0,117.0,3.0,14.0,416.0,576.66,471.75
2016,3,24,8,45,672.0,129.5,3.05,14.5,461.0,623.64,506.58
2016,3,24,9,0,682.0,142.0,3.1,15.0,506.0,669.31,539.55
2016,3,24,9,15,704.0,146.5,3.0,15.5,549.0,713.93,570.7
2016,3,24,9,30,726.0,151.0,2.9,16.0,592.0,757.55,599.65
2016,3,24,9,45,757.0,148.0,2.8,16.5,632.5,799.02,626.17
2016,3,24,10,0,788.0,145.0,2.7,17.0,673.0,839.27,651.3
2016,3,24,10,15,800.0,147.5,2.6,17.0,705.0,864.12,666.47
2016,3,24,10,30,812.0,150.0,2.5,17.0,737.0,889.98,682.36
2016,3,24,10,45,818.0,153.5,2.45,17.5,761.0,908.77,692.39
2016,3,24,11,0,824.0,157.0,2.4,18.0,785.0,924.49,700.38
2016,3,24,11,15,829.0,158.5,2.4,18.0,802.0,934.03,706.05
2016,3,24,11,30,834.0,160.0,2.4,18.0,819.0,940.34,709.71
2016,3,24,11,45,830.0,165.0,2.4,18.0,826.5,938.81,708.27
2016,3,24,12,0,826.0,170.0,2.4,18.0,834.0,934.02,704.82
2016,3,24,12,15,826.0,170.0,2.4,18.0,834.0,924.46,698.33
2016,3,24,12,30,826.0,170.0,2.4,18.0,834.0,911.75,689.85
2016,3,24,12,45,855.0,151.5,2.4,18.0,833.5,902.01,683.54
2016,3,24,13,0,884.0,133.0,2.4,18.0,833.0,888.03,674.4
2016,3,24,13,15,879.5,132.5,2.4,18.0,817.0,860.9,656.34
2016,3,24,13,30,875.0,132.0,2.4,18.0,801.0,830.99,636.44
2016,3,24,13,45,866.0,131.0,2.4,18.5,777.0,794.53,610.73
2016,3,24,14,0,857.0,130.0,2.4,19.0,753.0,755.91,583.46
2016,3,24,14,15,847.0,128.0,2.4,18.5,722.0,713.66,554.73
2016,3,24,14,30,837.0,126.0,2.4,18.0,691.0,669.78,523.35
2016,3,24,14,45,814.0,127.0,2.45,18.0,652.0,619.6,485.62
2016,3,24,15,0,791.0,128.0,2.5,18.0,613.0,568.59,446.33
2016,3,24,15,15,772.0,124.0,2.55,17.5,570.5,515.55,405.28
2016,3,24,15,30,753.0,120.0,2.6,17.0,528.0,462.78,363.04
2016,3,24,15,45,723.0,116.5,2.65,17.0,480.0,406.52,316.17
2016,3,24,16,0,693.0,113.0,2.7,17.0,432.0,352.24,269.72
2016,3,24,16,15,657.5,106.0,2.8,16.5,381.0,295.29,220.9
2016,3,24,16,30,622.0,99.0,2.9,16.0,330.0,241.57,174.13
2016,3,24,16,45,591.5,87.0,3.0,15.5,280.5,187.6,127.38
2016,3,24,17,0,561.0,75.0,3.1,15.0,231.0,136.84,85.2
2016,3,24,17,15,490.5,65.0,3.1,14.5,180.5,88.42,51.06
2016,3,24,17,30,420.0,55.0,3.1,14.0,130.0,48.23,30.59
2016,3,24,17,45,319.5,41.0,3.15,13.5,87.0,31.55,21.71
2016,3,24,18,0,219.0,27.0,3.2,13.0,44.0,21.28,10.1
2016,3,24,18,15,109.5,13.5,3.1,12.5,22.0,13.27,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,95.0,14.0,2.05,9.0,20.5,33.28,0.0
2016,3,25,6,30,190.0,28.0,2.1,9.0,41.0,91.52,52.38
2016,3,25,6,45,306.0,41.5,2.2,9.5,84.5,154.48,115.71
2016,3,25,7,0,422.0,55.0,2.3,10.0,128.0,229.62,181.75
2016,3,25,7,15,496.0,64.0,2.4,10.5,178.5,293.66,238.91
2016,3,25,7,30,570.0,73.0,2.5,11.0,229.0,364.42,300.4
2016,3,25,7,45,634.5,76.0,2.6,11.5,283.0,429.77,355.99
2016,3,25,8,0,699.0,79.0,2.7,12.0,337.0,499.76,413.62
2016,3,25,8,15,732.0,84.0,2.75,12.5,388.0,556.91,459.08
2016,3,25,8,30,765.0,89.0,2.8,13.0,439.0,612.86,502.29
2016,3,25,8,45,794.5,90.5,2.85,14.0,487.5,665.25,540.26
2016,3,25,9,0,824.0,92.0,2.9,15.0,536.0,717.46,575.59
2016,3,25,9,15,841.5,95.0,2.75,15.5,580.0,761.65,604.22
2016,3,25,9,30,859.0,98.0,2.6,16.0,624.0,804.2,630.97
2016,3,25,9,45,869.0,101.5,2.5,16.5,661.5,839.21,652.11
2016,3,25,10,0,879.0,105.0,2.4,17.0,699.0,866.53,667.56
2016,3,25,10,15,889.0,107.0,2.35,17.0,731.0,894.47,685.0
2016,3,25,10,30,899.0,109.0,2.3,17.0,763.0,919.52,700.36
2016,3,25,10,45,901.0,113.0,2.25,17.5,786.5,936.49,708.88
2016,3,25,11,0,903.0,117.0,2.2,18.0,810.0,950.05,715.18
2016,3,25,11,15,907.5,118.0,2.15,18.0,826.0,959.23,720.0
2016,3,25,11,30,912.0,119.0,2.1,18.0,842.0,964.95,722.66
2016,3,25,11,45,916.5,117.5,2.05,18.0,851.0,964.53,721.38
2016,3,25,12,0,921.0,116.0,2.0,18.0,860.0,960.58,717.97
2016,3,25,12,15,920.5,116.0,2.0,18.0,860.0,950.19,711.02
2016,3,25,12,30,920.0,116.0,2.0,18.0,860.0,936.36,701.98
2016,3,25,12,45,925.0,111.5,2.05,18.5,853.5,919.27,690.1
2016,3,25,13,0,930.0,107.0,2.1,19.0,847.0,898.7,675.98
2016,3,25,13,15,926.0,106.0,2.15,19.0,830.5,870.89,658.27
2016,3,25,13,30,922.0,105.0,2.2,19.0,814.0,840.14,638.5
2016,3,25,13,45,915.5,103.5,2.25,19.0,790.0,804.19,614.99
2016,3,25,14,0,909.0,102.0,2.3,19.0,766.0,765.78,589.55
2016,3,25,14,15,899.5,100.5,2.35,18.5,734.5,723.02,561.79
2016,3,25,14,30,890.0,99.0,2.4,18.0,703.0,678.44,530.69
2016,3,25,14,45,874.5,98.0,2.5,18.0,665.0,629.09,493.84
2016,3,25,15,0,859.0,97.0,2.6,18.0,627.0,578.48,454.94
2016,3,25,15,15,842.0,94.0,2.65,17.5,583.5,524.64,413.02
2016,3,25,15,30,825.0,91.0,2.7,17.0,540.0,470.7,369.55
2016,3,25,15,45,796.0,89.0,2.8,17.0,491.5,412.98,321.17
2016,3,25,16,0,767.0,87.0,2.9,17.0,443.0,356.98,272.84
2016,3,25,16,15,734.5,82.5,2.95,16.5,392.0,299.58,222.85
2016,3,25,16,30,702.0,78.0,3.0,16.0,341.0,242.85,172.81
2016,3,25,16,45,653.0,72.5,3.1,15.5,288.5,186.91,124.49
2016,3,25,17,0,604.0,67.0,3.2,15.0,236.0,136.15,82.76
2016,3,25,17,15,534.0,59.0,3.2,14.5,185.5,86.97,48.01
2016,3,25,17,30,464.0,51.0,3.2,14.0,135.0,45.9,27.54
2016,3,25,17,45,349.5,39.5,3.25,13.5,91.0,29.89,20.33
2016,3,25,18,0,235.0,28.0,3.3,13.0,47.0,22.07,11.19
2016,3,25,18,15,117.5,14.0,3.25,12.5,23.5,13.76,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.5,12.0,2.4,11.5,23.5,42.66,0.0
2016,3,26,6,30,295.0,24.0,2.4,12.0,47.0,117.08,70.83
2016,3,26,6,45,405.0,34.0,2.45,12.5,91.0,179.84,133.56
2016,3,26,7,0,515.0,44.0,2.5,13.0,135.0,253.99,198.99
2016,3,26,7,15,581.0,50.5,2.45,13.5,186.0,316.53,254.8
2016,3,26,7,30,647.0,57.0,2.4,14.0,237.0,383.15,312.39
2016,3,26,7,45,689.5,62.0,2.4,14.5,288.5,443.08,362.82
2016,3,26,8,0,732.0,67.0,2.4,15.0,340.0,505.55,413.37
2016,3,26,8,15,761.5,71.0,2.4,15.5,390.0,560.98,456.65
2016,3,26,8,30,791.0,75.0,2.4,16.0,440.0,616.97,498.89
2016,3,26,8,45,812.0,78.0,2.4,16.5,487.0,666.08,533.55
2016,3,26,9,0,833.0,81.0,2.4,17.0,534.0,714.37,566.17
2016,3,26,9,15,848.5,83.5,2.45,17.0,576.5,752.25,592.04
2016,3,26,9,30,864.0,86.0,2.5,17.0,619.0,792.72,619.61
2016,3,26,9,45,875.0,88.5,2.55,17.5,656.0,827.45,641.64
2016,3,26,10,0,886.0,91.0,2.6,18.0,693.0,859.7,661.78
2016,3,26,10,15,894.0,92.5,2.6,18.0,723.0,885.53,678.24
2016,3,26,10,30,902.0,94.0,2.6,18.0,753.0,908.39,692.7
2016,3,26,10,45,907.5,95.0,2.65,18.5,776.5,925.33,702.25
2016,3,26,11,0,913.0,96.0,2.7,19.0,800.0,938.95,709.66
2016,3,26,11,15,916.5,97.0,2.7,19.0,816.0,947.35,714.58
2016,3,26,11,30,920.0,98.0,2.7,19.0,832.0,952.26,717.32
2016,3,26,11,45,915.0,102.0,2.75,19.0,838.5,949.06,715.2
2016,3,26,12,0,910.0,106.0,2.8,19.0,845.0,942.36,710.9
2016,3,26,12,15,909.5,106.5,2.8,19.0,845.0,932.6,704.27
2016,3,26,12,30,909.0,107.0,2.8,19.0,845.0,919.44,695.47
2016,3,26,12,45,749.0,190.0,2.85,19.5,794.0,856.08,651.36
2016,3,26,13,0,589.0,273.0,2.9,20.0,743.0,785.43,598.55
2016,3,26,13,15,722.0,200.0,2.95,19.5,766.0,805.81,618.77
2016,3,26,13,30,855.0,127.0,3.0,19.0,789.0,813.69,626.18
2016,3,26,13,45,705.0,187.5,3.05,19.0,722.0,733.16,568.56
2016,3,26,14,0,555.0,248.0,3.1,19.0,655.0,655.93,509.74
2016,3,26,14,15,677.0,189.5,3.15,18.5,666.0,660.79,517.41
2016,3,26,14,30,799.0,131.0,3.2,18.0,677.0,653.22,514.72
2016,3,26,14,45,677.0,162.5,3.25,18.0,607.5,573.74,452.95
2016,3,26,15,0,555.0,194.0,3.3,18.0,538.0,501.67,396.29
2016,3,26,15,15,557.5,178.0,3.3,17.5,503.5,458.98,363.26
2016,3,26,15,30,560.0,162.0,3.3,17.0,469.0,415.09,328.04
2016,3,26,15,45,594.0,137.0,3.35,17.0,437.0,375.33,294.19
2016,3,26,16,0,628.0,112.0,3.4,17.0,405.0,330.34,254.61
2016,3,26,16,15,630.5,101.0,3.4,16.5,367.5,284.64,213.85
2016,3,26,16,30,633.0,90.0,3.4,16.0,330.0,238.04,171.48
2016,3,26,16,45,595.5,81.5,3.4,16.0,280.5,185.31,125.42
2016,3,26,17,0,558.0,73.0,3.4,16.0,231.0,136.54,84.78
2016,3,26,17,15,487.5,64.0,3.35,15.5,181.5,88.96,51.03
2016,3,26,17,30,417.0,55.0,3.3,15.0,132.0,49.6,30.53
2016,3,26,17,45,301.0,43.0,3.3,14.5,89.0,32.54,22.58
2016,3,26,18,0,185.0,31.0,3.3,14.0,46.0,24.09,13.1
2016,3,26,18,15,92.5,15.5,3.25,13.5,23.0,15.24,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.0,2.6,10.0,25.0,41.46,0.0
2016,3,27,6,30,260.0,28.0,2.7,10.0,50.0,113.74,73.14
2016,3,27,6,45,367.5,40.5,2.8,10.5,95.0,176.43,133.36
2016,3,27,7,0,475.0,53.0,2.9,11.0,140.0,250.89,199.2
2016,3,27,7,15,545.5,61.0,2.9,11.5,191.5,315.48,256.84
2016,3,27,7,30,616.0,69.0,2.9,12.0,243.0,386.39,318.2
2016,3,27,7,45,660.5,75.5,2.95,12.5,296.0,447.67,370.08
2016,3,27,8,0,705.0,82.0,3.0,13.0,349.0,511.75,422.42
2016,3,27,8,15,738.0,87.0,3.1,13.0,400.5,569.35,468.98
2016,3,27,8,30,771.0,92.0,3.2,13.0,452.0,625.63,513.41
2016,3,27,8,45,795.5,95.5,3.3,13.5,500.5,677.08,551.61
2016,3,27,9,0,820.0,99.0,3.4,14.0,549.0,727.99,587.39
2016,3,27,9,15,838.0,102.5,3.45,14.0,593.5,772.99,619.11
2016,3,27,9,30,856.0,106.0,3.5,14.0,638.0,816.38,649.32
2016,3,27,9,45,868.0,109.0,3.6,14.5,676.0,852.32,672.91
2016,3,27,10,0,880.0,112.0,3.7,15.0,714.0,885.79,694.59
2016,3,27,10,15,890.0,114.0,3.75,15.0,746.0,908.37,709.46
2016,3,27,10,30,900.0,116.0,3.8,15.0,778.0,933.31,726.13
2016,3,27,10,45,905.5,118.0,3.85,15.5,802.5,951.11,736.43
2016,3,27,11,0,911.0,120.0,3.9,16.0,827.0,965.59,744.51
2016,3,27,11,15,819.5,164.0,3.9,16.0,809.5,937.82,724.34
2016,3,27,11,30,728.0,208.0,3.9,16.0,792.0,903.9,700.22
2016,3,27,11,45,823.5,167.5,3.95,16.5,834.5,941.78,725.68
2016,3,27,12,0,919.0,127.0,4.0,17.0,877.0,974.83,747.07
2016,3,27,12,15,919.5,127.5,4.0,17.0,877.5,965.67,740.39
2016,3,27,12,30,920.0,128.0,4.0,17.0,878.0,953.05,731.76
2016,3,27,12,45,909.5,132.5,4.05,17.0,868.0,931.54,717.34
2016,3,27,13,0,899.0,137.0,4.1,17.0,858.0,910.72,703.51
2016,3,27,13,15,782.0,181.5,4.1,16.5,800.5,837.86,653.61
2016,3,27,13,30,665.0,226.0,4.1,16.0,743.0,765.41,601.29
2016,3,27,13,45,655.0,221.0,4.2,16.0,717.5,729.56,575.7
2016,3,27,14,0,645.0,216.0,4.3,16.0,692.0,692.34,548.58
2016,3,27,14,15,576.0,228.5,4.35,16.0,640.5,629.01,500.14
2016,3,27,14,30,507.0,241.0,4.4,16.0,589.0,570.49,454.69
2016,3,27,14,45,429.0,251.0,4.45,16.0,534.5,508.14,405.65
2016,3,27,15,0,351.0,261.0,4.5,16.0,480.0,450.49,359.76
2016,3,27,15,15,416.5,225.5,4.45,15.5,468.0,432.11,346.0
2016,3,27,15,30,482.0,190.0,4.4,15.0,456.0,406.0,324.79
2016,3,27,15,45,398.5,187.5,4.4,14.5,394.5,341.71,272.46
2016,3,27,16,0,315.0,185.0,4.4,14.0,333.0,286.14,227.07
2016,3,27,16,15,322.0,162.0,4.3,13.5,299.0,247.91,194.07
2016,3,27,16,30,329.0,139.0,4.2,13.0,265.0,208.83,159.6
2016,3,27,16,45,284.5,127.0,4.15,12.5,224.0,168.51,125.87
2016,3,27,17,0,240.0,115.0,4.1,12.0,183.0,132.94,97.2
2016,3,27,17,15,205.5,94.0,4.1,11.5,144.0,95.7,68.32
2016,3,27,17,30,171.0,73.0,4.1,11.0,105.0,62.71,45.34
2016,3,27,17,45,119.5,52.5,4.1,11.0,71.5,42.45,31.67
2016,3,27,18,0,68.0,32.0,4.1,11.0,38.0,27.97,16.76
2016,3,27,18,15,34.0,16.0,4.1,11.0,19.0,15.73,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,180.0,13.5,4.3,7.5,29.0,59.29,0.0
2016,3,28,6,30,360.0,27.0,4.4,8.0,58.0,140.79,94.37
2016,3,28,6,45,472.5,36.0,4.55,8.5,106.5,207.15,158.62
2016,3,28,7,0,585.0,45.0,4.7,9.0,155.0,283.4,227.74
2016,3,28,7,15,649.0,51.0,4.75,9.0,209.0,349.02,288.46
2016,3,28,7,30,713.0,57.0,4.8,9.0,263.0,420.05,352.28
2016,3,28,7,45,755.5,61.5,4.9,9.5,317.5,482.87,407.04
2016,3,28,8,0,798.0,66.0,5.0,10.0,372.0,548.08,461.96
2016,3,28,8,15,826.5,69.5,5.0,10.0,424.5,605.36,509.43
2016,3,28,8,30,855.0,73.0,5.0,10.0,477.0,662.95,555.86
2016,3,28,8,45,876.0,76.0,5.0,10.5,526.5,710.49,590.2
2016,3,28,9,0,897.0,79.0,5.0,11.0,576.0,760.96,626.16
2016,3,28,9,15,912.0,81.0,4.95,11.0,620.0,804.34,657.03
2016,3,28,9,30,927.0,83.0,4.9,11.0,664.0,845.75,686.06
2016,3,28,9,45,938.0,85.0,4.85,11.5,702.5,881.58,709.3
2016,3,28,10,0,949.0,87.0,4.8,12.0,741.0,914.7,730.3
2016,3,28,10,15,956.5,88.5,4.75,12.0,772.5,941.29,747.76
2016,3,28,10,30,964.0,90.0,4.7,12.0,804.0,964.66,762.9
2016,3,28,10,45,969.0,91.5,4.7,12.5,828.0,982.38,772.98
2016,3,28,11,0,974.0,93.0,4.7,13.0,852.0,996.56,780.62
2016,3,28,11,15,977.5,93.5,4.65,13.0,868.5,1004.62,785.1
2016,3,28,11,30,981.0,94.0,4.6,13.0,885.0,1008.96,787.12
2016,3,28,11,45,981.0,95.0,4.6,13.0,892.5,1006.87,785.24
2016,3,28,12,0,981.0,96.0,4.6,13.0,900.0,1001.03,780.91
2016,3,28,12,15,980.5,96.0,4.5,13.0,899.5,989.96,772.16
2016,3,28,12,30,980.0,96.0,4.4,13.0,899.0,975.25,761.01
2016,3,28,12,45,961.0,105.0,4.35,13.5,886.0,950.18,741.71
2016,3,28,13,0,942.0,114.0,4.3,14.0,873.0,922.2,720.56
2016,3,28,13,15,937.0,113.0,4.2,14.0,856.0,893.04,699.74
2016,3,28,13,30,932.0,112.0,4.1,14.0,839.0,860.97,677.01
2016,3,28,13,45,924.0,111.0,4.05,14.0,814.0,823.83,650.82
2016,3,28,14,0,916.0,110.0,4.0,14.0,789.0,784.31,622.8
2016,3,28,14,15,715.5,175.0,3.9,14.0,692.0,675.64,539.85
2016,3,28,14,30,515.0,240.0,3.8,14.0,595.0,575.57,460.24
2016,3,28,14,45,292.0,258.0,3.75,14.0,457.5,430.37,345.28
2016,3,28,15,0,69.0,276.0,3.7,14.0,320.0,304.35,243.23
2016,3,28,15,15,67.0,258.0,3.6,13.5,298.5,281.38,225.93
2016,3,28,15,30,65.0,240.0,3.5,13.0,277.0,258.58,208.25
2016,3,28,15,45,378.5,168.0,3.4,13.0,350.5,315.87,253.19
2016,3,28,16,0,692.0,96.0,3.3,13.0,424.0,340.62,266.23
2016,3,28,16,15,683.0,85.5,3.15,12.5,379.5,288.51,219.19
2016,3,28,16,30,674.0,75.0,3.0,12.0,335.0,236.73,171.86
2016,3,28,16,45,610.5,76.0,2.95,12.0,285.5,185.26,126.82
2016,3,28,17,0,547.0,77.0,2.9,12.0,236.0,140.66,90.02
2016,3,28,17,15,485.5,67.5,2.9,11.5,187.0,93.74,55.61
2016,3,28,17,30,424.0,58.0,2.9,11.0,138.0,54.03,33.74
2016,3,28,17,45,332.0,44.5,2.9,10.5,95.0,34.02,24.41
2016,3,28,18,0,240.0,31.0,2.9,10.0,52.0,23.94,13.92
2016,3,28,18,15,120.0,15.5,2.9,9.5,26.0,12.11,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,184.0,14.0,1.7,7.5,31.0,62.0,0.0
2016,3,29,6,30,368.0,28.0,1.8,8.0,62.0,145.37,99.72
2016,3,29,6,45,479.5,36.5,1.95,9.0,110.5,211.77,161.92
2016,3,29,7,0,591.0,45.0,2.1,10.0,159.0,288.0,229.53
2016,3,29,7,15,653.0,51.0,2.25,10.5,212.5,353.24,288.13
2016,3,29,7,30,715.0,57.0,2.4,11.0,266.0,423.68,349.26
2016,3,29,7,45,758.0,61.0,2.6,11.5,320.5,486.41,402.43
2016,3,29,8,0,801.0,65.0,2.8,12.0,375.0,551.55,455.75
2016,3,29,8,15,828.5,68.5,2.75,12.0,427.5,608.37,500.92
2016,3,29,8,30,856.0,72.0,2.7,12.0,480.0,661.52,541.65
2016,3,29,8,45,876.0,74.5,2.7,12.5,529.0,711.72,576.52
2016,3,29,9,0,896.0,77.0,2.7,13.0,578.0,760.89,609.86
2016,3,29,9,15,911.0,79.5,2.5,13.0,622.0,804.81,638.53
2016,3,29,9,30,926.0,82.0,2.3,13.0,666.0,846.74,665.06
2016,3,29,9,45,935.5,84.5,2.15,13.5,704.0,881.81,685.27
2016,3,29,10,0,945.0,87.0,2.0,14.0,742.0,914.11,703.09
2016,3,29,10,15,953.0,88.0,1.9,14.0,773.5,940.45,718.35
2016,3,29,10,30,961.0,89.0,1.8,14.0,805.0,963.6,731.35
2016,3,29,10,45,965.0,91.0,1.7,14.5,828.5,980.87,738.95
2016,3,29,11,0,969.0,93.0,1.6,15.0,852.0,994.58,744.17
2016,3,29,11,15,972.0,93.5,1.55,15.0,868.0,1002.09,747.51
2016,3,29,11,30,975.0,94.0,1.5,15.0,884.0,1005.9,748.62
2016,3,29,11,45,975.0,95.0,1.5,15.0,892.0,1003.74,746.81
2016,3,29,12,0,975.0,96.0,1.5,15.0,900.0,997.87,742.79
2016,3,29,12,15,974.5,96.0,1.5,15.0,899.5,986.79,735.55
2016,3,29,12,30,974.0,96.0,1.5,15.0,899.0,972.09,726.11
2016,3,29,12,45,758.5,195.5,1.5,15.5,817.0,874.75,660.3
2016,3,29,13,0,543.0,295.0,1.5,16.0,735.0,771.86,585.49
2016,3,29,13,15,748.5,196.5,1.55,16.0,790.0,828.44,631.25
2016,3,29,13,30,954.0,98.0,1.6,16.0,845.0,866.22,657.56
2016,3,29,13,45,944.5,98.5,1.65,16.0,819.5,828.8,632.78
2016,3,29,14,0,935.0,99.0,1.7,16.0,794.0,789.01,606.92
2016,3,29,14,15,926.0,97.0,1.75,15.5,762.5,744.93,578.76
2016,3,29,14,30,917.0,95.0,1.8,15.0,731.0,698.94,547.79
2016,3,29,14,45,900.5,95.0,1.85,15.0,691.5,648.61,510.38
2016,3,29,15,0,884.0,95.0,1.9,15.0,652.0,597.45,471.25
2016,3,29,15,15,867.5,92.0,1.95,14.5,608.0,541.96,428.49
2016,3,29,15,30,851.0,89.0,2.0,14.0,564.0,486.83,384.38
2016,3,29,15,45,825.0,87.0,2.05,14.0,514.5,428.78,335.76
2016,3,29,16,0,799.0,85.0,2.1,14.0,465.0,372.11,286.79
2016,3,29,16,15,768.0,80.5,2.1,13.5,413.5,313.19,235.34
2016,3,29,16,30,737.0,76.0,2.1,13.0,362.0,256.83,185.16
2016,3,29,16,45,689.5,71.0,2.15,13.0,308.0,197.35,133.04
2016,3,29,17,0,642.0,66.0,2.2,13.0,254.0,144.84,88.9
2016,3,29,17,15,575.0,59.0,2.2,12.0,202.0,94.15,52.11
2016,3,29,17,30,508.0,52.0,2.2,11.0,150.0,51.19,29.41
2016,3,29,17,45,394.5,41.5,2.2,10.5,103.5,30.96,21.76
2016,3,29,18,0,281.0,31.0,2.2,10.0,57.0,24.22,14.41
2016,3,29,18,15,140.5,15.5,2.2,9.5,28.5,11.94,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,117.5,18.0,1.85,8.5,29.0,51.95,0.0
2016,3,30,6,30,235.0,36.0,1.9,9.0,58.0,117.71,82.74
2016,3,30,6,45,341.5,48.5,1.95,9.5,104.0,179.41,138.42
2016,3,30,7,0,448.0,61.0,2.0,10.0,150.0,254.36,204.09
2016,3,30,7,15,368.0,87.0,1.95,10.5,174.5,270.34,221.57
2016,3,30,7,30,288.0,113.0,1.9,11.0,199.0,272.34,225.23
2016,3,30,7,45,326.5,126.0,1.85,11.5,240.5,320.79,265.94
2016,3,30,8,0,365.0,139.0,1.8,12.0,282.0,379.84,313.66
2016,3,30,8,15,505.0,125.0,1.8,12.5,352.0,468.58,385.25
2016,3,30,8,30,645.0,111.0,1.8,13.0,422.0,572.39,465.97
2016,3,30,8,45,640.5,127.0,1.8,13.5,461.5,612.2,493.75
2016,3,30,9,0,636.0,143.0,1.8,14.0,501.0,649.58,519.44
2016,3,30,9,15,736.5,127.5,1.8,14.0,572.5,732.07,579.2
2016,3,30,9,30,837.0,112.0,1.8,14.0,644.0,815.65,636.66
2016,3,30,9,45,852.0,113.5,1.85,14.5,682.0,851.84,659.0
2016,3,30,10,0,867.0,115.0,1.9,15.0,720.0,885.75,680.06
2016,3,30,10,15,876.0,117.0,1.9,15.0,751.0,912.41,696.76
2016,3,30,10,30,885.0,119.0,1.9,15.0,782.0,930.65,707.8
2016,3,30,10,45,893.0,119.5,1.95,15.5,806.0,948.73,718.16
2016,3,30,11,0,901.0,120.0,2.0,16.0,830.0,963.62,726.43
2016,3,30,11,15,905.0,121.0,2.0,16.0,846.5,972.01,731.24
2016,3,30,11,30,909.0,122.0,2.0,16.0,863.0,976.95,733.95
2016,3,30,11,45,912.0,122.0,2.0,16.0,871.0,976.43,733.21
2016,3,30,12,0,915.0,122.0,2.0,16.0,879.0,972.41,730.33
2016,3,30,12,15,915.0,122.0,2.0,16.0,879.0,962.16,723.48
2016,3,30,12,30,915.0,122.0,2.0,16.0,879.0,948.5,714.52
2016,3,30,12,45,916.0,120.0,2.0,16.0,871.5,930.31,702.66
2016,3,30,13,0,917.0,118.0,2.0,16.0,864.0,908.82,688.66
2016,3,30,13,15,913.0,117.0,2.05,16.0,847.5,880.96,670.88
2016,3,30,13,30,909.0,116.0,2.1,16.0,831.0,850.22,651.07
2016,3,30,13,45,903.0,114.5,2.15,16.0,807.0,814.71,627.79
2016,3,30,14,0,897.0,113.0,2.2,16.0,783.0,776.76,602.59
2016,3,30,14,15,887.5,111.0,2.3,16.0,751.5,733.62,573.71
2016,3,30,14,30,878.0,109.0,2.4,16.0,720.0,688.71,541.69
2016,3,30,14,45,865.5,106.5,2.5,16.0,682.0,639.89,505.26
2016,3,30,15,0,853.0,104.0,2.6,16.0,644.0,589.65,466.67
2016,3,30,15,15,835.5,101.0,2.75,15.5,600.5,535.54,424.84
2016,3,30,15,30,818.0,98.0,2.9,15.0,557.0,481.43,381.41
2016,3,30,15,45,795.0,94.5,3.05,15.0,509.0,424.8,333.78
2016,3,30,16,0,772.0,91.0,3.2,15.0,461.0,369.31,285.63
2016,3,30,16,15,741.0,86.5,3.25,14.5,410.0,311.79,235.24
2016,3,30,16,30,710.0,82.0,3.3,14.0,359.0,254.69,184.47
2016,3,30,16,45,665.0,76.0,3.4,13.5,306.5,198.22,134.99
2016,3,30,17,0,620.0,70.0,3.5,13.0,254.0,146.47,91.43
2016,3,30,17,15,554.0,62.5,3.4,12.5,202.5,96.57,54.74
2016,3,30,17,30,488.0,55.0,3.3,12.0,151.0,54.32,31.77
2016,3,30,17,45,380.0,44.0,3.25,11.5,104.5,33.1,23.58
2016,3,30,18,0,272.0,33.0,3.2,11.0,58.0,25.99,16.01
2016,3,30,18,15,136.0,16.5,3.1,10.5,29.0,12.84,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.5,2.3,10.0,32.5,59.89,8.86
2016,3,31,6,30,291.0,35.0,2.4,10.0,65.0,133.55,94.78
2016,3,31,6,45,397.5,46.0,2.5,10.5,112.5,198.05,152.88
2016,3,31,7,0,504.0,57.0,2.6,11.0,160.0,273.84,219.58
2016,3,31,7,15,252.0,67.0,2.6,11.5,118.5,196.65,161.04
2016,3,31,7,30,0.0,77.0,2.6,12.0,77.0,75.42,59.06
2016,3,31,7,45,0.0,92.5,2.6,12.5,92.5,90.89,72.12
2016,3,31,8,0,0.0,108.0,2.6,13.0,108.0,106.34,84.79
2016,3,31,8,15,14.5,147.5,2.55,13.0,154.5,156.26,126.45
2016,3,31,8,30,29.0,187.0,2.5,13.0,201.0,214.34,173.99
2016,3,31,8,45,107.5,221.0,2.45,13.5,281.0,315.86,256.77
2016,3,31,9,0,186.0,255.0,2.4,14.0,361.0,415.54,335.37
2016,3,31,9,15,529.0,177.0,2.4,14.5,509.5,621.47,499.39
2016,3,31,9,30,872.0,99.0,2.4,15.0,658.0,827.4,648.58
2016,3,31,9,45,885.0,101.0,2.4,15.5,695.5,863.23,669.25
2016,3,31,10,0,898.0,103.0,2.4,16.0,733.0,896.63,689.57
2016,3,31,10,15,906.5,104.5,2.4,16.0,764.0,922.84,706.11
2016,3,31,10,30,915.0,106.0,2.4,16.0,795.0,946.03,720.64
2016,3,31,10,45,921.5,107.0,2.45,16.5,819.0,963.68,730.59
2016,3,31,11,0,928.0,108.0,2.5,17.0,843.0,977.99,738.41
2016,3,31,11,15,931.5,108.5,2.5,17.0,859.0,985.53,742.69
2016,3,31,11,30,935.0,109.0,2.5,17.0,875.0,989.53,744.81
2016,3,31,11,45,937.0,109.5,2.5,17.0,882.5,988.55,743.78
2016,3,31,12,0,939.0,110.0,2.5,17.0,890.0,984.0,740.53
2016,3,31,12,15,939.0,109.5,2.6,17.0,890.0,972.99,734.11
2016,3,31,12,30,939.0,109.0,2.7,17.0,890.0,958.5,725.42
2016,3,31,12,45,941.0,106.5,2.8,17.0,882.5,940.27,714.23
2016,3,31,13,0,943.0,104.0,2.9,17.0,875.0,918.62,700.71
2016,3,31,13,15,939.0,103.0,2.95,17.0,858.0,890.15,682.07
2016,3,31,13,30,935.0,102.0,3.0,17.0,841.0,858.72,661.32
2016,3,31,13,45,928.5,101.0,3.15,17.0,817.0,822.55,637.7
2016,3,31,14,0,922.0,100.0,3.3,17.0,793.0,783.89,611.99
2016,3,31,14,15,913.5,98.5,3.4,16.5,761.5,741.05,583.73
2016,3,31,14,30,905.0,97.0,3.5,16.0,730.0,696.29,552.76
2016,3,31,14,45,893.0,95.5,3.6,16.0,692.0,647.66,515.66
2016,3,31,15,0,881.0,94.0,3.7,16.0,654.0,597.87,476.63
2016,3,31,15,15,865.5,91.0,3.7,15.5,611.0,543.88,433.84
2016,3,31,15,30,850.0,88.0,3.7,15.0,568.0,488.28,388.41
2016,3,31,15,45,827.5,85.5,3.75,15.0,520.0,431.2,339.76
2016,3,31,16,0,805.0,83.0,3.8,15.0,472.0,375.12,290.58
2016,3,31,16,15,776.5,79.0,3.75,14.5,420.5,317.05,239.22
2016,3,31,16,30,748.0,75.0,3.7,14.0,369.0,261.25,188.98
2016,3,31,16,45,705.0,70.0,3.7,14.0,316.0,204.15,138.25
2016,3,31,17,0,662.0,65.0,3.7,14.0,263.0,149.07,91.45
2016,3,31,17,15,599.5,58.0,3.55,13.5,211.0,97.41,53.24
2016,3,31,17,30,537.0,51.0,3.4,13.0,159.0,52.92,28.99
2016,3,31,17,45,432.5,41.5,3.25,12.5,111.5,30.58,21.3
2016,3,31,18,0,328.0,32.0,3.1,12.0,64.0,24.8,15.13
2016,3,31,18,15,164.0,16.0,2.95,11.5,32.0,12.16,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,170.0,17.0,2.4,9.5,35.5,66.24,20.3
2016,4,1,6,30,340.0,34.0,2.5,10.0,71.0,147.75,106.0
2016,4,1,6,45,438.5,44.0,2.65,10.5,118.5,211.43,163.74
2016,4,1,7,0,537.0,54.0,2.8,11.0,166.0,285.48,229.41
2016,4,1,7,15,597.5,61.0,2.8,11.5,218.5,348.83,285.66
2016,4,1,7,30,658.0,68.0,2.8,12.0,271.0,417.37,344.42
2016,4,1,7,45,410.0,117.5,2.8,12.5,251.5,366.05,303.06
2016,4,1,8,0,162.0,167.0,2.8,13.0,232.0,278.88,229.55
2016,4,1,8,15,151.0,190.5,2.75,13.0,257.5,304.0,249.71
2016,4,1,8,30,140.0,214.0,2.7,13.0,283.0,327.71,267.87
2016,4,1,8,45,227.5,226.5,2.7,13.5,351.0,408.62,332.91
2016,4,1,9,0,315.0,239.0,2.7,14.0,419.0,503.93,407.01
2016,4,1,9,15,320.0,258.0,2.65,14.5,453.0,538.3,430.93
2016,4,1,9,30,325.0,277.0,2.6,15.0,487.0,571.84,454.09
2016,4,1,9,45,608.5,190.5,2.6,15.5,610.5,737.75,582.15
2016,4,1,10,0,892.0,104.0,2.6,16.0,734.0,895.05,691.19
2016,4,1,10,15,900.5,105.5,2.5,16.0,764.5,921.08,705.65
2016,4,1,10,30,909.0,107.0,2.4,16.0,795.0,944.12,719.17
2016,4,1,10,45,915.5,108.0,2.35,16.0,819.0,961.63,729.41
2016,4,1,11,0,922.0,109.0,2.3,16.0,843.0,975.83,737.51
2016,4,1,11,15,926.0,109.5,2.25,16.0,859.0,983.73,741.49
2016,4,1,11,30,930.0,110.0,2.2,16.0,875.0,988.13,743.3
2016,4,1,11,45,932.5,110.0,2.2,16.5,883.0,987.04,740.8
2016,4,1,12,0,935.0,110.0,2.2,17.0,891.0,982.38,736.13
2016,4,1,12,15,935.0,110.0,2.2,17.0,890.5,971.88,729.13
2016,4,1,12,30,935.0,110.0,2.2,17.0,890.0,957.9,719.97
2016,4,1,12,45,935.0,108.5,2.2,17.0,882.0,938.96,707.62
2016,4,1,13,0,935.0,107.0,2.2,17.0,874.0,916.69,693.11
2016,4,1,13,15,931.0,106.0,2.25,17.0,858.0,888.34,674.99
2016,4,1,13,30,927.0,105.0,2.3,17.0,842.0,857.07,654.8
2016,4,1,13,45,922.0,103.5,2.35,17.0,818.0,821.73,631.64
2016,4,1,14,0,917.0,102.0,2.4,17.0,794.0,783.85,606.49
2016,4,1,14,15,908.5,100.5,2.45,16.5,763.0,741.14,578.7
2016,4,1,14,30,900.0,99.0,2.5,16.0,732.0,696.53,548.28
2016,4,1,14,45,889.0,97.0,2.6,16.0,694.0,648.19,512.18
2016,4,1,15,0,878.0,95.0,2.7,16.0,656.0,598.62,474.05
2016,4,1,15,15,862.5,92.5,2.75,15.5,613.0,544.24,431.71
2016,4,1,15,30,847.0,90.0,2.8,15.0,570.0,490.21,388.12
2016,4,1,15,45,825.5,86.5,2.9,15.0,522.0,432.69,339.74
2016,4,1,16,0,804.0,83.0,3.0,15.0,474.0,376.1,290.64
2016,4,1,16,15,775.5,79.0,3.0,14.5,423.0,318.05,239.64
2016,4,1,16,30,747.0,75.0,3.0,14.0,372.0,262.26,189.68
2016,4,1,16,45,704.5,70.0,3.0,14.0,318.5,205.26,139.14
2016,4,1,17,0,662.0,65.0,3.0,14.0,265.0,150.23,92.37
2016,4,1,17,15,600.5,58.5,2.85,13.5,213.0,99.01,54.34
2016,4,1,17,30,539.0,52.0,2.7,13.0,161.0,54.85,30.04
2016,4,1,17,45,437.0,42.0,2.55,12.5,113.5,30.85,21.58
2016,4,1,18,0,335.0,32.0,2.4,12.0,66.0,24.6,15.12
2016,4,1,18,15,167.5,16.0,2.3,11.5,33.0,12.03,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,171.0,18.0,1.5,9.5,37.0,68.99,28.67
2016,4,2,6,30,342.0,36.0,1.5,10.0,74.0,151.68,109.91
2016,4,2,6,45,432.0,46.5,1.5,10.5,121.5,213.51,165.56
2016,4,2,7,0,522.0,57.0,1.5,11.0,169.0,284.75,228.18
2016,4,2,7,15,261.0,59.5,1.4,11.5,115.5,193.27,157.97
2016,4,2,7,30,0.0,62.0,1.3,12.0,62.0,59.92,45.8
2016,4,2,7,45,0.0,73.5,1.25,12.5,73.5,71.19,55.38
2016,4,2,8,0,0.0,85.0,1.2,13.0,85.0,82.56,64.7
2016,4,2,8,15,0.0,103.5,1.15,13.0,103.5,101.06,79.96
2016,4,2,8,30,0.0,122.0,1.1,13.0,122.0,119.58,95.02
2016,4,2,8,45,0.0,133.5,1.1,13.5,133.5,130.96,103.83
2016,4,2,9,0,0.0,145.0,1.1,14.0,145.0,142.34,112.56
2016,4,2,9,15,62.0,225.5,1.1,14.5,265.5,281.68,225.08
2016,4,2,9,30,124.0,306.0,1.1,15.0,386.0,430.45,338.41
2016,4,2,9,45,125.5,322.0,1.1,15.5,407.5,451.08,351.26
2016,4,2,10,0,127.0,338.0,1.1,16.0,429.0,471.28,364.63
2016,4,2,10,15,233.0,340.0,1.15,16.0,514.5,568.94,438.52
2016,4,2,10,30,339.0,342.0,1.2,16.0,600.0,678.61,517.88
2016,4,2,10,45,440.5,314.0,1.25,16.5,660.5,752.65,569.9
2016,4,2,11,0,542.0,286.0,1.3,17.0,721.0,819.68,616.52
2016,4,2,11,15,707.5,216.5,1.3,17.0,794.5,904.76,675.94
2016,4,2,11,30,873.0,147.0,1.3,17.0,868.0,981.59,724.72
2016,4,2,11,45,879.5,144.5,1.35,17.0,877.0,981.25,723.97
2016,4,2,12,0,886.0,142.0,1.4,17.0,886.0,972.28,718.75
2016,4,2,12,15,886.0,142.0,1.45,17.0,885.0,962.02,712.9
2016,4,2,12,30,886.0,142.0,1.5,17.0,884.0,948.47,704.96
2016,4,2,12,45,894.5,135.0,1.55,17.0,878.0,932.11,695.25
2016,4,2,13,0,903.0,128.0,1.6,17.0,872.0,912.27,683.28
2016,4,2,13,15,898.5,127.0,1.65,17.0,855.5,884.12,665.72
2016,4,2,13,30,894.0,126.0,1.7,17.0,839.0,853.18,646.23
2016,4,2,13,45,890.0,123.0,1.75,17.0,815.0,818.0,623.67
2016,4,2,14,0,886.0,120.0,1.8,17.0,791.0,780.33,599.16
2016,4,2,14,15,876.5,118.0,1.8,17.0,760.0,737.43,570.25
2016,4,2,14,30,867.0,116.0,1.8,17.0,729.0,693.28,538.78
2016,4,2,14,45,851.5,115.0,1.85,17.0,690.5,643.97,502.55
2016,4,2,15,0,836.0,114.0,1.9,17.0,652.0,593.94,464.75
2016,4,2,15,15,819.5,111.0,1.9,16.5,608.5,540.99,424.23
2016,4,2,15,30,803.0,108.0,1.9,16.0,565.0,487.99,382.27
2016,4,2,15,45,777.0,105.0,1.9,16.0,517.0,431.17,335.34
2016,4,2,16,0,751.0,102.0,1.9,16.0,469.0,373.92,286.82
2016,4,2,16,15,719.5,97.0,1.9,15.5,418.0,316.48,237.59
2016,4,2,16,30,688.0,92.0,1.9,15.0,367.0,261.73,189.68
2016,4,2,16,45,635.5,87.0,1.95,15.0,313.5,205.65,141.3
2016,4,2,17,0,583.0,82.0,2.0,15.0,260.0,155.22,99.43
2016,4,2,17,15,518.0,73.0,2.0,14.0,208.5,105.91,63.14
2016,4,2,17,30,453.0,64.0,2.0,13.0,157.0,64.23,39.27
2016,4,2,17,45,348.5,51.5,2.0,12.5,110.5,38.74,28.57
2016,4,2,18,0,244.0,39.0,2.0,12.0,64.0,30.14,19.95
2016,4,2,18,15,122.0,19.5,2.0,11.5,32.0,15.16,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
