Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,172.0,19.5,1.75,8.5,39.5,72.4,35.95
2016,4,3,6,30,344.0,39.0,1.8,9.0,79.0,156.61,115.17
2016,4,3,6,45,439.5,49.5,1.85,10.0,128.0,220.94,172.57
2016,4,3,7,0,535.0,60.0,1.9,11.0,177.0,295.17,237.43
2016,4,3,7,15,267.5,56.0,1.9,11.0,114.5,192.8,158.4
2016,4,3,7,30,0.0,52.0,1.9,11.0,52.0,50.23,37.71
2016,4,3,7,45,0.0,61.5,1.9,11.5,61.5,59.43,45.57
2016,4,3,8,0,0.0,71.0,1.9,12.0,71.0,68.64,53.17
2016,4,3,8,15,0.0,100.5,1.9,12.5,100.5,97.96,77.58
2016,4,3,8,30,0.0,130.0,1.9,13.0,130.0,127.73,101.87
2016,4,3,8,45,4.0,161.0,1.9,13.5,163.5,162.09,129.61
2016,4,3,9,0,8.0,192.0,1.9,14.0,197.0,196.83,157.15
2016,4,3,9,15,13.5,214.5,1.9,14.5,223.5,224.17,178.39
2016,4,3,9,30,19.0,237.0,1.9,15.0,250.0,251.8,199.57
2016,4,3,9,45,32.0,270.0,1.95,15.5,292.5,305.64,241.15
2016,4,3,10,0,45.0,303.0,2.0,16.0,335.0,352.33,276.37
2016,4,3,10,15,76.0,335.0,2.0,16.0,392.0,414.34,323.76
2016,4,3,10,30,107.0,367.0,2.0,16.0,449.0,477.03,370.69
2016,4,3,10,45,190.0,376.0,2.0,16.5,526.5,571.99,441.47
2016,4,3,11,0,273.0,385.0,2.0,17.0,604.0,667.52,510.21
2016,4,3,11,15,282.5,390.5,2.0,17.0,621.5,681.5,519.1
2016,4,3,11,30,292.0,396.0,2.0,17.0,639.0,694.29,527.85
2016,4,3,11,45,395.5,360.5,2.0,17.0,692.5,750.45,570.27
2016,4,3,12,0,499.0,325.0,2.0,17.0,746.0,811.39,614.73
2016,4,3,12,15,580.0,292.0,2.05,17.0,781.0,844.05,639.29
2016,4,3,12,30,661.0,259.0,2.1,17.0,816.0,874.28,662.23
2016,4,3,12,45,786.0,196.5,2.15,17.5,852.0,907.31,685.04
2016,4,3,13,0,911.0,134.0,2.2,18.0,888.0,926.9,697.45
2016,4,3,13,15,906.5,133.0,2.25,17.5,871.0,898.46,680.26
2016,4,3,13,30,902.0,132.0,2.3,17.0,854.0,867.2,661.44
2016,4,3,13,45,892.0,132.0,2.4,17.0,828.5,832.1,638.93
2016,4,3,14,0,882.0,132.0,2.5,17.0,803.0,792.29,612.83
2016,4,3,14,15,782.0,158.5,2.55,17.0,736.0,713.35,556.5
2016,4,3,14,30,682.0,185.0,2.6,17.0,669.0,639.09,500.98
2016,4,3,14,45,672.5,175.5,2.65,17.0,631.5,592.38,466.36
2016,4,3,15,0,663.0,166.0,2.7,17.0,594.0,544.99,430.14
2016,4,3,15,15,678.5,146.5,2.7,16.5,559.5,500.74,396.16
2016,4,3,15,30,694.0,127.0,2.7,16.0,525.0,453.81,358.74
2016,4,3,15,45,673.5,119.0,2.75,16.0,478.5,399.79,313.82
2016,4,3,16,0,653.0,111.0,2.8,16.0,432.0,346.93,268.66
2016,4,3,16,15,639.5,100.5,2.75,15.5,387.5,295.38,223.72
2016,4,3,16,30,626.0,90.0,2.7,15.0,343.0,244.71,178.62
2016,4,3,16,45,595.5,90.0,2.7,14.5,303.5,201.22,139.94
2016,4,3,17,0,565.0,90.0,2.7,14.0,264.0,160.98,105.56
2016,4,3,17,15,499.0,80.0,2.6,13.5,212.0,111.65,68.76
2016,4,3,17,30,433.0,70.0,2.5,13.0,160.0,68.8,43.16
2016,4,3,17,45,336.0,55.5,2.45,12.5,113.5,41.87,31.36
2016,4,3,18,0,239.0,41.0,2.4,12.0,67.0,31.71,21.41
2016,4,3,18,15,119.5,20.5,2.35,11.5,33.5,15.93,0.86
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,21.5,5.5,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,43.0,11.0,2.8,10.0,12.0,18.94,0.0
2016,4,4,6,15,191.0,26.0,2.85,10.5,47.5,84.91,47.33
2016,4,4,6,30,339.0,41.0,2.9,11.0,83.0,158.43,116.8
2016,4,4,6,45,439.5,51.0,2.95,11.5,132.5,224.14,175.26
2016,4,4,7,0,540.0,61.0,3.0,12.0,182.0,300.21,242.05
2016,4,4,7,15,601.0,68.5,3.0,12.5,235.5,365.19,299.0
2016,4,4,7,30,662.0,76.0,3.0,13.0,289.0,435.34,358.39
2016,4,4,7,45,703.0,81.5,3.0,13.5,343.0,496.73,408.89
2016,4,4,8,0,744.0,87.0,3.0,14.0,397.0,560.44,459.45
2016,4,4,8,15,773.0,91.0,2.95,14.0,449.0,614.41,501.65
2016,4,4,8,30,802.0,95.0,2.9,14.0,501.0,671.01,544.59
2016,4,4,8,45,820.5,100.0,2.9,14.5,548.5,721.08,579.01
2016,4,4,9,0,839.0,105.0,2.9,15.0,596.0,770.06,611.93
2016,4,4,9,15,855.0,108.0,2.8,15.5,639.5,813.44,639.56
2016,4,4,9,30,871.0,111.0,2.7,16.0,683.0,854.99,665.33
2016,4,4,9,45,881.5,114.0,2.65,16.5,720.5,889.74,686.24
2016,4,4,10,0,892.0,117.0,2.6,17.0,758.0,916.5,701.41
2016,4,4,10,15,900.5,118.5,2.5,17.0,789.0,942.31,716.75
2016,4,4,10,30,909.0,120.0,2.4,17.0,820.0,965.12,729.94
2016,4,4,10,45,914.5,122.0,2.35,17.0,843.5,982.53,739.99
2016,4,4,11,0,920.0,124.0,2.3,17.0,867.0,996.59,747.89
2016,4,4,11,15,923.5,124.5,2.25,17.0,882.5,1003.74,751.31
2016,4,4,11,30,927.0,125.0,2.2,17.0,898.0,1007.39,752.59
2016,4,4,11,45,926.5,126.5,2.2,17.5,905.0,1004.79,749.09
2016,4,4,12,0,926.0,128.0,2.2,18.0,912.0,998.66,743.48
2016,4,4,12,15,925.5,128.0,2.15,18.0,911.0,987.5,735.56
2016,4,4,12,30,925.0,128.0,2.1,18.0,910.0,972.91,725.55
2016,4,4,12,45,922.5,127.5,2.1,18.5,901.0,952.69,711.15
2016,4,4,13,0,920.0,127.0,2.1,19.0,892.0,929.29,694.78
2016,4,4,13,15,915.0,126.0,2.2,18.5,874.5,900.2,678.25
2016,4,4,13,30,910.0,125.0,2.3,18.0,857.0,868.3,659.57
2016,4,4,13,45,788.0,171.0,2.45,18.0,791.5,791.32,608.28
2016,4,4,14,0,666.0,217.0,2.6,18.0,726.0,717.39,555.15
2016,4,4,14,15,767.5,169.5,2.85,18.0,733.5,715.18,557.37
2016,4,4,14,30,869.0,122.0,3.1,18.0,741.0,703.36,551.28
2016,4,4,14,45,855.0,120.0,3.35,18.0,702.0,653.8,514.61
2016,4,4,15,0,841.0,118.0,3.6,18.0,663.0,603.39,476.3
2016,4,4,15,15,823.5,114.5,3.7,17.5,619.0,549.11,434.25
2016,4,4,15,30,806.0,111.0,3.8,17.0,575.0,494.88,390.81
2016,4,4,15,45,785.0,106.0,3.9,17.0,527.0,438.05,343.24
2016,4,4,16,0,764.0,101.0,4.0,17.0,479.0,380.28,293.64
2016,4,4,16,15,732.0,96.0,3.8,16.5,427.5,321.9,242.86
2016,4,4,16,30,700.0,91.0,3.6,16.0,376.0,266.26,193.65
2016,4,4,16,45,657.5,84.5,3.45,15.5,322.5,210.06,144.59
2016,4,4,17,0,615.0,78.0,3.3,15.0,269.0,158.34,100.93
2016,4,4,17,15,549.5,70.0,3.15,14.5,216.5,107.84,63.13
2016,4,4,17,30,484.0,62.0,3.0,14.0,164.0,64.96,38.18
2016,4,4,17,45,385.0,50.0,2.9,13.5,117.0,37.7,27.6
2016,4,4,18,0,286.0,38.0,2.8,13.0,70.0,29.14,19.24
2016,4,4,18,15,143.0,19.0,2.7,12.5,35.0,14.65,1.59
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,1.8,9.5,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,1.7,10.0,14.0,28.36,0.0
2016,4,5,6,15,238.5,26.0,1.65,10.5,52.0,99.15,59.33
2016,4,5,6,30,391.0,40.0,1.6,11.0,90.0,174.46,128.98
2016,4,5,6,45,484.0,49.0,1.55,12.0,140.0,239.49,186.48
2016,4,5,7,0,577.0,58.0,1.5,13.0,190.0,314.03,250.8
2016,4,5,7,15,634.5,64.5,1.55,13.5,243.5,378.28,306.17
2016,4,5,7,30,692.0,71.0,1.6,14.0,297.0,447.3,363.44
2016,4,5,7,45,734.5,75.0,1.65,14.5,351.5,507.42,411.91
2016,4,5,8,0,777.0,79.0,1.7,15.0,406.0,571.95,461.97
2016,4,5,8,15,803.5,82.5,1.75,15.5,457.5,627.37,503.45
2016,4,5,8,30,830.0,86.0,1.8,16.0,509.0,682.91,543.1
2016,4,5,8,45,849.0,89.0,1.85,16.5,557.0,732.16,576.03
2016,4,5,9,0,868.0,92.0,1.9,17.0,605.0,780.28,607.57
2016,4,5,9,15,882.5,94.5,1.95,17.0,648.0,818.14,632.58
2016,4,5,9,30,897.0,97.0,2.0,17.0,691.0,858.52,659.24
2016,4,5,9,45,904.5,100.5,2.05,17.5,727.5,891.79,679.51
2016,4,5,10,0,912.0,104.0,2.1,18.0,764.0,922.26,697.79
2016,4,5,10,15,919.5,105.5,2.15,18.0,794.5,947.57,713.89
2016,4,5,10,30,927.0,107.0,2.2,18.0,825.0,969.79,728.0
2016,4,5,10,45,931.0,109.0,2.25,18.5,847.5,986.05,736.85
2016,4,5,11,0,935.0,111.0,2.3,19.0,870.0,998.88,743.56
2016,4,5,11,15,938.5,111.5,2.3,19.0,885.5,1006.12,747.59
2016,4,5,11,30,942.0,112.0,2.3,19.0,901.0,1009.8,749.47
2016,4,5,11,45,942.5,112.5,2.35,19.5,907.5,1007.07,746.45
2016,4,5,12,0,943.0,113.0,2.4,20.0,914.0,1000.76,741.27
2016,4,5,12,15,942.0,113.0,2.35,20.0,913.0,988.99,733.02
2016,4,5,12,30,941.0,113.0,2.3,20.0,912.0,973.77,722.66
2016,4,5,12,45,939.5,112.0,2.25,20.5,903.0,953.68,707.87
2016,4,5,13,0,938.0,111.0,2.2,21.0,894.0,930.31,691.08
2016,4,5,13,15,933.5,110.0,2.15,21.0,876.5,901.25,671.91
2016,4,5,13,30,929.0,109.0,2.1,21.0,859.0,869.29,650.84
2016,4,5,13,45,922.0,108.0,2.05,21.0,834.0,832.64,626.55
2016,4,5,14,0,915.0,107.0,2.0,21.0,809.0,793.59,600.53
2016,4,5,14,15,905.5,105.0,2.0,21.0,776.5,749.57,571.27
2016,4,5,14,30,896.0,103.0,2.0,21.0,744.0,703.76,539.9
2016,4,5,14,45,883.5,101.0,2.0,21.0,705.5,654.51,503.9
2016,4,5,15,0,871.0,99.0,2.0,21.0,667.0,604.19,466.17
2016,4,5,15,15,855.0,96.5,1.95,20.5,623.5,549.7,424.9
2016,4,5,15,30,839.0,94.0,1.9,20.0,580.0,495.68,382.61
2016,4,5,15,45,817.5,90.5,1.85,20.0,531.5,438.43,335.83
2016,4,5,16,0,796.0,87.0,1.8,20.0,483.0,382.14,288.48
2016,4,5,16,15,767.0,83.0,1.7,19.5,431.5,324.21,239.22
2016,4,5,16,30,738.0,79.0,1.6,19.0,380.0,268.63,190.97
2016,4,5,16,45,697.0,73.5,1.55,18.5,327.0,209.46,140.32
2016,4,5,17,0,656.0,68.0,1.5,18.0,274.0,156.61,96.25
2016,4,5,17,15,595.5,61.0,1.5,17.0,221.5,105.04,58.05
2016,4,5,17,30,535.0,54.0,1.5,16.0,169.0,60.4,32.38
2016,4,5,17,45,438.0,44.5,1.5,15.5,121.5,32.37,22.76
2016,4,5,18,0,341.0,35.0,1.5,15.0,74.0,26.71,17.12
2016,4,5,18,15,170.5,17.5,1.5,14.5,37.0,12.93,1.59
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,95.0,13.0,2.5,13.0,16.0,31.42,0.0
2016,4,6,6,15,238.0,27.0,2.55,13.5,53.5,101.52,63.02
2016,4,6,6,30,381.0,41.0,2.6,14.0,91.0,173.85,128.19
2016,4,6,6,45,470.0,50.5,2.65,14.5,141.0,237.77,184.78
2016,4,6,7,0,559.0,60.0,2.7,15.0,191.0,310.78,248.35
2016,4,6,7,15,616.0,67.0,2.65,15.5,244.5,374.61,303.38
2016,4,6,7,30,673.0,74.0,2.6,16.0,298.0,443.18,360.33
2016,4,6,7,45,712.5,79.5,2.55,16.5,351.5,504.41,409.53
2016,4,6,8,0,752.0,85.0,2.5,17.0,405.0,565.77,457.08
2016,4,6,8,15,780.0,89.0,2.5,17.5,457.0,621.7,499.0
2016,4,6,8,30,808.0,93.0,2.5,18.0,509.0,677.92,539.4
2016,4,6,8,45,829.5,96.5,2.5,18.5,557.5,728.74,573.44
2016,4,6,9,0,851.0,100.0,2.5,19.0,606.0,778.65,606.13
2016,4,6,9,15,866.0,102.5,2.5,19.5,649.0,821.0,632.86
2016,4,6,9,30,881.0,105.0,2.5,20.0,692.0,856.45,654.44
2016,4,6,9,45,893.5,107.0,2.55,20.5,730.0,891.85,676.19
2016,4,6,10,0,906.0,109.0,2.6,21.0,768.0,924.74,696.04
2016,4,6,10,15,914.0,110.5,2.6,21.0,799.0,950.31,711.78
2016,4,6,10,30,922.0,112.0,2.6,21.0,830.0,972.82,725.55
2016,4,6,10,45,928.0,113.5,2.6,21.5,853.5,990.25,734.6
2016,4,6,11,0,934.0,115.0,2.6,22.0,877.0,1004.3,741.51
2016,4,6,11,15,937.5,115.5,2.55,22.0,892.5,1011.44,744.96
2016,4,6,11,30,941.0,116.0,2.5,22.0,908.0,1015.04,746.26
2016,4,6,11,45,942.0,116.5,2.45,22.5,915.0,1012.69,742.42
2016,4,6,12,0,943.0,117.0,2.4,23.0,922.0,1006.77,736.47
2016,4,6,12,15,942.5,117.0,2.35,23.0,921.0,995.38,728.57
2016,4,6,12,30,942.0,117.0,2.3,23.0,920.0,980.52,718.58
2016,4,6,12,45,940.0,116.5,2.25,23.5,910.5,960.4,703.94
2016,4,6,13,0,938.0,116.0,2.2,24.0,901.0,937.03,687.34
2016,4,6,13,15,933.5,115.0,2.15,24.0,883.5,907.89,668.38
2016,4,6,13,30,929.0,114.0,2.1,24.0,866.0,875.86,647.55
2016,4,6,13,45,921.0,113.5,2.05,24.5,840.5,838.85,622.14
2016,4,6,14,0,913.0,113.0,2.0,25.0,815.0,799.51,595.16
2016,4,6,14,15,903.5,111.0,1.9,25.0,783.0,755.5,565.65
2016,4,6,14,30,894.0,109.0,1.8,25.0,751.0,709.7,534.08
2016,4,6,14,45,880.5,107.5,1.75,25.0,712.0,660.32,498.46
2016,4,6,15,0,867.0,106.0,1.7,25.0,673.0,609.41,460.92
2016,4,6,15,15,668.5,156.0,1.6,25.0,576.0,507.5,384.24
2016,4,6,15,30,470.0,206.0,1.5,25.0,479.0,422.28,319.42
2016,4,6,15,45,414.5,198.5,1.45,25.0,425.0,364.55,275.31
2016,4,6,16,0,359.0,191.0,1.4,25.0,371.0,313.06,235.26
2016,4,6,16,15,291.0,178.5,1.3,24.5,314.5,257.76,192.69
2016,4,6,16,30,223.0,166.0,1.2,24.0,258.0,209.62,155.81
2016,4,6,16,45,203.0,147.0,1.1,23.5,222.0,175.7,128.87
2016,4,6,17,0,183.0,128.0,1.0,23.0,186.0,142.06,102.39
2016,4,6,17,15,164.0,106.0,1.0,22.5,150.5,108.49,76.71
2016,4,6,17,30,145.0,84.0,1.0,22.0,115.0,77.41,54.46
2016,4,6,17,45,112.5,62.5,1.0,21.5,83.0,52.79,39.57
2016,4,6,18,0,80.0,41.0,1.0,21.0,51.0,35.58,24.08
2016,4,6,18,15,40.0,20.5,0.85,21.0,25.5,18.52,5.46
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,12.5,5.5,5.41,0.0
2016,4,7,6,0,0.0,11.0,1.8,13.0,11.0,10.61,0.0
2016,4,7,6,15,41.5,31.0,1.9,13.5,36.5,47.11,29.31
2016,4,7,6,30,83.0,51.0,2.0,14.0,62.0,84.16,62.29
2016,4,7,6,45,113.0,73.0,2.1,14.5,95.5,123.49,96.45
2016,4,7,7,0,143.0,95.0,2.2,15.0,129.0,165.63,132.78
2016,4,7,7,15,175.5,113.0,2.25,15.0,165.0,207.04,168.32
2016,4,7,7,30,208.0,131.0,2.3,15.0,201.0,257.58,210.71
2016,4,7,7,45,331.0,135.0,2.35,15.5,268.0,340.94,279.36
2016,4,7,8,0,454.0,139.0,2.4,16.0,335.0,443.42,361.26
2016,4,7,8,15,253.5,176.0,2.4,16.0,288.0,363.93,295.3
2016,4,7,8,30,53.0,213.0,2.4,16.0,241.0,259.11,207.43
2016,4,7,8,45,148.5,239.5,2.4,16.5,326.5,367.42,294.53
2016,4,7,9,0,244.0,266.0,2.4,17.0,412.0,483.21,383.64
2016,4,7,9,15,209.5,290.5,2.35,17.0,422.0,480.61,379.12
2016,4,7,9,30,175.0,315.0,2.3,17.0,432.0,483.44,379.15
2016,4,7,9,45,389.0,271.0,2.25,17.5,550.0,640.86,499.8
2016,4,7,10,0,603.0,227.0,2.2,18.0,668.0,794.12,610.96
2016,4,7,10,15,730.5,182.5,2.15,18.0,738.5,873.37,664.55
2016,4,7,10,30,858.0,138.0,2.1,18.0,809.0,949.73,713.98
2016,4,7,10,45,707.0,215.5,2.1,18.0,779.0,904.59,681.96
2016,4,7,11,0,556.0,293.0,2.1,18.0,749.0,845.81,638.17
2016,4,7,11,15,717.0,218.0,2.1,18.0,816.5,922.73,694.05
2016,4,7,11,30,878.0,143.0,2.1,18.0,884.0,991.25,738.42
2016,4,7,11,45,879.0,143.5,2.15,18.0,891.0,983.16,732.58
2016,4,7,12,0,880.0,144.0,2.2,18.0,898.0,977.43,729.27
2016,4,7,12,15,879.0,144.0,2.2,18.0,896.5,966.03,721.73
2016,4,7,12,30,878.0,144.0,2.2,18.0,895.0,951.41,712.19
2016,4,7,12,45,858.0,153.5,2.25,18.0,881.5,930.58,699.13
2016,4,7,13,0,838.0,163.0,2.3,18.0,868.0,902.7,681.34
2016,4,7,13,15,686.5,230.0,2.3,17.5,800.0,821.04,626.46
2016,4,7,13,30,535.0,297.0,2.3,17.0,732.0,740.45,567.74
2016,4,7,13,45,671.0,228.5,2.35,17.0,757.5,761.1,587.12
2016,4,7,14,0,807.0,160.0,2.4,17.0,783.0,769.35,596.06
2016,4,7,14,15,796.0,157.5,2.4,17.0,751.5,726.96,565.61
2016,4,7,14,30,785.0,155.0,2.4,17.0,720.0,683.0,533.47
2016,4,7,14,45,768.5,152.5,2.45,17.0,682.0,634.37,497.4
2016,4,7,15,0,752.0,150.0,2.5,17.0,644.0,585.35,460.12
2016,4,7,15,15,732.5,145.5,2.5,16.5,601.0,532.7,419.76
2016,4,7,15,30,713.0,141.0,2.5,16.0,558.0,480.52,378.51
2016,4,7,15,45,622.0,146.0,2.5,16.0,488.5,407.03,319.22
2016,4,7,16,0,531.0,151.0,2.5,16.0,419.0,341.38,265.54
2016,4,7,16,15,434.0,152.0,2.4,15.5,355.5,279.45,215.17
2016,4,7,16,30,337.0,153.0,2.3,15.0,292.0,229.42,174.84
2016,4,7,16,45,297.0,140.5,2.25,15.0,251.0,188.35,140.59
2016,4,7,17,0,257.0,128.0,2.2,15.0,210.0,151.56,110.68
2016,4,7,17,15,225.0,107.5,2.05,14.5,170.0,113.41,80.89
2016,4,7,17,30,193.0,87.0,1.9,14.0,130.0,79.15,56.42
2016,4,7,17,45,147.0,66.0,1.8,13.5,93.5,52.61,40.83
2016,4,7,18,0,101.0,45.0,1.7,13.0,57.0,36.7,26.02
2016,4,7,18,15,50.5,25.5,1.65,13.0,31.5,22.55,9.31
2016,4,7,18,30,0.0,6.0,1.6,13.0,6.0,5.9,0.0
2016,4,7,18,45,0.0,3.0,1.55,13.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,11.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.4,12.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,23.0,1.45,12.0,23.0,22.21,11.86
2016,4,8,6,30,0.0,38.0,1.5,12.0,38.0,37.09,25.55
2016,4,8,6,45,0.0,58.0,1.55,12.5,58.0,57.54,43.37
2016,4,8,7,0,0.0,78.0,1.6,13.0,78.0,77.83,60.83
2016,4,8,7,15,3.0,98.0,1.6,13.5,99.5,99.43,79.07
2016,4,8,7,30,6.0,118.0,1.6,14.0,121.0,121.26,97.14
2016,4,8,7,45,4.5,131.5,1.6,14.5,133.5,133.79,107.09
2016,4,8,8,0,3.0,145.0,1.6,15.0,146.0,146.24,116.75
2016,4,8,8,15,10.5,167.5,1.55,15.0,172.5,174.08,139.23
2016,4,8,8,30,18.0,190.0,1.5,15.0,199.0,202.5,161.84
2016,4,8,8,45,28.5,217.0,1.5,15.5,233.5,245.7,195.63
2016,4,8,9,0,39.0,244.0,1.5,16.0,268.0,283.17,224.22
2016,4,8,9,15,45.0,266.5,1.5,16.0,296.0,312.57,246.44
2016,4,8,9,30,51.0,289.0,1.5,16.0,324.0,342.14,268.57
2016,4,8,9,45,31.5,263.5,1.55,16.5,285.5,297.72,232.89
2016,4,8,10,0,12.0,238.0,1.6,17.0,247.0,246.13,191.78
2016,4,8,10,15,84.5,311.5,1.65,17.0,378.0,396.58,309.25
2016,4,8,10,30,157.0,385.0,1.7,17.0,509.0,551.66,424.0
2016,4,8,10,45,230.5,386.5,1.75,17.0,574.0,622.17,475.57
2016,4,8,11,0,304.0,388.0,1.8,17.0,639.0,701.83,533.06
2016,4,8,11,15,187.5,393.0,1.85,17.0,548.5,587.73,448.17
2016,4,8,11,30,71.0,398.0,1.9,17.0,458.0,472.8,361.54
2016,4,8,11,45,110.5,415.5,1.95,17.0,510.0,526.75,402.98
2016,4,8,12,0,150.0,433.0,2.0,17.0,562.0,586.76,447.07
2016,4,8,12,15,170.5,432.5,2.0,17.0,579.0,601.31,457.67
2016,4,8,12,30,191.0,432.0,2.0,17.0,596.0,614.64,467.71
2016,4,8,12,45,341.0,380.5,2.05,17.0,669.5,695.78,530.47
2016,4,8,13,0,491.0,329.0,2.1,17.0,743.0,769.09,585.86
2016,4,8,13,15,327.0,367.0,2.1,17.0,641.0,648.84,496.25
2016,4,8,13,30,163.0,405.0,2.1,17.0,539.0,536.65,411.53
2016,4,8,13,45,291.0,363.0,2.15,17.0,592.5,591.22,456.19
2016,4,8,14,0,419.0,321.0,2.2,17.0,646.0,635.66,491.51
2016,4,8,14,15,354.0,326.0,2.2,17.0,593.5,573.41,444.64
2016,4,8,14,30,289.0,331.0,2.2,17.0,541.0,517.31,402.42
2016,4,8,14,45,441.5,273.0,2.25,17.0,574.5,543.91,425.45
2016,4,8,15,0,594.0,215.0,2.3,17.0,608.0,555.34,435.42
2016,4,8,15,15,382.0,241.0,2.3,16.5,487.5,434.9,342.43
2016,4,8,15,30,170.0,267.0,2.3,16.0,367.0,334.67,264.3
2016,4,8,15,45,85.0,183.5,2.3,16.0,233.5,210.43,166.63
2016,4,8,16,0,0.0,100.0,2.3,16.0,100.0,96.5,74.87
2016,4,8,16,15,24.0,132.5,2.25,15.5,142.5,133.29,105.37
2016,4,8,16,30,48.0,165.0,2.2,15.0,185.0,165.83,131.69
2016,4,8,16,45,36.5,144.5,2.15,15.0,158.5,140.68,111.24
2016,4,8,17,0,25.0,124.0,2.1,15.0,132.0,116.97,92.06
2016,4,8,17,15,16.0,101.5,2.0,14.5,106.0,95.67,74.83
2016,4,8,17,30,7.0,79.0,1.9,14.0,80.0,73.32,56.4
2016,4,8,17,45,3.5,56.5,1.8,14.0,57.0,52.55,40.74
2016,4,8,18,0,0.0,34.0,1.7,14.0,34.0,32.5,22.39
2016,4,8,18,15,0.0,18.5,1.65,13.5,18.5,17.86,6.83
2016,4,8,18,30,0.0,3.0,1.6,13.0,3.0,2.95,0.0
2016,4,8,18,45,0.0,1.5,1.55,13.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,2.0,12.0,5.5,5.41,0.0
2016,4,9,6,0,0.0,11.0,2.0,12.0,11.0,10.61,0.0
2016,4,9,6,15,5.5,30.5,2.0,12.0,31.5,31.76,19.57
2016,4,9,6,30,11.0,50.0,2.0,12.0,52.0,53.93,39.49
2016,4,9,6,45,28.5,72.5,2.05,12.5,79.0,87.25,68.16
2016,4,9,7,0,46.0,95.0,2.1,13.0,106.0,119.91,96.19
2016,4,9,7,15,61.0,116.5,2.1,13.0,135.0,151.81,123.46
2016,4,9,7,30,76.0,138.0,2.1,13.0,164.0,185.06,151.44
2016,4,9,7,45,38.0,138.0,2.15,13.0,151.0,164.74,134.0
2016,4,9,8,0,0.0,138.0,2.2,13.0,138.0,136.88,109.85
2016,4,9,8,15,0.0,79.0,2.15,13.0,79.0,76.4,59.12
2016,4,9,8,30,0.0,20.0,2.1,13.0,20.0,19.31,10.8
2016,4,9,8,45,0.0,74.0,2.1,13.0,74.0,71.57,54.82
2016,4,9,9,0,0.0,128.0,2.1,13.0,128.0,124.91,98.8
2016,4,9,9,15,0.0,129.5,2.05,13.0,129.5,126.28,99.55
2016,4,9,9,30,0.0,131.0,2.0,13.0,131.0,127.68,100.45
2016,4,9,9,45,0.0,109.5,2.0,13.5,109.5,106.3,82.57
2016,4,9,10,0,0.0,88.0,2.0,14.0,88.0,85.22,65.03
2016,4,9,10,15,0.0,68.5,2.0,14.0,68.5,66.32,49.42
2016,4,9,10,30,0.0,49.0,2.0,14.0,49.0,47.43,33.79
2016,4,9,10,45,1.5,107.0,2.05,14.0,108.5,105.28,81.26
2016,4,9,11,0,3.0,165.0,2.1,14.0,168.0,163.95,128.48
2016,4,9,11,15,1.5,132.0,2.05,14.0,133.5,129.88,100.81
2016,4,9,11,30,0.0,99.0,2.0,14.0,99.0,96.07,73.37
2016,4,9,11,45,0.0,121.5,2.0,14.5,121.5,118.1,91.06
2016,4,9,12,0,0.0,144.0,2.0,15.0,144.0,140.15,108.52
2016,4,9,12,15,27.0,267.0,2.0,15.0,290.0,291.74,228.75
2016,4,9,12,30,54.0,390.0,2.0,15.0,436.0,440.41,341.36
2016,4,9,12,45,54.5,386.5,2.0,15.0,433.0,434.78,336.4
2016,4,9,13,0,55.0,383.0,2.0,15.0,430.0,428.93,332.23
2016,4,9,13,15,31.0,294.0,2.0,15.0,321.0,316.63,247.01
2016,4,9,13,30,7.0,205.0,2.0,15.0,212.0,204.92,160.05
2016,4,9,13,45,6.5,199.5,2.0,15.0,205.5,198.72,155.63
2016,4,9,14,0,6.0,194.0,2.0,15.0,199.0,192.56,150.93
2016,4,9,14,15,3.0,105.5,2.0,15.0,108.0,104.32,80.25
2016,4,9,14,30,0.0,17.0,2.0,15.0,17.0,16.44,8.05
2016,4,9,14,45,0.0,16.0,2.05,15.0,16.0,15.47,7.29
2016,4,9,15,0,0.0,15.0,2.1,15.0,15.0,14.5,6.5
2016,4,9,15,15,0.0,14.0,2.05,15.0,14.0,13.53,5.72
2016,4,9,15,30,0.0,13.0,2.0,15.0,13.0,12.56,4.93
2016,4,9,15,45,0.0,64.0,2.0,15.0,64.0,61.88,46.39
2016,4,9,16,0,0.0,115.0,2.0,15.0,115.0,110.69,87.07
2016,4,9,16,15,0.0,75.5,1.9,14.5,75.5,73.01,56.04
2016,4,9,16,30,0.0,36.0,1.8,14.0,36.0,34.76,24.03
2016,4,9,16,45,0.0,31.0,1.75,14.0,31.0,29.92,20.0
2016,4,9,17,0,0.0,26.0,1.7,14.0,26.0,25.09,15.9
2016,4,9,17,15,0.0,21.0,1.55,13.5,21.0,20.26,11.79
2016,4,9,17,30,0.0,16.0,1.4,13.0,16.0,15.43,7.61
2016,4,9,17,45,0.0,11.5,1.3,13.0,11.5,11.08,4.24
2016,4,9,18,0,0.0,7.0,1.2,13.0,7.0,6.74,0.22
2016,4,9,18,15,0.0,4.0,1.2,12.5,4.0,3.85,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.5,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.0,1.75,12.0,5.0,4.82,0.0
2016,4,10,6,30,0.0,8.0,1.8,12.0,8.0,7.71,0.87
2016,4,10,6,45,0.0,12.0,1.9,12.0,12.0,11.57,4.29
2016,4,10,7,0,0.0,16.0,2.0,12.0,16.0,15.43,7.69
2016,4,10,7,15,0.0,20.5,2.0,12.0,20.5,19.78,11.47
2016,4,10,7,30,0.0,25.0,2.0,12.0,25.0,24.13,15.21
2016,4,10,7,45,0.0,27.0,2.05,12.5,27.0,26.06,16.79
2016,4,10,8,0,0.0,29.0,2.1,13.0,29.0,28.0,18.34
2016,4,10,8,15,0.0,53.5,2.1,13.0,53.5,51.7,38.38
2016,4,10,8,30,0.0,78.0,2.1,13.0,78.0,75.44,58.19
2016,4,10,8,45,0.0,62.0,2.1,13.5,62.0,59.95,44.92
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,44.47,31.77
2016,4,10,9,15,1.5,113.5,2.1,14.0,114.5,111.53,87.28
2016,4,10,9,30,3.0,181.0,2.1,14.0,183.0,180.51,142.98
2016,4,10,9,45,7.0,207.5,2.15,14.0,212.5,210.7,166.81
2016,4,10,10,0,11.0,234.0,2.2,14.0,242.0,241.07,190.66
2016,4,10,10,15,13.0,248.5,2.25,14.0,258.5,257.48,203.28
2016,4,10,10,30,15.0,263.0,2.3,14.0,275.0,273.9,215.9
2016,4,10,10,45,25.0,303.5,2.35,14.5,324.0,332.52,260.96
2016,4,10,11,0,35.0,344.0,2.4,15.0,373.0,383.9,299.51
2016,4,10,11,15,27.0,323.5,2.45,15.0,346.0,353.85,276.01
2016,4,10,11,30,19.0,303.0,2.5,15.0,319.0,316.93,247.49
2016,4,10,11,45,14.5,267.5,2.55,15.0,280.0,276.52,216.24
2016,4,10,12,0,10.0,232.0,2.6,15.0,241.0,236.5,185.01
2016,4,10,12,15,15.0,272.5,2.65,15.0,286.0,281.03,220.03
2016,4,10,12,30,20.0,313.0,2.7,15.0,331.0,325.31,254.25
2016,4,10,12,45,18.5,303.5,2.8,15.0,320.0,313.67,245.24
2016,4,10,13,0,17.0,294.0,2.9,15.0,309.0,302.07,236.47
2016,4,10,13,15,21.0,305.5,2.95,15.0,323.5,315.89,247.51
2016,4,10,13,30,25.0,317.0,3.0,15.0,338.0,329.3,258.17
2016,4,10,13,45,21.0,294.0,3.05,15.0,311.5,302.25,237.37
2016,4,10,14,0,17.0,271.0,3.1,15.0,285.0,275.58,216.85
2016,4,10,14,15,19.5,272.0,3.1,14.5,287.5,277.16,218.93
2016,4,10,14,30,22.0,273.0,3.1,14.0,290.0,278.4,220.7
2016,4,10,14,45,19.5,255.0,3.1,14.0,269.5,257.96,204.85
2016,4,10,15,0,17.0,237.0,3.1,14.0,249.0,237.79,189.2
2016,4,10,15,15,31.5,241.0,3.05,14.0,260.5,247.1,197.24
2016,4,10,15,30,46.0,245.0,3.0,14.0,272.0,254.79,203.76
2016,4,10,15,45,54.5,229.5,3.0,14.0,259.0,240.17,192.28
2016,4,10,16,0,63.0,214.0,3.0,14.0,246.0,224.59,179.83
2016,4,10,16,15,75.5,194.5,2.9,13.5,229.5,205.83,164.68
2016,4,10,16,30,88.0,175.0,2.8,13.0,213.0,185.71,147.92
2016,4,10,16,45,77.0,153.5,2.75,13.0,183.5,157.37,124.53
2016,4,10,17,0,66.0,132.0,2.7,13.0,154.0,130.42,102.31
2016,4,10,17,15,54.0,109.5,2.55,12.5,125.0,104.01,80.86
2016,4,10,17,30,42.0,87.0,2.4,12.0,96.0,79.31,60.96
2016,4,10,17,45,26.0,65.0,2.25,12.0,70.5,57.55,45.57
2016,4,10,18,0,10.0,43.0,2.1,12.0,45.0,40.15,29.37
2016,4,10,18,15,5.0,25.0,2.0,11.5,26.0,23.81,12.37
2016,4,10,18,30,0.0,7.0,1.9,11.0,7.0,6.88,0.0
2016,4,10,18,45,0.0,3.5,1.85,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,11.0,0.65,11.0,14.0,19.62,0.0
2016,4,11,6,0,110.0,22.0,0.6,11.0,28.0,53.88,13.64
2016,4,11,6,15,224.5,37.0,0.65,11.0,67.0,111.6,78.46
2016,4,11,6,30,339.0,52.0,0.7,11.0,106.0,177.53,135.44
2016,4,11,6,45,415.5,63.5,0.8,11.5,154.0,238.96,189.15
2016,4,11,7,0,492.0,75.0,0.9,12.0,202.0,307.37,247.85
2016,4,11,7,15,246.0,92.5,0.95,12.5,156.0,224.3,183.26
2016,4,11,7,30,0.0,110.0,1.0,13.0,110.0,109.1,86.8
2016,4,11,7,45,45.0,149.0,1.1,13.5,169.0,180.94,146.92
2016,4,11,8,0,90.0,188.0,1.2,14.0,228.0,253.29,205.51
2016,4,11,8,15,59.0,196.5,1.2,14.0,224.0,243.95,196.56
2016,4,11,8,30,28.0,205.0,1.2,14.0,220.0,232.08,185.74
2016,4,11,8,45,25.0,217.0,1.25,14.5,231.5,235.6,187.7
2016,4,11,9,0,22.0,229.0,1.3,15.0,243.0,245.76,194.78
2016,4,11,9,15,16.0,224.0,1.3,15.0,234.5,235.55,186.03
2016,4,11,9,30,10.0,219.0,1.3,15.0,226.0,225.19,177.28
2016,4,11,9,45,47.5,283.0,1.35,15.0,318.5,332.4,261.55
2016,4,11,10,0,85.0,347.0,1.4,15.0,411.0,435.05,339.13
2016,4,11,10,15,95.5,365.5,1.4,15.0,439.5,464.81,360.22
2016,4,11,10,30,106.0,384.0,1.4,15.0,468.0,494.49,381.58
2016,4,11,10,45,106.5,393.5,1.4,15.5,480.0,504.85,387.72
2016,4,11,11,0,107.0,403.0,1.4,16.0,492.0,514.78,393.69
2016,4,11,11,15,223.0,397.0,1.4,16.0,587.5,626.29,477.08
2016,4,11,11,30,339.0,391.0,1.4,16.0,683.0,736.77,556.09
2016,4,11,11,45,332.0,400.5,1.4,16.0,688.0,736.59,554.17
2016,4,11,12,0,325.0,410.0,1.4,16.0,693.0,734.98,552.51
2016,4,11,12,15,332.0,403.5,1.4,16.0,692.0,728.59,548.36
2016,4,11,12,30,339.0,397.0,1.4,16.0,691.0,720.77,543.31
2016,4,11,12,45,317.0,402.5,1.45,16.0,675.5,697.58,527.1
2016,4,11,13,0,295.0,408.0,1.5,16.0,660.0,673.97,510.63
2016,4,11,13,15,354.0,378.0,1.5,16.0,674.5,683.79,519.85
2016,4,11,13,30,413.0,348.0,1.5,16.0,689.0,692.65,527.86
2016,4,11,13,45,598.5,259.0,1.55,16.0,737.0,736.96,564.58
2016,4,11,14,0,784.0,170.0,1.6,16.0,785.0,766.33,589.62
2016,4,11,14,15,773.5,167.0,1.6,16.0,754.0,724.69,559.68
2016,4,11,14,30,763.0,164.0,1.6,16.0,723.0,681.23,528.49
2016,4,11,14,45,753.0,158.5,1.65,16.0,686.5,634.6,494.72
2016,4,11,15,0,743.0,153.0,1.7,16.0,650.0,587.12,459.36
2016,4,11,15,15,382.5,187.5,1.7,15.5,443.0,386.44,305.68
2016,4,11,15,30,22.0,222.0,1.7,15.0,236.0,222.91,176.16
2016,4,11,15,45,19.5,205.0,1.7,15.0,216.5,203.92,161.94
2016,4,11,16,0,17.0,188.0,1.7,15.0,197.0,185.2,147.31
2016,4,11,16,15,18.0,171.5,1.7,14.5,180.0,168.4,134.29
2016,4,11,16,30,19.0,155.0,1.7,14.0,163.0,151.5,120.95
2016,4,11,16,45,13.5,135.5,1.7,14.0,141.0,130.4,103.91
2016,4,11,17,0,8.0,116.0,1.7,14.0,119.0,110.02,87.31
2016,4,11,17,15,210.0,96.0,1.65,13.5,145.5,104.37,74.13
2016,4,11,17,30,412.0,76.0,1.6,13.0,172.0,79.45,49.93
2016,4,11,17,45,339.0,61.5,1.55,13.0,127.0,45.78,35.04
2016,4,11,18,0,266.0,47.0,1.5,13.0,82.0,35.86,25.61
2016,4,11,18,15,154.0,29.5,1.55,12.5,48.0,22.88,12.06
2016,4,11,18,30,42.0,12.0,1.6,12.0,14.0,11.8,0.0
2016,4,11,18,45,21.0,6.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,51.0,11.0,2.4,11.0,14.5,19.14,0.0
2016,4,12,6,0,102.0,22.0,2.5,11.0,29.0,52.96,19.24
2016,4,12,6,15,205.5,38.5,2.55,11.0,67.0,108.7,77.49
2016,4,12,6,30,309.0,55.0,2.6,11.0,105.0,172.13,132.79
2016,4,12,6,45,389.5,66.5,2.65,11.5,153.0,232.16,185.83
2016,4,12,7,0,470.0,78.0,2.7,12.0,201.0,302.52,246.94
2016,4,12,7,15,309.0,111.5,2.7,12.0,200.0,277.5,229.14
2016,4,12,7,30,148.0,145.0,2.7,12.0,199.0,237.37,196.03
2016,4,12,7,45,405.0,125.5,2.75,12.5,302.5,385.38,319.97
2016,4,12,8,0,662.0,106.0,2.8,13.0,406.0,548.15,450.96
2016,4,12,8,15,331.0,124.0,2.8,13.0,274.0,369.27,305.23
2016,4,12,8,30,0.0,142.0,2.8,13.0,142.0,139.53,110.96
2016,4,12,8,45,12.0,188.0,2.85,13.5,195.5,195.44,156.88
2016,4,12,9,0,24.0,234.0,2.9,14.0,249.0,252.5,202.26
2016,4,12,9,15,41.5,267.5,2.9,14.0,295.5,310.38,247.99
2016,4,12,9,30,59.0,301.0,2.9,14.0,342.0,361.65,287.83
2016,4,12,9,45,90.0,330.0,2.95,14.5,396.0,420.5,332.93
2016,4,12,10,0,121.0,359.0,3.0,15.0,450.0,489.34,384.58
2016,4,12,10,15,84.0,353.0,3.05,15.0,417.0,440.72,345.88
2016,4,12,10,30,47.0,347.0,3.1,15.0,384.0,399.73,313.13
2016,4,12,10,45,269.0,334.0,3.2,15.5,558.5,612.1,479.76
2016,4,12,11,0,491.0,321.0,3.3,16.0,733.0,818.25,631.95
2016,4,12,11,15,680.0,231.5,3.35,16.0,811.5,908.0,698.9
2016,4,12,11,30,869.0,142.0,3.4,16.0,890.0,983.98,750.61
2016,4,12,11,45,872.0,142.0,3.45,16.5,898.0,982.77,747.77
2016,4,12,12,0,875.0,142.0,3.5,17.0,906.0,978.24,743.48
2016,4,12,12,15,875.5,142.0,3.55,17.0,905.5,968.06,736.87
2016,4,12,12,30,876.0,142.0,3.6,17.0,905.0,954.66,728.18
2016,4,12,12,45,851.5,155.5,3.65,17.0,891.0,933.44,714.17
2016,4,12,13,0,827.0,169.0,3.7,17.0,877.0,905.39,695.47
2016,4,12,13,15,822.5,168.0,3.8,16.5,861.0,878.0,678.77
2016,4,12,13,30,818.0,167.0,3.9,16.0,845.0,848.11,660.1
2016,4,12,13,45,809.5,166.0,4.0,16.0,820.5,812.7,636.05
2016,4,12,14,0,801.0,165.0,4.1,16.0,796.0,775.38,610.41
2016,4,12,14,15,791.0,162.5,4.1,16.0,765.0,733.8,580.16
2016,4,12,14,30,781.0,160.0,4.1,16.0,734.0,690.57,547.69
2016,4,12,14,45,768.5,156.0,4.2,16.0,697.0,643.05,511.63
2016,4,12,15,0,756.0,152.0,4.3,16.0,660.0,594.84,474.35
2016,4,12,15,15,738.5,148.0,4.3,15.5,617.5,543.46,434.12
2016,4,12,15,30,721.0,144.0,4.3,15.0,575.0,492.36,392.92
2016,4,12,15,45,601.5,157.0,4.35,15.0,497.5,412.73,327.87
2016,4,12,16,0,482.0,170.0,4.4,15.0,420.0,343.58,270.96
2016,4,12,16,15,366.5,170.5,4.3,14.5,349.5,278.5,218.02
2016,4,12,16,30,251.0,171.0,4.2,14.0,279.0,223.89,174.45
2016,4,12,16,45,220.5,155.5,4.15,14.0,241.0,186.73,143.32
2016,4,12,17,0,190.0,140.0,4.1,14.0,203.0,155.38,117.55
2016,4,12,17,15,166.0,117.5,4.0,13.5,166.0,120.19,89.39
2016,4,12,17,30,142.0,95.0,3.9,13.0,129.0,88.04,65.08
2016,4,12,17,45,107.0,73.0,3.85,12.5,95.0,60.77,48.39
2016,4,12,18,0,72.0,51.0,3.8,12.0,61.0,43.47,32.38
2016,4,12,18,15,36.0,30.5,3.75,11.5,35.5,26.77,15.54
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,4.91,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,62.0,12.5,2.25,9.5,16.5,22.62,0.0
2016,4,13,6,0,124.0,25.0,2.3,10.0,33.0,62.39,28.55
2016,4,13,6,15,238.0,41.0,2.4,10.5,74.0,121.11,87.4
2016,4,13,6,30,352.0,57.0,2.5,11.0,115.0,189.54,146.67
2016,4,13,6,45,432.0,67.5,2.65,11.5,165.0,252.22,202.15
2016,4,13,7,0,512.0,78.0,2.8,12.0,215.0,322.47,263.32
2016,4,13,7,15,565.5,86.5,2.8,12.0,267.5,385.1,317.52
2016,4,13,7,30,619.0,95.0,2.8,12.0,320.0,452.04,373.73
2016,4,13,7,45,659.0,100.5,2.85,12.5,373.0,511.66,421.95
2016,4,13,8,0,699.0,106.0,2.9,13.0,426.0,573.46,470.39
2016,4,13,8,15,726.0,111.0,2.85,13.5,476.0,627.69,511.13
2016,4,13,8,30,753.0,116.0,2.8,14.0,526.0,682.23,550.87
2016,4,13,8,45,777.5,118.5,2.8,14.5,573.5,729.42,583.01
2016,4,13,9,0,802.0,121.0,2.8,15.0,621.0,778.75,616.01
2016,4,13,9,15,817.0,124.0,2.75,15.0,663.0,819.85,643.35
