Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,30,832.0,127.0,2.7,15.0,705.0,859.15,669.12
2016,4,13,9,45,852.0,125.0,2.7,15.5,743.0,895.35,691.53
2016,4,13,10,0,872.0,123.0,2.7,16.0,781.0,929.46,712.27
2016,4,13,10,15,879.5,125.0,2.7,16.0,810.5,948.49,723.88
2016,4,13,10,30,887.0,127.0,2.7,16.0,840.0,970.07,737.43
2016,4,13,10,45,890.0,129.5,2.7,16.0,861.5,984.83,746.37
2016,4,13,11,0,893.0,132.0,2.7,16.0,883.0,996.27,753.24
2016,4,13,11,15,896.5,133.0,2.7,16.0,897.5,1003.27,757.26
2016,4,13,11,30,900.0,134.0,2.7,16.0,912.0,1006.88,759.18
2016,4,13,11,45,894.5,139.0,2.7,16.5,917.0,1002.58,754.55
2016,4,13,12,0,889.0,144.0,2.7,17.0,922.0,994.91,747.88
2016,4,13,12,15,888.5,143.5,2.7,17.0,921.0,983.08,740.0
2016,4,13,12,30,888.0,143.0,2.7,17.0,920.0,968.02,730.08
2016,4,13,12,45,883.0,144.5,2.7,17.0,910.0,947.71,716.72
2016,4,13,13,0,878.0,146.0,2.7,17.0,900.0,928.2,703.99
2016,4,13,13,15,874.0,145.0,2.75,16.5,883.0,900.07,687.07
2016,4,13,13,30,870.0,144.0,2.8,16.0,866.0,869.26,668.19
2016,4,13,13,45,855.5,146.5,2.85,16.0,840.0,831.03,642.69
2016,4,13,14,0,841.0,149.0,2.9,16.0,814.0,791.1,615.77
2016,4,13,14,15,831.5,147.0,2.9,16.0,783.0,748.94,586.67
2016,4,13,14,30,822.0,145.0,2.9,16.0,752.0,705.24,554.48
2016,4,13,14,45,803.5,145.0,2.95,16.0,713.0,656.43,517.92
2016,4,13,15,0,785.0,145.0,3.0,16.0,674.0,606.3,479.5
2016,4,13,15,15,767.5,140.5,3.0,15.5,631.0,553.1,438.53
2016,4,13,15,30,750.0,136.0,3.0,15.0,588.0,500.13,396.46
2016,4,13,15,45,726.5,131.5,3.05,15.0,540.0,444.99,350.82
2016,4,13,16,0,703.0,127.0,3.1,15.0,492.0,391.23,305.07
2016,4,13,16,15,672.0,121.0,3.1,14.5,441.5,335.2,257.05
2016,4,13,16,30,641.0,115.0,3.1,14.0,391.0,281.92,210.45
2016,4,13,16,45,592.5,108.5,3.1,13.5,338.0,227.29,163.21
2016,4,13,17,0,544.0,102.0,3.1,13.0,285.0,177.96,121.5
2016,4,13,17,15,483.5,91.5,2.95,12.5,233.5,128.14,82.6
2016,4,13,17,30,423.0,81.0,2.8,12.0,182.0,85.76,54.59
2016,4,13,17,45,328.5,67.5,2.7,11.5,134.0,50.36,39.39
2016,4,13,18,0,234.0,54.0,2.6,11.0,86.0,41.42,30.81
2016,4,13,18,15,117.0,34.5,2.55,10.5,50.5,28.47,17.36
2016,4,13,18,30,0.0,15.0,2.5,10.0,15.0,14.39,0.0
2016,4,13,18,45,0.0,7.5,2.45,10.0,7.5,7.37,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,8.5,18.5,23.85,0.0
2016,4,14,6,0,113.0,29.0,2.2,9.0,37.0,62.32,32.46
2016,4,14,6,15,228.5,45.0,2.25,9.5,78.5,123.73,90.67
2016,4,14,6,30,344.0,61.0,2.3,10.0,120.0,192.43,150.1
2016,4,14,6,45,417.0,73.5,2.35,10.5,169.5,253.1,203.92
2016,4,14,7,0,490.0,86.0,2.4,11.0,219.0,321.2,263.14
2016,4,14,7,15,516.0,90.5,2.5,11.0,257.0,366.61,303.4
2016,4,14,7,30,542.0,95.0,2.6,11.0,295.0,411.97,342.52
2016,4,14,7,45,603.0,108.0,2.75,11.5,361.0,488.57,404.77
2016,4,14,8,0,664.0,121.0,2.9,12.0,427.0,569.48,468.45
2016,4,14,8,15,620.5,136.5,2.95,12.5,448.0,585.69,479.34
2016,4,14,8,30,577.0,152.0,3.0,13.0,469.0,596.49,485.82
2016,4,14,8,45,663.0,150.0,3.1,13.5,543.5,681.75,550.58
2016,4,14,9,0,749.0,148.0,3.2,14.0,618.0,771.08,615.08
2016,4,14,9,15,696.5,170.0,3.25,14.0,630.0,775.33,616.24
2016,4,14,9,30,644.0,192.0,3.3,14.0,642.0,773.74,613.6
2016,4,14,9,45,367.5,273.5,3.4,14.0,533.5,621.2,493.45
2016,4,14,10,0,91.0,355.0,3.5,14.0,425.0,449.0,354.24
2016,4,14,10,15,288.5,330.0,3.55,14.0,561.5,622.2,492.05
2016,4,14,10,30,486.0,305.0,3.6,14.0,698.0,791.95,620.36
2016,4,14,10,45,656.5,241.0,3.65,14.5,786.0,892.87,694.82
2016,4,14,11,0,827.0,177.0,3.7,15.0,874.0,988.06,759.22
2016,4,14,11,15,589.5,288.0,3.8,15.0,789.5,879.9,680.15
2016,4,14,11,30,352.0,399.0,3.9,15.0,705.0,758.77,586.6
2016,4,14,11,45,343.0,408.0,4.0,15.0,708.0,755.96,585.05
2016,4,14,12,0,334.0,417.0,4.1,15.0,711.0,751.69,581.75
2016,4,14,12,15,573.0,307.0,4.2,15.0,810.0,862.54,669.72
2016,4,14,12,30,812.0,197.0,4.3,15.0,909.0,958.53,741.25
2016,4,14,12,45,546.0,306.5,4.4,15.0,783.5,813.37,633.82
2016,4,14,13,0,280.0,416.0,4.5,15.0,658.0,669.4,521.77
2016,4,14,13,15,373.0,371.5,4.55,15.0,687.0,694.54,544.59
2016,4,14,13,30,466.0,327.0,4.6,15.0,716.0,717.24,564.4
2016,4,14,13,45,472.0,314.0,4.65,15.0,698.0,691.41,545.82
2016,4,14,14,0,478.0,301.0,4.7,15.0,680.0,663.88,525.98
2016,4,14,14,15,646.5,226.5,4.7,15.0,717.5,693.67,552.42
2016,4,14,14,30,815.0,152.0,4.7,15.0,755.0,708.34,566.34
2016,4,14,14,45,805.5,146.5,4.75,15.0,718.0,660.22,529.16
2016,4,14,15,0,796.0,141.0,4.8,15.0,681.0,611.07,490.62
2016,4,14,15,15,558.5,197.0,4.8,14.5,564.0,492.89,396.28
2016,4,14,15,30,321.0,253.0,4.8,14.0,447.0,397.15,318.92
2016,4,14,15,45,530.0,184.0,4.8,14.0,474.0,406.99,325.67
2016,4,14,16,0,739.0,115.0,4.8,14.0,501.0,395.16,311.41
2016,4,14,16,15,709.0,109.5,4.7,13.5,450.0,338.02,261.22
2016,4,14,16,30,679.0,104.0,4.6,13.0,399.0,283.46,212.52
2016,4,14,16,45,640.5,97.0,4.6,13.0,346.5,228.44,163.41
2016,4,14,17,0,602.0,90.0,4.6,13.0,294.0,177.48,118.98
2016,4,14,17,15,543.5,81.5,4.35,12.5,242.0,127.2,79.26
2016,4,14,17,30,485.0,73.0,4.1,12.0,190.0,83.75,50.66
2016,4,14,17,45,398.0,61.0,3.95,11.5,141.5,45.08,34.71
2016,4,14,18,0,311.0,49.0,3.8,11.0,93.0,37.21,27.16
2016,4,14,18,15,187.0,33.0,3.7,10.5,56.0,25.56,15.29
2016,4,14,18,30,63.0,17.0,3.6,10.0,19.0,14.41,0.0
2016,4,14,18,45,31.5,8.5,3.5,10.0,9.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.5,2.65,7.5,21.5,32.99,0.0
2016,4,15,6,0,228.0,27.0,2.7,8.0,43.0,91.02,51.93
2016,4,15,6,15,347.0,39.0,2.75,8.5,88.0,151.83,111.49
2016,4,15,6,30,466.0,51.0,2.8,9.0,133.0,224.76,175.76
2016,4,15,6,45,535.5,60.0,2.9,9.5,184.5,287.7,232.71
2016,4,15,7,0,605.0,69.0,3.0,10.0,236.0,357.37,294.2
2016,4,15,7,15,654.0,75.5,3.15,10.5,290.0,420.38,348.84
2016,4,15,7,30,703.0,82.0,3.3,11.0,344.0,487.13,404.81
2016,4,15,7,45,734.0,88.5,3.45,11.5,397.5,546.5,453.15
2016,4,15,8,0,765.0,95.0,3.6,12.0,451.0,607.12,500.99
2016,4,15,8,15,790.5,99.0,3.55,12.5,502.5,659.94,540.96
2016,4,15,8,30,816.0,103.0,3.5,13.0,554.0,714.9,580.13
2016,4,15,8,45,835.5,106.5,3.45,13.5,601.5,764.4,613.73
2016,4,15,9,0,855.0,110.0,3.4,14.0,649.0,812.79,645.86
2016,4,15,9,15,869.0,112.5,3.3,14.5,691.5,854.12,671.98
2016,4,15,9,30,883.0,115.0,3.2,15.0,734.0,893.43,696.22
2016,4,15,9,45,900.0,114.0,3.1,15.5,772.5,924.02,713.94
2016,4,15,10,0,917.0,113.0,3.0,16.0,811.0,957.47,733.44
2016,4,15,10,15,924.0,114.5,2.95,16.0,841.0,981.81,748.24
2016,4,15,10,30,931.0,116.0,2.9,16.0,871.0,1003.02,760.98
2016,4,15,10,45,938.0,116.0,2.9,16.5,894.0,1019.37,769.49
2016,4,15,11,0,945.0,116.0,2.9,17.0,917.0,1032.35,775.85
2016,4,15,11,15,948.0,117.0,2.9,17.0,931.5,1039.06,779.62
2016,4,15,11,30,951.0,118.0,2.9,17.0,946.0,1042.2,781.21
2016,4,15,11,45,953.0,117.5,2.95,17.5,952.5,1039.22,777.91
2016,4,15,12,0,955.0,117.0,3.0,18.0,959.0,1032.65,772.41
2016,4,15,12,15,954.0,116.5,3.0,18.0,957.0,1019.7,763.82
2016,4,15,12,30,953.0,116.0,3.0,18.0,955.0,1003.3,753.09
2016,4,15,12,45,952.5,114.0,3.05,18.0,945.5,982.45,739.89
2016,4,15,13,0,952.0,112.0,3.1,18.0,936.0,958.31,724.49
2016,4,15,13,15,947.5,111.5,3.1,18.0,918.0,929.03,705.21
2016,4,15,13,30,943.0,111.0,3.1,18.0,900.0,896.86,683.93
2016,4,15,13,45,937.0,109.5,3.15,18.0,874.0,859.76,659.47
2016,4,15,14,0,931.0,108.0,3.2,18.0,848.0,820.22,633.08
2016,4,15,14,15,922.0,106.0,3.2,18.0,815.5,775.74,602.65
2016,4,15,14,30,913.0,104.0,3.2,18.0,783.0,729.44,570.6
2016,4,15,14,45,901.0,102.5,3.2,18.0,744.0,680.1,533.96
2016,4,15,15,0,889.0,101.0,3.2,18.0,705.0,629.65,495.28
2016,4,15,15,15,874.0,98.0,3.15,17.5,661.0,575.26,453.34
2016,4,15,15,30,859.0,95.0,3.1,17.0,617.0,519.02,408.7
2016,4,15,15,45,839.0,92.0,3.05,17.0,568.0,461.77,361.11
2016,4,15,16,0,819.0,89.0,3.0,17.0,519.0,405.32,312.83
2016,4,15,16,15,792.5,85.0,2.9,16.5,467.5,346.8,262.29
2016,4,15,16,30,766.0,81.0,2.8,16.0,416.0,290.35,212.41
2016,4,15,16,45,731.0,76.0,2.7,16.0,362.5,233.37,161.81
2016,4,15,17,0,696.0,71.0,2.6,16.0,309.0,177.37,113.28
2016,4,15,17,15,643.5,64.5,2.55,15.0,255.5,124.15,71.43
2016,4,15,17,30,591.0,58.0,2.5,14.0,202.0,76.89,40.72
2016,4,15,17,45,511.0,49.5,2.45,13.5,152.5,35.06,25.57
2016,4,15,18,0,431.0,41.0,2.4,13.0,103.0,30.48,21.11
2016,4,15,18,15,296.5,28.5,2.45,12.5,63.0,21.74,12.25
2016,4,15,18,30,162.0,16.0,2.5,12.0,23.0,12.35,0.0
2016,4,15,18,45,81.0,8.0,2.55,12.0,11.5,7.86,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,34.67,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,96.13,56.96
2016,4,16,6,15,353.0,39.0,1.25,12.5,90.0,154.64,112.21
2016,4,16,6,30,463.0,51.0,1.2,13.0,134.0,225.19,173.11
2016,4,16,6,45,532.5,60.0,1.2,14.0,185.5,288.12,227.83
2016,4,16,7,0,602.0,69.0,1.2,15.0,237.0,357.8,286.41
2016,4,16,7,15,649.5,75.5,1.2,15.0,290.5,419.99,338.39
2016,4,16,7,30,697.0,82.0,1.2,15.0,344.0,485.77,391.41
2016,4,16,7,45,729.0,87.5,1.3,15.5,397.0,544.35,436.95
2016,4,16,8,0,761.0,93.0,1.4,16.0,450.0,602.27,480.64
2016,4,16,8,15,786.0,97.0,1.4,16.5,501.0,656.69,519.64
2016,4,16,8,30,811.0,101.0,1.4,17.0,552.0,711.08,556.11
2016,4,16,8,45,826.5,106.0,1.45,17.5,598.5,758.95,587.21
2016,4,16,9,0,842.0,111.0,1.5,18.0,645.0,805.45,616.87
2016,4,16,9,15,856.0,113.5,1.5,18.5,687.0,846.33,641.64
2016,4,16,9,30,870.0,116.0,1.5,19.0,729.0,885.22,664.74
2016,4,16,9,45,884.5,116.5,1.55,19.5,766.5,914.84,682.04
2016,4,16,10,0,899.0,117.0,1.6,20.0,804.0,947.26,701.18
2016,4,16,10,15,906.5,118.5,1.6,20.0,833.5,971.65,715.62
2016,4,16,10,30,914.0,120.0,1.6,20.0,863.0,992.99,728.18
2016,4,16,10,45,924.5,117.5,1.6,20.5,886.5,1009.76,736.47
2016,4,16,11,0,935.0,115.0,1.6,21.0,910.0,1023.29,742.8
2016,4,16,11,15,938.0,115.5,1.6,21.0,924.5,1029.39,745.95
2016,4,16,11,30,941.0,116.0,1.6,21.0,939.0,1031.97,747.1
2016,4,16,11,45,944.0,115.0,1.65,21.5,946.0,1029.43,744.51
2016,4,16,12,0,947.0,114.0,1.7,22.0,953.0,1023.34,739.85
2016,4,16,12,15,946.5,114.0,1.7,22.0,951.0,1011.44,732.35
2016,4,16,12,30,946.0,114.0,1.7,22.0,949.0,996.11,722.83
2016,4,16,12,45,944.5,113.0,1.7,22.0,939.5,975.48,710.02
2016,4,16,13,0,943.0,112.0,1.7,22.0,930.0,951.61,695.22
2016,4,16,13,15,938.5,111.5,1.7,22.0,912.0,922.54,677.06
2016,4,16,13,30,934.0,111.0,1.7,22.0,894.0,890.61,657.01
2016,4,16,13,45,930.0,108.5,1.7,22.0,869.5,854.4,634.02
2016,4,16,14,0,926.0,106.0,1.7,22.0,845.0,815.64,609.18
2016,4,16,14,15,917.5,104.5,1.7,22.0,813.0,772.21,580.93
2016,4,16,14,30,909.0,103.0,1.7,22.0,781.0,726.92,551.1
2016,4,16,14,45,897.5,101.0,1.75,22.0,742.5,677.6,516.58
2016,4,16,15,0,886.0,99.0,1.8,22.0,704.0,627.14,479.84
2016,4,16,15,15,871.5,96.5,1.8,21.5,660.5,573.67,440.33
2016,4,16,15,30,857.0,94.0,1.8,21.0,617.0,518.26,398.02
2016,4,16,15,45,828.0,94.5,1.8,21.0,567.0,460.42,351.68
2016,4,16,16,0,799.0,95.0,1.8,21.0,517.0,404.29,305.33
2016,4,16,16,15,772.5,91.0,1.75,20.5,466.0,346.83,257.2
2016,4,16,16,30,746.0,87.0,1.7,20.0,415.0,291.47,209.66
2016,4,16,16,45,685.0,87.5,1.65,19.5,359.0,232.03,159.66
2016,4,16,17,0,624.0,88.0,1.6,19.0,303.0,181.42,117.96
2016,4,16,17,15,569.5,79.5,1.5,18.5,251.0,130.21,78.35
2016,4,16,17,30,515.0,71.0,1.4,18.0,199.0,85.3,49.07
2016,4,16,17,45,416.0,61.5,1.35,17.5,149.0,45.92,34.64
2016,4,16,18,0,317.0,52.0,1.3,17.0,99.0,39.46,28.52
2016,4,16,18,15,158.5,37.5,1.3,16.5,61.0,29.14,18.22
2016,4,16,18,30,0.0,23.0,1.3,16.0,23.0,21.17,0.0
2016,4,16,18,45,0.0,11.5,1.3,16.0,11.5,11.3,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,15.0,0.7,12.5,23.5,32.94,0.0
2016,4,17,6,0,203.0,30.0,0.7,13.0,47.0,90.33,55.76
2016,4,17,6,15,305.5,44.0,0.75,13.0,90.0,146.3,106.82
2016,4,17,6,30,408.0,58.0,0.8,13.0,133.0,214.93,165.8
2016,4,17,6,45,479.5,67.5,0.85,13.5,183.5,276.61,219.25
2016,4,17,7,0,551.0,77.0,0.9,14.0,234.0,345.22,277.1
2016,4,17,7,15,599.5,84.5,0.95,14.5,287.0,406.61,327.69
2016,4,17,7,30,648.0,92.0,1.0,15.0,340.0,471.74,379.45
2016,4,17,7,45,685.0,97.5,1.05,15.5,392.5,531.1,425.07
2016,4,17,8,0,722.0,103.0,1.1,16.0,445.0,592.31,470.56
2016,4,17,8,15,748.0,107.5,1.15,16.5,495.5,646.28,509.32
2016,4,17,8,30,774.0,112.0,1.2,17.0,546.0,698.04,544.83
2016,4,17,8,45,797.5,114.0,1.25,17.5,593.5,747.38,576.99
2016,4,17,9,0,821.0,116.0,1.3,18.0,641.0,795.98,608.05
2016,4,17,9,15,835.5,119.0,1.35,18.5,682.5,837.11,633.52
2016,4,17,9,30,850.0,122.0,1.4,19.0,724.0,876.35,657.47
2016,4,17,9,45,868.0,120.5,1.45,19.5,762.0,911.65,678.56
2016,4,17,10,0,886.0,119.0,1.5,20.0,800.0,939.3,694.5
2016,4,17,10,15,893.5,120.5,1.55,20.0,829.0,963.39,709.51
2016,4,17,10,30,901.0,122.0,1.6,20.0,858.0,984.48,722.66
2016,4,17,10,45,906.5,123.5,1.65,20.5,880.5,1000.51,731.26
2016,4,17,11,0,912.0,125.0,1.7,21.0,903.0,1013.25,737.87
2016,4,17,11,15,915.5,125.5,1.7,21.0,917.5,1019.64,741.25
2016,4,17,11,30,919.0,126.0,1.7,21.0,932.0,1022.59,742.65
2016,4,17,11,45,920.0,126.5,1.7,21.5,938.5,1019.66,739.05
2016,4,17,12,0,921.0,127.0,1.7,22.0,945.0,1013.28,733.48
2016,4,17,12,15,920.5,127.0,1.65,22.0,943.5,1001.55,725.36
2016,4,17,12,30,920.0,127.0,1.6,22.0,942.0,986.48,715.29
2016,4,17,12,45,918.5,126.0,1.6,22.5,932.5,966.23,701.38
2016,4,17,13,0,917.0,125.0,1.6,23.0,923.0,942.84,685.6
2016,4,17,13,15,913.0,124.0,1.5,23.0,905.5,914.25,666.54
2016,4,17,13,30,909.0,123.0,1.4,23.0,888.0,882.88,645.74
2016,4,17,13,45,904.0,120.5,1.3,23.5,863.5,846.6,620.53
2016,4,17,14,0,899.0,118.0,1.2,24.0,839.0,807.91,593.8
2016,4,17,14,15,890.5,116.5,1.05,24.0,807.0,765.42,565.01
2016,4,17,14,30,882.0,115.0,0.9,24.0,775.0,721.16,534.83
2016,4,17,14,45,872.5,111.5,0.8,24.0,737.0,672.77,500.32
2016,4,17,15,0,863.0,108.0,0.7,24.0,699.0,622.4,463.74
2016,4,17,15,15,848.5,105.0,0.6,24.0,655.5,569.11,424.21
2016,4,17,15,30,834.0,102.0,0.5,24.0,612.0,515.57,383.47
2016,4,17,15,45,816.0,98.0,0.4,24.0,564.5,459.52,339.84
2016,4,17,16,0,798.0,94.0,0.3,24.0,517.0,404.11,295.48
2016,4,17,16,15,772.0,89.5,0.35,23.5,466.0,346.41,249.69
2016,4,17,16,30,746.0,85.0,0.4,23.0,415.0,290.76,204.01
2016,4,17,16,45,711.5,79.5,0.45,23.0,362.0,232.05,155.17
2016,4,17,17,0,677.0,74.0,0.5,23.0,309.0,179.09,111.4
2016,4,17,17,15,626.5,67.0,0.65,22.0,256.5,126.64,71.66
2016,4,17,17,30,576.0,60.0,0.8,21.0,204.0,79.92,41.73
2016,4,17,17,45,499.0,51.0,0.95,20.5,155.0,37.27,26.75
2016,4,17,18,0,422.0,42.0,1.1,20.0,106.0,31.04,21.01
2016,4,17,18,15,300.5,29.5,1.15,19.5,66.0,22.36,12.63
2016,4,17,18,30,179.0,17.0,1.2,19.0,26.0,13.04,0.0
2016,4,17,18,45,89.5,8.5,1.25,18.5,13.0,8.36,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,133.5,15.0,0.55,13.5,26.5,44.67,0.0
2016,4,18,6,0,267.0,30.0,0.5,14.0,53.0,106.62,67.29
2016,4,18,6,15,372.5,42.0,0.5,14.5,98.5,165.66,120.27
2016,4,18,6,30,478.0,54.0,0.5,15.0,144.0,236.4,180.35
2016,4,18,6,45,545.5,62.5,0.5,16.0,195.5,299.2,233.66
2016,4,18,7,0,613.0,71.0,0.5,17.0,247.0,368.44,290.28
2016,4,18,7,15,659.5,77.5,0.45,17.5,301.0,430.87,339.83
2016,4,18,7,30,706.0,84.0,0.4,18.0,355.0,496.75,389.8
2016,4,18,7,45,736.5,89.5,0.4,18.5,408.5,554.92,432.43
2016,4,18,8,0,767.0,95.0,0.4,19.0,462.0,612.23,472.9
2016,4,18,8,15,791.5,99.0,0.45,19.5,512.5,666.56,510.44
2016,4,18,8,30,816.0,103.0,0.5,20.0,563.0,720.79,545.44
2016,4,18,8,45,834.0,106.5,0.6,20.5,610.5,769.05,576.26
2016,4,18,9,0,852.0,110.0,0.7,21.0,658.0,816.09,605.9
2016,4,18,9,15,866.0,112.5,0.8,21.0,700.0,857.2,632.48
2016,4,18,9,30,880.0,115.0,0.9,21.0,742.0,896.3,657.67
2016,4,18,9,45,895.0,114.5,1.0,21.5,779.0,925.48,675.12
2016,4,18,10,0,910.0,114.0,1.1,22.0,816.0,957.43,694.38
2016,4,18,10,15,917.0,115.5,1.15,22.0,845.5,981.47,709.01
2016,4,18,10,30,924.0,117.0,1.2,22.0,875.0,1002.41,721.83
2016,4,18,10,45,930.0,117.5,1.25,22.5,897.5,1018.1,730.07
2016,4,18,11,0,936.0,118.0,1.3,23.0,920.0,1030.43,736.35
2016,4,18,11,15,939.0,119.0,1.3,23.0,934.0,1036.94,739.69
2016,4,18,11,30,942.0,120.0,1.3,23.0,948.0,1039.92,741.05
2016,4,18,11,45,942.0,120.5,1.3,23.5,954.0,1035.94,736.84
2016,4,18,12,0,942.0,121.0,1.3,24.0,960.0,1028.44,730.69
2016,4,18,12,15,941.5,121.0,1.3,24.0,958.0,1016.47,723.36
2016,4,18,12,30,941.0,121.0,1.3,24.0,956.0,1001.1,714.06
2016,4,18,12,45,933.5,123.5,1.3,24.0,945.0,978.53,700.36
2016,4,18,13,0,926.0,126.0,1.3,24.0,934.0,952.98,684.88
2016,4,18,13,15,921.5,125.0,1.3,24.0,916.0,923.71,667.04
2016,4,18,13,30,917.0,124.0,1.3,24.0,898.0,891.66,647.38
2016,4,18,13,45,904.0,126.5,1.3,24.0,871.5,853.59,623.71
2016,4,18,14,0,891.0,129.0,1.3,24.0,845.0,813.59,598.61
2016,4,18,14,15,882.0,127.0,1.3,23.5,813.0,770.48,572.28
2016,4,18,14,30,873.0,125.0,1.3,23.0,781.0,726.01,544.2
2016,4,18,14,45,851.0,127.0,1.35,23.0,740.5,674.76,508.55
2016,4,18,15,0,829.0,129.0,1.4,23.0,700.0,623.41,471.82
2016,4,18,15,15,813.0,126.0,1.4,22.5,656.0,570.79,433.7
2016,4,18,15,30,797.0,123.0,1.4,22.0,612.0,518.16,394.24
2016,4,18,15,45,769.5,120.5,1.45,22.0,563.0,459.09,348.21
2016,4,18,16,0,742.0,118.0,1.5,22.0,514.0,403.38,303.28
2016,4,18,16,15,713.0,112.5,1.5,21.5,463.0,346.37,256.55
2016,4,18,16,30,684.0,107.0,1.5,21.0,412.0,291.83,210.67
2016,4,18,16,45,643.0,100.5,1.55,20.5,359.0,236.3,164.01
2016,4,18,17,0,602.0,94.0,1.6,20.0,306.0,185.12,121.5
2016,4,18,17,15,547.5,85.5,1.6,19.0,253.5,135.07,83.01
2016,4,18,17,30,493.0,77.0,1.6,18.0,201.0,91.37,54.25
2016,4,18,17,45,413.5,65.0,1.6,17.0,152.0,49.89,38.22
2016,4,18,18,0,334.0,53.0,1.6,16.0,103.0,40.07,29.26
2016,4,18,18,15,167.0,39.0,1.65,15.5,64.0,30.2,19.55
2016,4,18,18,30,0.0,25.0,1.7,15.0,25.0,22.97,0.0
2016,4,18,18,45,0.0,12.5,1.75,15.0,12.5,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.5,43.11,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,55.0,101.61,66.25
2016,4,19,6,15,334.0,46.5,1.05,13.5,99.5,159.14,117.24
2016,4,19,6,30,436.0,60.0,1.0,14.0,144.0,229.31,177.23
2016,4,19,6,45,515.0,67.5,1.0,14.5,196.5,293.79,232.65
2016,4,19,7,0,594.0,75.0,1.0,15.0,249.0,365.83,292.8
2016,4,19,7,15,640.0,81.5,0.95,15.5,302.5,427.16,342.57
2016,4,19,7,30,686.0,88.0,0.9,16.0,356.0,491.9,392.94
2016,4,19,7,45,726.5,91.5,0.9,16.5,410.0,552.96,438.93
2016,4,19,8,0,767.0,95.0,0.9,17.0,464.0,614.12,483.37
2016,4,19,8,15,791.0,99.0,0.9,17.5,514.5,668.09,520.93
2016,4,19,8,30,815.0,103.0,0.9,18.0,565.0,721.92,555.73
2016,4,19,8,45,833.0,106.0,0.9,18.5,612.0,769.56,585.29
2016,4,19,9,0,851.0,109.0,0.9,19.0,659.0,815.98,613.45
2016,4,19,9,15,864.5,112.0,0.85,19.5,701.0,857.14,636.75
2016,4,19,9,30,878.0,115.0,0.8,20.0,743.0,896.27,658.25
2016,4,19,9,45,881.0,121.0,0.8,21.0,777.5,921.68,670.21
2016,4,19,10,0,884.0,127.0,0.8,22.0,812.0,949.25,683.59
2016,4,19,10,15,891.5,129.0,0.8,22.0,841.0,973.7,697.48
2016,4,19,10,30,899.0,131.0,0.8,22.0,870.0,995.13,709.53
2016,4,19,10,45,898.0,136.0,0.8,22.5,890.5,1008.43,715.28
2016,4,19,11,0,897.0,141.0,0.8,23.0,911.0,1018.31,719.1
2016,4,19,11,15,900.5,142.0,0.85,23.0,925.5,1024.96,723.58
2016,4,19,11,30,904.0,143.0,0.9,23.0,940.0,1028.23,726.15
2016,4,19,11,45,900.0,146.5,0.95,23.0,945.0,1023.4,723.92
2016,4,19,12,0,896.0,150.0,1.0,23.0,950.0,1015.21,719.83
2016,4,19,12,15,726.0,242.5,1.05,23.0,890.5,946.28,677.93
2016,4,19,12,30,556.0,335.0,1.1,23.0,831.0,867.13,624.73
2016,4,19,12,45,511.0,343.5,1.15,23.0,795.5,821.39,595.78
2016,4,19,13,0,466.0,352.0,1.2,23.0,760.0,775.45,565.76
2016,4,19,13,15,427.0,361.0,1.25,22.5,729.5,735.51,540.38
2016,4,19,13,30,388.0,370.0,1.3,22.0,699.0,693.59,513.14
2016,4,19,13,45,353.5,370.5,1.4,22.0,663.5,651.14,484.67
2016,4,19,14,0,319.0,371.0,1.5,22.0,628.0,609.84,456.43
2016,4,19,14,15,299.0,360.0,1.55,21.5,593.5,569.6,429.45
2016,4,19,14,30,279.0,349.0,1.6,21.0,559.0,530.22,402.51
2016,4,19,14,45,227.5,337.0,1.7,21.0,502.5,470.3,359.04
2016,4,19,15,0,176.0,325.0,1.8,21.0,446.0,415.22,318.47
2016,4,19,15,15,115.5,293.0,1.85,20.5,370.5,341.25,263.51
2016,4,19,15,30,55.0,261.0,1.9,20.0,295.0,274.32,212.94
2016,4,19,15,45,54.0,240.5,2.0,19.5,272.0,250.49,195.47
2016,4,19,16,0,53.0,220.0,2.1,19.0,249.0,226.83,177.63
2016,4,19,16,15,36.0,191.0,2.15,18.5,210.0,190.36,149.44
2016,4,19,16,30,19.0,162.0,2.2,18.0,171.0,158.31,124.57
2016,4,19,16,45,14.0,143.0,2.25,17.5,149.0,137.72,108.48
2016,4,19,17,0,9.0,124.0,2.3,17.0,127.0,117.78,92.67
2016,4,19,17,15,4.5,104.0,2.25,16.5,105.5,97.7,76.48
2016,4,19,17,30,0.0,84.0,2.2,16.0,84.0,78.32,60.53
2016,4,19,17,45,0.0,64.0,2.2,15.5,64.0,59.72,47.13
2016,4,19,18,0,0.0,44.0,2.2,15.0,44.0,41.73,30.87
2016,4,19,18,15,0.0,27.5,2.15,14.5,27.5,26.53,16.69
2016,4,19,18,30,0.0,11.0,2.1,14.0,11.0,10.61,0.0
2016,4,19,18,45,0.0,5.5,2.05,14.0,5.5,5.41,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,131.5,16.5,1.15,11.5,29.0,46.67,0.0
2016,4,20,6,0,263.0,33.0,1.2,12.0,58.0,110.24,73.35
2016,4,20,6,15,364.0,45.0,1.2,12.5,103.5,168.47,125.0
2016,4,20,6,30,465.0,57.0,1.2,13.0,149.0,237.77,184.86
2016,4,20,6,45,528.0,66.0,1.3,14.0,199.5,298.93,237.94
2016,4,20,7,0,591.0,75.0,1.4,15.0,250.0,366.06,294.36
2016,4,20,7,15,636.5,81.5,1.35,15.0,303.5,427.04,344.94
2016,4,20,7,30,682.0,88.0,1.3,15.0,357.0,491.39,396.36
2016,4,20,7,45,716.0,93.0,1.3,15.5,409.5,550.04,441.14
2016,4,20,8,0,750.0,98.0,1.3,16.0,462.0,610.19,485.44
2016,4,20,8,15,774.0,102.0,1.3,16.5,512.0,661.35,521.73
2016,4,20,8,30,798.0,106.0,1.3,17.0,562.0,714.49,556.95
2016,4,20,8,45,822.5,106.5,1.35,17.5,609.5,763.75,588.9
2016,4,20,9,0,847.0,107.0,1.4,18.0,657.0,812.28,619.8
2016,4,20,9,15,720.5,164.0,1.4,18.0,652.0,797.57,607.64
2016,4,20,9,30,594.0,221.0,1.4,18.0,647.0,768.24,584.59
2016,4,20,9,45,598.0,234.5,1.45,18.5,682.0,800.39,605.31
2016,4,20,10,0,602.0,248.0,1.5,19.0,717.0,830.43,623.66
2016,4,20,10,15,534.0,285.0,1.55,19.0,712.0,814.0,609.89
2016,4,20,10,30,466.0,322.0,1.6,19.0,707.0,795.08,594.82
2016,4,20,10,45,438.0,344.0,1.65,19.0,713.5,794.81,593.65
2016,4,20,11,0,410.0,366.0,1.7,19.0,720.0,791.97,590.58
2016,4,20,11,15,671.5,242.0,1.7,19.0,832.5,918.6,683.33
2016,4,20,11,30,933.0,118.0,1.7,19.0,945.0,1031.75,755.14
2016,4,20,11,45,920.5,127.5,1.75,19.5,948.0,1024.94,748.4
2016,4,20,12,0,908.0,137.0,1.8,20.0,951.0,1014.68,741.05
2016,4,20,12,15,907.5,137.0,1.8,20.0,949.0,1002.93,733.6
2016,4,20,12,30,907.0,137.0,1.8,20.0,947.0,987.91,724.16
2016,4,20,12,45,902.5,137.5,1.85,20.0,937.0,966.52,711.32
2016,4,20,13,0,898.0,138.0,1.9,20.0,927.0,942.18,696.57
2016,4,20,13,15,748.5,214.0,1.9,19.5,862.5,869.71,650.38
2016,4,20,13,30,599.0,290.0,1.9,19.0,798.0,794.77,598.1
2016,4,20,13,45,734.5,213.0,1.95,19.0,818.5,807.4,611.92
2016,4,20,14,0,870.0,136.0,2.0,19.0,839.0,807.76,613.7
2016,4,20,14,15,605.5,235.0,2.0,19.0,715.5,676.07,517.9
2016,4,20,14,30,341.0,334.0,2.0,19.0,592.0,559.02,428.77
2016,4,20,14,45,584.0,230.0,2.0,19.0,645.5,601.23,464.96
2016,4,20,15,0,827.0,126.0,2.0,19.0,699.0,621.38,482.08
2016,4,20,15,15,811.0,122.5,1.95,18.5,655.0,568.42,441.77
2016,4,20,15,30,795.0,119.0,1.9,18.0,611.0,515.45,400.76
2016,4,20,15,45,778.0,113.0,1.9,18.0,564.0,459.91,356.0
2016,4,20,16,0,761.0,107.0,1.9,18.0,517.0,402.91,308.8
2016,4,20,16,15,576.5,132.5,1.85,17.5,425.5,319.6,242.85
2016,4,20,16,30,392.0,158.0,1.8,17.0,334.0,254.51,192.42
2016,4,20,16,45,360.5,145.5,1.8,17.0,292.0,211.66,156.54
2016,4,20,17,0,329.0,133.0,1.8,17.0,250.0,174.89,126.06
2016,4,20,17,15,303.5,113.5,1.7,16.0,208.0,133.98,93.59
2016,4,20,17,30,278.0,94.0,1.6,15.0,166.0,96.16,65.91
2016,4,20,17,45,238.0,75.0,1.55,14.5,127.0,61.8,49.16
2016,4,20,18,0,198.0,56.0,1.5,14.0,88.0,45.18,34.07
2016,4,20,18,15,127.0,38.0,1.5,13.5,56.0,31.29,20.93
2016,4,20,18,30,56.0,20.0,1.5,13.0,24.0,16.9,1.76
2016,4,20,18,45,28.0,10.0,1.5,13.0,12.0,9.83,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,3.5,16.5,0.9,12.5,17.0,16.6,0.0
2016,4,21,6,0,7.0,33.0,0.9,13.0,34.0,34.67,22.0
2016,4,21,6,15,27.5,54.0,1.0,13.0,59.5,65.14,48.34
2016,4,21,6,30,48.0,75.0,1.1,13.0,85.0,95.96,74.97
2016,4,21,6,45,61.0,97.5,1.2,13.5,114.0,127.43,101.97
2016,4,21,7,0,74.0,120.0,1.3,14.0,143.0,160.05,129.47
2016,4,21,7,15,88.5,141.5,1.35,14.0,173.5,193.45,157.33
2016,4,21,7,30,103.0,163.0,1.4,14.0,204.0,233.95,190.45
2016,4,21,7,45,56.0,164.5,1.5,14.5,187.5,204.09,164.93
2016,4,21,8,0,9.0,166.0,1.6,15.0,171.0,170.88,136.36
2016,4,21,8,15,13.5,186.0,1.65,15.0,194.0,194.44,155.2
2016,4,21,8,30,18.0,206.0,1.7,15.0,217.0,218.32,173.95
2016,4,21,8,45,9.0,165.5,1.8,15.5,171.0,169.68,134.0
2016,4,21,9,0,0.0,125.0,1.9,16.0,125.0,121.72,94.55
2016,4,21,9,15,149.0,225.0,1.95,16.0,332.5,362.44,289.87
2016,4,21,9,30,298.0,325.0,2.0,16.0,540.0,612.32,477.8
2016,4,21,9,45,270.0,349.0,2.05,16.5,551.0,619.51,478.51
2016,4,21,10,0,242.0,373.0,2.1,17.0,562.0,615.42,473.17
2016,4,21,10,15,147.0,370.5,2.1,17.0,487.0,526.83,405.5
2016,4,21,10,30,52.0,368.0,2.1,17.0,412.0,425.97,327.79
2016,4,21,10,45,295.0,346.5,2.1,17.0,601.5,652.89,502.12
2016,4,21,11,0,538.0,325.0,2.1,17.0,791.0,873.85,659.76
2016,4,21,11,15,446.5,368.0,2.15,17.0,758.5,829.35,624.17
2016,4,21,11,30,355.0,411.0,2.2,17.0,726.0,776.47,585.24
2016,4,21,11,45,369.0,402.5,2.25,17.5,732.0,777.4,585.97
2016,4,21,12,0,383.0,394.0,2.3,18.0,738.0,776.76,585.17
2016,4,21,12,15,211.5,389.0,2.35,18.0,579.0,596.26,453.93
2016,4,21,12,30,40.0,384.0,2.4,18.0,420.0,420.42,320.99
2016,4,21,12,45,91.0,413.0,2.5,18.0,493.5,494.07,378.22
2016,4,21,13,0,142.0,442.0,2.6,18.0,567.0,569.17,434.24
2016,4,21,13,15,504.0,290.0,2.65,18.0,721.5,732.99,563.42
2016,4,21,13,30,866.0,138.0,2.7,18.0,876.0,865.88,660.87
2016,4,21,13,45,867.5,131.5,2.8,18.0,853.0,832.23,637.68
2016,4,21,14,0,869.0,125.0,2.9,18.0,830.0,795.9,613.83
2016,4,21,14,15,503.5,245.0,2.9,18.0,650.0,610.92,475.78
2016,4,21,14,30,138.0,365.0,2.9,18.0,470.0,447.45,346.73
2016,4,21,14,45,317.0,304.5,2.95,18.0,529.0,498.4,389.93
2016,4,21,15,0,496.0,244.0,3.0,18.0,588.0,532.89,418.15
2016,4,21,15,15,651.0,175.5,2.95,17.5,598.0,529.34,416.82
2016,4,21,15,30,806.0,107.0,2.9,17.0,608.0,510.63,402.31
2016,4,21,15,45,618.0,150.0,2.9,17.0,517.0,420.81,330.14
2016,4,21,16,0,430.0,193.0,2.9,17.0,426.0,349.46,272.91
2016,4,21,16,15,374.0,183.0,2.85,16.5,371.5,297.1,230.56
2016,4,21,16,30,318.0,173.0,2.8,16.0,317.0,248.81,191.28
2016,4,21,16,45,266.5,156.5,2.8,16.0,267.0,201.89,152.94
2016,4,21,17,0,215.0,140.0,2.8,16.0,217.0,160.69,119.92
2016,4,21,17,15,193.5,120.0,2.65,15.5,181.0,126.19,92.25
2016,4,21,17,30,172.0,100.0,2.5,15.0,145.0,94.32,68.07
2016,4,21,17,45,148.0,79.0,2.4,14.5,111.5,64.4,47.72
2016,4,21,18,0,124.0,58.0,2.3,14.0,78.0,46.64,35.38
2016,4,21,18,15,72.5,39.5,2.25,13.5,50.0,34.29,23.57
2016,4,21,18,30,21.0,21.0,2.2,13.0,22.0,19.71,4.51
2016,4,21,18,45,10.5,10.5,2.15,13.0,11.0,10.32,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,99.5,20.0,3.75,13.0,30.5,46.07,9.25
2016,4,22,6,0,199.0,40.0,3.8,13.0,61.0,102.99,71.04
2016,4,22,6,15,299.0,53.5,3.85,13.0,104.5,158.97,119.87
2016,4,22,6,30,399.0,67.0,3.9,13.0,148.0,226.02,178.37
2016,4,22,6,45,199.5,38.5,4.0,13.0,79.0,130.62,104.61
2016,4,22,7,0,0.0,10.0,4.1,13.0,10.0,9.64,2.65
2016,4,22,7,15,0.0,12.0,4.2,13.0,12.0,11.57,4.31
2016,4,22,7,30,0.0,14.0,4.3,13.0,14.0,13.51,5.95
2016,4,22,7,45,0.0,21.0,4.45,13.5,21.0,20.27,11.67
2016,4,22,8,0,0.0,28.0,4.6,14.0,28.0,27.04,17.33
2016,4,22,8,15,0.0,20.5,4.7,14.0,20.5,19.8,11.12
2016,4,22,8,30,0.0,13.0,4.8,14.0,13.0,12.56,4.96
2016,4,22,8,45,2.0,100.0,4.9,14.0,101.5,98.49,76.84
2016,4,22,9,0,4.0,187.0,5.0,14.0,190.0,187.43,149.52
2016,4,22,9,15,30.5,252.0,5.1,14.0,274.5,283.61,227.46
2016,4,22,9,30,57.0,317.0,5.2,14.0,359.0,376.43,301.07
2016,4,22,9,45,38.5,301.0,5.35,14.0,330.0,342.89,273.45
2016,4,22,10,0,20.0,285.0,5.5,14.0,301.0,300.91,239.32
2016,4,22,10,15,15.5,263.5,5.55,14.0,276.0,274.67,218.14
2016,4,22,10,30,11.0,242.0,5.6,14.0,251.0,248.56,197.0
2016,4,22,10,45,90.0,338.5,5.65,14.0,416.5,430.76,343.25
2016,4,22,11,0,169.0,435.0,5.7,14.0,582.0,616.82,486.69
2016,4,22,11,15,92.0,360.5,5.7,13.5,441.0,454.57,360.81
2016,4,22,11,30,15.0,286.0,5.7,13.0,300.0,295.69,234.37
2016,4,22,11,45,262.5,323.0,5.7,13.0,560.0,592.0,474.58
2016,4,22,12,0,510.0,360.0,5.7,13.0,820.0,869.99,686.75
2016,4,22,12,15,273.0,369.0,5.6,13.0,615.5,640.15,507.93
2016,4,22,12,30,36.0,378.0,5.5,13.0,411.0,410.52,324.05
2016,4,22,12,45,149.0,405.5,5.4,13.0,537.5,544.53,431.88
2016,4,22,13,0,262.0,433.0,5.3,13.0,664.0,671.42,530.23
2016,4,22,13,15,557.5,293.5,5.2,13.0,773.5,783.31,622.85
2016,4,22,13,30,853.0,154.0,5.1,13.0,883.0,874.32,693.67
2016,4,22,13,45,662.5,233.0,5.05,13.5,790.0,770.32,613.63
2016,4,22,14,0,472.0,312.0,5.0,14.0,697.0,673.38,535.2
2016,4,22,14,15,662.5,222.0,5.0,14.0,739.0,706.62,565.52
2016,4,22,14,30,853.0,132.0,5.0,14.0,781.0,723.1,581.62
2016,4,22,14,45,628.0,207.0,5.0,14.0,672.0,609.82,490.52
2016,4,22,15,0,403.0,282.0,5.0,14.0,563.0,512.68,411.37
2016,4,22,15,15,223.0,268.5,5.0,13.5,423.0,378.09,304.52
2016,4,22,15,30,43.0,255.0,5.0,13.0,283.0,262.88,211.39
2016,4,22,15,45,28.5,222.5,5.0,13.0,240.0,222.74,179.35
2016,4,22,16,0,14.0,190.0,5.0,13.0,197.0,186.27,149.96
2016,4,22,16,15,7.0,112.5,4.9,13.0,116.0,110.61,87.68
2016,4,22,16,30,0.0,35.0,4.8,13.0,35.0,33.8,23.21
2016,4,22,16,45,0.0,23.5,4.7,13.0,23.5,22.68,13.8
2016,4,22,17,0,0.0,12.0,4.6,13.0,12.0,11.57,4.31
2016,4,22,17,15,259.0,44.0,4.35,12.5,112.5,66.43,39.92
2016,4,22,17,30,518.0,76.0,4.1,12.0,213.0,95.66,57.39
2016,4,22,17,45,434.5,66.0,3.9,12.0,163.5,54.93,37.3
2016,4,22,18,0,351.0,56.0,3.7,12.0,114.0,42.09,31.68
2016,4,22,18,15,231.5,41.0,3.5,11.5,74.0,31.51,21.5
2016,4,22,18,30,112.0,26.0,3.3,11.0,34.0,20.38,6.22
2016,4,22,18,45,56.0,13.0,3.15,11.0,17.0,12.78,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,155.5,17.5,2.35,10.5,34.5,56.05,17.74
2016,4,23,6,0,311.0,35.0,2.4,11.0,69.0,126.69,87.8
2016,4,23,6,15,407.5,45.0,2.4,11.0,115.0,184.95,139.83
2016,4,23,6,30,504.0,55.0,2.4,11.0,161.0,253.62,200.67
2016,4,23,6,45,558.0,64.0,2.45,11.5,211.5,313.44,254.07
2016,4,23,7,0,612.0,73.0,2.5,12.0,262.0,378.25,310.14
2016,4,23,7,15,654.5,79.0,2.5,12.5,314.5,438.33,360.69
2016,4,23,7,30,697.0,85.0,2.5,13.0,367.0,501.44,411.89
