Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,45,720.0,92.0,2.5,13.5,417.5,556.32,454.84
2016,4,23,8,0,743.0,99.0,2.5,14.0,468.0,611.69,496.74
2016,4,23,8,15,766.0,103.0,2.5,14.0,517.0,661.87,534.58
2016,4,23,8,30,789.0,107.0,2.5,14.0,566.0,713.9,571.3
2016,4,23,8,45,801.5,112.5,2.5,14.5,610.5,758.89,601.12
2016,4,23,9,0,814.0,118.0,2.5,15.0,655.0,802.35,629.35
2016,4,23,9,15,827.5,120.5,2.5,15.0,695.5,841.63,655.38
2016,4,23,9,30,841.0,123.0,2.5,15.0,736.0,878.99,679.84
2016,4,23,9,45,859.5,120.5,2.5,15.5,772.5,907.87,696.95
2016,4,23,10,0,878.0,118.0,2.5,16.0,809.0,939.93,716.18
2016,4,23,10,15,885.0,119.5,2.5,16.0,837.5,963.12,730.56
2016,4,23,10,30,892.0,121.0,2.5,16.0,866.0,983.33,743.04
2016,4,23,10,45,896.5,122.0,2.55,16.5,887.0,997.49,750.65
2016,4,23,11,0,901.0,123.0,2.6,17.0,908.0,1008.4,756.22
2016,4,23,11,15,904.0,124.0,2.6,17.0,922.0,1014.53,759.66
2016,4,23,11,30,907.0,125.0,2.6,17.0,936.0,1017.28,761.03
2016,4,23,11,45,904.5,127.5,2.6,17.0,940.5,1012.83,757.78
2016,4,23,12,0,902.0,130.0,2.6,17.0,945.0,1005.03,752.5
2016,4,23,12,15,901.0,130.0,2.65,17.0,943.0,992.84,744.93
2016,4,23,12,30,900.0,130.0,2.7,17.0,941.0,977.43,735.31
2016,4,23,12,45,895.0,131.0,2.8,17.0,930.5,956.2,722.27
2016,4,23,13,0,890.0,132.0,2.9,17.0,920.0,932.07,707.22
2016,4,23,13,15,885.5,131.5,3.05,17.0,902.5,904.12,689.84
2016,4,23,13,30,881.0,131.0,3.2,17.0,885.0,873.53,670.42
2016,4,23,13,45,868.5,132.5,3.35,17.0,859.0,835.92,645.82
2016,4,23,14,0,856.0,134.0,3.5,17.0,833.0,797.85,620.58
2016,4,23,14,15,847.0,132.5,3.55,16.5,801.5,756.04,592.95
2016,4,23,14,30,838.0,131.0,3.6,16.0,770.0,712.67,563.25
2016,4,23,14,45,820.0,131.0,3.7,16.0,731.0,663.53,526.33
2016,4,23,15,0,802.0,131.0,3.8,16.0,692.0,614.05,488.25
2016,4,23,15,15,786.0,128.0,3.8,15.5,649.5,562.76,448.48
2016,4,23,15,30,770.0,125.0,3.8,15.0,607.0,511.53,407.56
2016,4,23,15,45,744.5,122.5,3.85,15.0,559.5,454.71,360.47
2016,4,23,16,0,719.0,120.0,3.9,15.0,512.0,401.12,314.73
2016,4,23,16,15,690.5,115.0,3.85,14.5,462.5,345.99,267.24
2016,4,23,16,30,662.0,110.0,3.8,14.0,413.0,293.28,220.84
2016,4,23,16,45,614.0,106.0,3.8,14.0,360.5,239.48,173.57
2016,4,23,17,0,566.0,102.0,3.8,14.0,308.0,190.82,131.57
2016,4,23,17,15,512.5,93.0,3.65,13.5,257.0,142.24,92.44
2016,4,23,17,30,459.0,84.0,3.5,13.0,206.0,99.04,61.89
2016,4,23,17,45,386.0,71.5,3.4,13.0,158.5,59.04,40.52
2016,4,23,18,0,313.0,59.0,3.3,13.0,111.0,44.39,33.62
2016,4,23,18,15,209.0,42.5,3.2,12.5,72.0,32.65,22.47
2016,4,23,18,30,105.0,26.0,3.1,12.0,33.0,21.72,8.06
2016,4,23,18,45,52.5,13.0,3.05,12.0,16.5,12.78,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,111.5,21.5,3.35,10.5,34.5,51.56,20.5
2016,4,24,6,0,223.0,43.0,3.5,11.0,69.0,113.28,80.3
2016,4,24,6,15,318.5,57.5,3.5,11.0,114.5,170.93,130.85
2016,4,24,6,30,414.0,72.0,3.5,11.0,160.0,239.05,190.73
2016,4,24,6,45,489.5,80.5,3.55,11.5,212.5,303.68,247.59
2016,4,24,7,0,565.0,89.0,3.6,12.0,265.0,374.86,308.82
2016,4,24,7,15,611.0,96.0,3.6,12.5,318.5,435.8,360.23
2016,4,24,7,30,657.0,103.0,3.6,13.0,372.0,500.09,412.74
2016,4,24,7,45,697.0,107.0,3.6,13.5,425.5,560.39,460.55
2016,4,24,8,0,737.0,111.0,3.6,14.0,479.0,622.7,508.47
2016,4,24,8,15,761.5,115.5,3.55,14.5,529.5,676.25,548.04
2016,4,24,8,30,786.0,120.0,3.5,15.0,580.0,727.26,583.63
2016,4,24,8,45,808.5,121.5,3.5,15.5,627.0,775.63,616.23
2016,4,24,9,0,831.0,123.0,3.5,16.0,674.0,823.13,647.61
2016,4,24,9,15,844.5,126.0,3.4,16.0,715.5,863.45,674.05
2016,4,24,9,30,858.0,129.0,3.3,16.0,757.0,901.78,698.77
2016,4,24,9,45,869.0,131.0,3.25,16.5,792.5,934.57,718.33
2016,4,24,10,0,880.0,133.0,3.2,17.0,828.0,964.8,735.95
2016,4,24,10,15,886.5,134.5,3.25,17.0,856.5,981.69,746.54
2016,4,24,10,30,893.0,136.0,3.3,17.0,885.0,1001.32,759.19
2016,4,24,10,45,895.5,139.0,3.4,17.5,905.5,1015.51,767.16
2016,4,24,11,0,898.0,142.0,3.5,18.0,926.0,1026.4,773.03
2016,4,24,11,15,900.5,143.0,3.7,18.0,939.5,1031.87,777.59
2016,4,24,11,30,903.0,144.0,3.9,18.0,953.0,1033.97,779.99
2016,4,24,11,45,894.5,150.0,4.1,18.0,956.5,1027.07,776.39
2016,4,24,12,0,886.0,156.0,4.3,18.0,960.0,1016.86,770.62
2016,4,24,12,15,713.0,252.5,4.5,17.5,898.0,947.77,726.1
2016,4,24,12,30,540.0,349.0,4.7,17.0,836.0,868.66,668.36
2016,4,24,12,45,529.0,347.5,4.95,17.0,820.5,844.01,652.68
2016,4,24,13,0,518.0,346.0,5.2,17.0,805.0,817.9,635.27
2016,4,24,13,15,520.5,335.5,5.35,16.5,789.5,793.44,619.98
2016,4,24,13,30,523.0,325.0,5.5,16.0,774.0,767.24,603.09
2016,4,24,13,45,547.5,303.0,5.65,16.0,762.0,746.01,589.13
2016,4,24,14,0,572.0,281.0,5.8,16.0,750.0,721.74,572.56
2016,4,24,14,15,665.0,236.0,5.85,16.0,760.0,723.2,576.14
2016,4,24,14,30,758.0,191.0,5.9,16.0,770.0,715.51,572.2
2016,4,24,14,45,754.0,181.5,5.95,16.0,734.5,669.1,536.47
2016,4,24,15,0,750.0,172.0,6.0,16.0,699.0,621.4,499.1
2016,4,24,15,15,732.5,167.5,6.0,15.5,655.5,569.74,458.37
2016,4,24,15,30,715.0,163.0,6.0,15.0,612.0,518.43,416.82
2016,4,24,15,45,709.5,150.0,6.05,15.0,567.5,465.28,372.14
2016,4,24,16,0,704.0,137.0,6.1,15.0,523.0,411.78,325.95
2016,4,24,16,15,674.5,131.0,6.05,14.5,472.5,356.1,277.59
2016,4,24,16,30,645.0,125.0,6.0,14.0,422.0,303.02,230.6
2016,4,24,16,45,604.0,117.5,6.0,14.0,369.5,248.62,182.36
2016,4,24,17,0,563.0,110.0,6.0,14.0,317.0,198.62,138.72
2016,4,24,17,15,509.0,100.0,5.95,13.5,265.0,148.35,97.93
2016,4,24,17,30,455.0,90.0,5.9,13.0,213.0,104.63,66.63
2016,4,24,17,45,377.0,77.5,5.85,12.5,164.0,64.55,44.85
2016,4,24,18,0,299.0,65.0,5.8,12.0,115.0,49.18,38.01
2016,4,24,18,15,201.0,46.5,5.7,11.5,75.0,35.88,25.42
2016,4,24,18,30,103.0,28.0,5.6,11.0,35.0,23.3,10.05
2016,4,24,18,45,51.5,14.0,5.6,11.0,17.5,13.76,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,43.0,5.0,3.1,7.0,5.5,0.0,0.0
2016,4,25,5,30,86.0,10.0,3.2,7.0,11.0,22.68,0.0
2016,4,25,5,45,245.5,22.0,3.3,7.5,46.5,81.27,38.52
2016,4,25,6,0,405.0,34.0,3.4,8.0,82.0,151.62,107.6
2016,4,25,6,15,497.0,43.0,3.5,8.5,131.0,212.98,163.45
2016,4,25,6,30,589.0,52.0,3.6,9.0,180.0,284.17,227.56
2016,4,25,6,45,647.5,58.0,3.75,9.5,233.5,347.21,284.73
2016,4,25,7,0,706.0,64.0,3.9,10.0,287.0,414.12,343.67
2016,4,25,7,15,745.5,69.0,3.9,10.5,342.0,476.37,396.9
2016,4,25,7,30,785.0,74.0,3.9,11.0,397.0,541.15,450.3
2016,4,25,7,45,813.0,77.5,3.95,11.5,450.5,599.27,496.8
2016,4,25,8,0,841.0,81.0,4.0,12.0,504.0,658.11,542.4
2016,4,25,8,15,861.0,84.5,4.0,12.5,555.0,711.67,580.88
2016,4,25,8,30,881.0,88.0,4.0,13.0,606.0,760.59,614.61
2016,4,25,8,45,896.5,90.5,4.0,13.5,653.0,807.72,646.4
2016,4,25,9,0,912.0,93.0,4.0,14.0,700.0,853.32,676.55
2016,4,25,9,15,923.0,95.0,3.95,14.0,741.5,892.76,702.84
2016,4,25,9,30,934.0,97.0,3.9,14.0,783.0,929.87,727.27
2016,4,25,9,45,941.0,99.5,3.9,14.5,818.5,961.39,746.47
2016,4,25,10,0,948.0,102.0,3.9,15.0,854.0,989.98,763.53
2016,4,25,10,15,954.0,103.0,3.9,15.0,882.5,1012.94,778.08
2016,4,25,10,30,960.0,104.0,3.9,15.0,911.0,1032.65,790.48
2016,4,25,10,45,963.0,105.5,3.9,15.5,932.0,1046.64,797.56
2016,4,25,11,0,966.0,107.0,3.9,16.0,953.0,1057.11,802.37
2016,4,25,11,15,968.0,107.5,3.9,16.0,966.5,1061.98,805.03
2016,4,25,11,30,970.0,108.0,3.9,16.0,980.0,1063.25,805.44
2016,4,25,11,45,967.5,110.5,3.9,16.0,984.5,1058.6,802.0
2016,4,25,12,0,965.0,113.0,3.9,16.0,989.0,1050.37,796.33
2016,4,25,12,15,964.0,112.5,3.85,16.0,987.0,1037.01,786.97
2016,4,25,12,30,963.0,112.0,3.8,16.0,985.0,1020.22,775.42
2016,4,25,12,45,956.0,114.5,3.8,16.5,973.0,997.58,758.9
2016,4,25,13,0,949.0,117.0,3.8,17.0,961.0,971.9,740.43
2016,4,25,13,15,945.0,116.0,3.75,17.0,943.0,942.47,720.5
2016,4,25,13,30,941.0,115.0,3.7,17.0,925.0,910.2,698.61
2016,4,25,13,45,933.5,114.5,3.7,17.0,899.0,872.88,673.4
2016,4,25,14,0,926.0,114.0,3.7,17.0,873.0,833.26,646.43
2016,4,25,14,15,917.5,112.5,3.75,17.0,840.5,789.83,616.74
2016,4,25,14,30,909.0,111.0,3.8,17.0,808.0,744.59,585.41
2016,4,25,14,45,897.5,109.0,3.85,17.0,769.5,695.31,549.23
2016,4,25,15,0,886.0,107.0,3.9,17.0,731.0,644.94,510.62
2016,4,25,15,15,871.0,104.5,3.95,16.5,686.5,589.97,468.41
2016,4,25,15,30,856.0,102.0,4.0,16.0,642.0,535.7,425.33
2016,4,25,15,45,836.0,99.0,4.05,16.0,593.5,478.69,377.98
2016,4,25,16,0,816.0,96.0,4.1,16.0,545.0,422.51,329.95
2016,4,25,16,15,790.5,92.0,4.1,15.5,493.5,364.54,279.85
2016,4,25,16,30,765.0,88.0,4.1,15.0,442.0,308.55,230.25
2016,4,25,16,45,727.0,84.0,4.1,15.0,388.0,249.15,177.44
2016,4,25,17,0,689.0,80.0,4.1,15.0,334.0,195.91,130.53
2016,4,25,17,15,639.5,73.5,4.0,14.0,280.5,143.03,87.34
2016,4,25,17,30,590.0,67.0,3.9,13.0,227.0,95.74,53.73
2016,4,25,17,45,511.5,59.0,3.85,12.5,176.5,52.35,32.09
2016,4,25,18,0,433.0,51.0,3.8,12.0,126.0,37.87,28.05
2016,4,25,18,15,318.0,38.5,3.7,11.5,83.5,29.51,20.01
2016,4,25,18,30,203.0,26.0,3.6,11.0,41.0,20.19,8.65
2016,4,25,18,45,101.5,13.0,3.5,11.0,20.5,12.78,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.85,7.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.8,8.0,11.0,10.81,0.0
2016,4,26,5,45,153.0,25.5,1.8,9.0,44.5,66.4,34.46
2016,4,26,6,0,306.0,40.0,1.8,10.0,78.0,132.97,95.01
2016,4,26,6,15,397.0,51.0,1.85,10.5,124.0,191.15,146.36
2016,4,26,6,30,488.0,62.0,1.9,11.0,170.0,259.04,205.93
2016,4,26,6,45,540.0,72.0,2.0,11.5,220.5,318.62,258.56
2016,4,26,7,0,592.0,82.0,2.1,12.0,271.0,382.93,313.65
2016,4,26,7,15,471.5,115.0,2.1,12.5,282.5,383.11,314.95
2016,4,26,7,30,351.0,148.0,2.1,13.0,294.0,366.21,300.94
2016,4,26,7,45,362.5,168.0,2.15,13.5,336.0,411.28,336.63
2016,4,26,8,0,374.0,188.0,2.2,14.0,378.0,456.55,371.18
2016,4,26,8,15,520.0,163.0,2.1,14.0,455.0,556.02,449.49
2016,4,26,8,30,666.0,138.0,2.0,14.0,532.0,662.63,530.36
2016,4,26,8,45,663.0,154.5,1.9,14.0,572.0,702.8,557.17
2016,4,26,9,0,660.0,171.0,1.8,14.0,612.0,740.62,582.13
2016,4,26,9,15,727.5,161.5,1.8,14.0,675.0,808.09,628.38
2016,4,26,9,30,795.0,152.0,1.8,14.0,738.0,873.65,671.99
2016,4,26,9,45,598.5,243.0,1.8,14.5,696.0,814.96,626.29
2016,4,26,10,0,402.0,334.0,1.8,15.0,654.0,731.16,560.33
2016,4,26,10,15,326.5,371.0,1.9,15.0,637.0,705.42,540.39
2016,4,26,10,30,251.0,408.0,2.0,15.0,620.0,675.65,516.77
2016,4,26,10,45,267.0,415.5,2.15,15.5,646.0,699.97,534.08
2016,4,26,11,0,283.0,423.0,2.3,16.0,672.0,723.38,550.21
2016,4,26,11,15,264.0,434.5,2.4,16.0,670.0,715.62,544.04
2016,4,26,11,30,245.0,446.0,2.5,16.0,668.0,706.54,537.2
2016,4,26,11,45,279.5,440.5,2.7,16.0,694.5,730.83,556.44
2016,4,26,12,0,314.0,435.0,2.9,16.0,721.0,753.58,574.3
2016,4,26,12,15,385.5,403.5,3.0,16.0,754.5,783.21,598.04
2016,4,26,12,30,457.0,372.0,3.1,16.0,788.0,814.52,622.65
2016,4,26,12,45,486.0,360.5,3.25,16.0,798.0,818.13,626.7
2016,4,26,13,0,515.0,349.0,3.4,16.0,808.0,818.92,628.95
2016,4,26,13,15,673.0,257.0,3.45,16.0,845.0,850.55,656.9
2016,4,26,13,30,831.0,165.0,3.5,16.0,882.0,870.08,672.53
2016,4,26,13,45,831.5,159.0,3.6,16.5,859.5,836.54,648.62
2016,4,26,14,0,832.0,153.0,3.7,17.0,837.0,800.54,623.23
2016,4,26,14,15,823.0,150.5,3.75,16.5,805.5,758.59,595.4
2016,4,26,14,30,814.0,148.0,3.8,16.0,774.0,715.16,565.04
2016,4,26,14,45,794.5,148.5,3.85,16.0,735.5,666.46,528.28
2016,4,26,15,0,775.0,149.0,3.9,16.0,697.0,616.46,489.76
2016,4,26,15,15,758.0,145.5,3.95,15.5,654.0,565.03,450.16
2016,4,26,15,30,741.0,142.0,4.0,15.0,611.0,513.83,409.53
2016,4,26,15,45,574.0,173.0,4.05,15.0,520.0,425.93,338.36
2016,4,26,16,0,407.0,204.0,4.1,15.0,429.0,352.79,279.07
2016,4,26,16,15,461.0,170.5,4.1,14.5,403.0,317.56,248.53
2016,4,26,16,30,515.0,137.0,4.1,14.0,377.0,276.47,211.36
2016,4,26,16,45,420.5,134.5,4.2,14.0,315.0,220.18,164.67
2016,4,26,17,0,326.0,132.0,4.3,14.0,253.0,177.1,130.31
2016,4,26,17,15,284.5,118.5,4.2,13.5,212.5,139.16,99.91
2016,4,26,17,30,243.0,105.0,4.1,13.0,172.0,105.8,75.27
2016,4,26,17,45,202.0,85.5,4.05,12.5,133.5,72.49,53.21
2016,4,26,18,0,161.0,66.0,4.0,12.0,95.0,52.63,41.15
2016,4,26,18,15,107.0,46.5,3.95,11.5,63.0,37.86,27.32
2016,4,26,18,30,53.0,27.0,3.9,11.0,31.0,23.86,11.9
2016,4,26,18,45,26.5,13.5,3.85,11.0,15.5,13.27,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,21.5,5.5,2.3,9.5,6.0,0.0,0.0
2016,4,27,5,30,43.0,11.0,2.5,10.0,12.0,17.46,0.0
2016,4,27,5,45,164.0,26.5,2.7,10.5,45.0,70.73,39.03
2016,4,27,6,0,285.0,42.0,2.9,11.0,78.0,129.62,93.08
2016,4,27,6,15,374.5,53.5,2.95,11.0,124.0,187.55,144.28
2016,4,27,6,30,464.0,65.0,3.0,11.0,170.0,254.42,203.45
2016,4,27,6,45,232.0,63.0,3.15,11.5,115.5,175.42,143.07
2016,4,27,7,0,0.0,61.0,3.3,12.0,61.0,58.95,45.04
2016,4,27,7,15,0.0,73.0,3.45,12.0,73.0,70.61,54.99
2016,4,27,7,30,0.0,85.0,3.6,12.0,85.0,82.45,64.87
2016,4,27,7,45,1.5,123.0,3.8,12.5,124.0,121.62,97.48
2016,4,27,8,0,3.0,161.0,4.0,13.0,163.0,161.26,129.84
2016,4,27,8,15,1.5,150.5,4.15,13.0,151.5,148.97,119.22
2016,4,27,8,30,0.0,140.0,4.3,13.0,140.0,136.94,108.92
2016,4,27,8,45,0.0,150.0,4.45,13.0,150.5,146.8,116.74
2016,4,27,9,0,0.0,160.0,4.6,13.0,161.0,156.67,124.52
2016,4,27,9,15,10.0,214.0,4.7,13.0,222.0,219.59,175.72
2016,4,27,9,30,20.0,268.0,4.8,13.0,283.0,283.45,226.81
2016,4,27,9,45,36.0,309.0,4.9,13.0,337.5,348.73,278.54
2016,4,27,10,0,52.0,350.0,5.0,13.0,392.0,406.96,324.08
2016,4,27,10,15,41.0,344.0,5.05,13.0,378.0,390.0,309.9
2016,4,27,10,30,30.0,338.0,5.1,13.0,364.0,372.71,295.68
2016,4,27,10,45,29.0,342.0,5.15,13.0,367.5,375.29,297.43
2016,4,27,11,0,28.0,346.0,5.2,13.0,371.0,377.73,299.06
2016,4,27,11,15,452.0,253.5,5.2,13.0,661.5,718.14,575.4
2016,4,27,11,30,876.0,161.0,5.2,13.0,952.0,1033.96,807.78
2016,4,27,11,45,642.0,277.0,5.2,13.5,859.0,923.58,723.98
2016,4,27,12,0,408.0,393.0,5.2,14.0,766.0,806.66,630.24
2016,4,27,12,15,209.0,306.5,5.15,14.0,498.0,515.73,409.83
2016,4,27,12,30,10.0,220.0,5.1,14.0,230.0,223.87,175.99
2016,4,27,12,45,49.5,326.5,5.1,14.0,371.5,368.89,292.01
2016,4,27,13,0,89.0,433.0,5.1,14.0,513.0,508.33,399.7
2016,4,27,13,15,471.0,298.5,5.1,14.0,707.5,714.96,568.18
2016,4,27,13,30,853.0,164.0,5.1,14.0,902.0,888.46,701.32
2016,4,27,13,45,848.5,160.5,5.1,14.0,877.5,852.63,674.88
2016,4,27,14,0,844.0,157.0,5.1,14.0,853.0,814.61,647.92
2016,4,27,14,15,834.0,154.5,5.05,14.0,820.5,771.46,616.73
2016,4,27,14,30,824.0,152.0,5.0,14.0,788.0,726.88,583.18
2016,4,27,14,45,720.5,179.0,4.95,14.0,715.5,647.13,520.3
2016,4,27,15,0,617.0,206.0,4.9,14.0,643.0,574.79,462.42
2016,4,27,15,15,567.5,206.5,4.8,14.0,590.0,515.44,414.77
2016,4,27,15,30,518.0,207.0,4.7,14.0,537.0,460.15,369.62
2016,4,27,15,45,312.0,225.0,4.65,14.0,419.5,353.5,283.34
2016,4,27,16,0,106.0,243.0,4.6,14.0,302.0,269.72,216.09
2016,4,27,16,15,234.0,207.0,4.55,14.0,321.5,271.44,215.69
2016,4,27,16,30,362.0,171.0,4.5,14.0,341.0,263.4,204.74
2016,4,27,16,45,498.5,130.5,4.45,14.0,334.5,236.67,175.86
2016,4,27,17,0,635.0,90.0,4.4,14.0,328.0,196.86,134.3
2016,4,27,17,15,585.0,83.0,4.3,13.5,276.0,146.43,92.77
2016,4,27,17,30,535.0,76.0,4.2,13.0,224.0,101.7,60.41
2016,4,27,17,45,471.5,65.0,4.15,13.0,175.5,58.87,36.95
2016,4,27,18,0,408.0,54.0,4.1,13.0,127.0,40.27,30.1
2016,4,27,18,15,299.5,41.0,4.05,12.5,85.0,31.1,21.41
2016,4,27,18,30,191.0,28.0,4.0,12.0,43.0,21.71,10.75
2016,4,27,18,45,95.5,14.0,3.95,11.5,21.5,13.76,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,39.5,6.5,2.8,8.5,7.5,0.0,0.0
2016,4,28,5,30,79.0,13.0,2.9,9.0,15.0,25.2,0.0
2016,4,28,5,45,215.5,26.0,3.0,10.0,50.0,82.92,48.03
2016,4,28,6,0,352.0,39.0,3.1,11.0,85.0,145.8,104.78
2016,4,28,6,15,439.5,48.5,3.1,11.5,132.0,204.13,156.68
2016,4,28,6,30,527.0,58.0,3.1,12.0,179.0,271.71,216.45
2016,4,28,6,45,588.0,64.5,3.1,12.5,231.0,333.47,271.06
2016,4,28,7,0,649.0,71.0,3.1,13.0,283.0,400.81,328.8
2016,4,28,7,15,689.0,76.0,3.05,13.5,336.0,460.49,378.63
2016,4,28,7,30,729.0,81.0,3.0,14.0,389.0,521.34,427.7
2016,4,28,7,45,759.0,85.0,2.95,14.5,441.5,578.69,472.32
2016,4,28,8,0,789.0,89.0,2.9,15.0,494.0,637.03,516.17
2016,4,28,8,15,810.5,92.5,2.8,15.5,543.5,689.39,552.76
2016,4,28,8,30,832.0,96.0,2.7,16.0,593.0,741.35,587.42
2016,4,28,8,45,848.5,98.5,2.65,16.5,639.0,787.55,617.35
2016,4,28,9,0,865.0,101.0,2.6,17.0,685.0,827.87,642.55
2016,4,28,9,15,877.5,103.5,2.55,17.0,726.0,867.49,668.1
2016,4,28,9,30,890.0,106.0,2.5,17.0,767.0,905.02,691.9
2016,4,28,9,45,904.5,105.0,2.45,17.5,803.5,938.27,711.19
2016,4,28,10,0,919.0,104.0,2.4,18.0,840.0,969.1,728.63
2016,4,28,10,15,926.0,105.5,2.35,18.0,868.5,992.88,742.6
2016,4,28,10,30,933.0,107.0,2.3,18.0,897.0,1013.54,754.55
2016,4,28,10,45,932.5,111.0,2.3,18.5,917.5,1026.34,760.51
2016,4,28,11,0,932.0,115.0,2.3,19.0,938.0,1035.64,764.35
2016,4,28,11,15,934.5,115.5,2.35,19.0,951.5,1040.73,767.62
2016,4,28,11,30,937.0,116.0,2.4,19.0,965.0,1042.36,768.82
2016,4,28,11,45,933.5,119.5,2.5,19.5,970.0,1037.74,765.19
2016,4,28,12,0,930.0,123.0,2.6,20.0,975.0,1029.68,759.46
2016,4,28,12,15,930.0,122.5,2.65,20.0,973.0,1017.56,752.11
2016,4,28,12,30,930.0,122.0,2.7,20.0,971.0,1002.13,742.69
2016,4,28,12,45,930.0,120.5,2.8,20.0,961.5,982.44,730.96
2016,4,28,13,0,930.0,119.0,2.9,20.0,952.0,959.59,717.1
2016,4,28,13,15,926.5,118.0,2.95,19.5,934.5,931.08,700.32
2016,4,28,13,30,923.0,117.0,3.0,19.0,917.0,899.77,681.5
2016,4,28,13,45,912.0,118.5,3.1,19.0,891.0,862.15,657.18
2016,4,28,14,0,901.0,120.0,3.2,19.0,865.0,822.51,631.19
2016,4,28,14,15,893.0,118.5,3.3,19.0,833.5,780.41,603.12
2016,4,28,14,30,885.0,117.0,3.4,19.0,802.0,736.54,573.38
2016,4,28,14,45,867.5,118.0,3.5,19.0,762.5,687.23,537.57
2016,4,28,15,0,850.0,119.0,3.6,19.0,723.0,636.63,499.39
2016,4,28,15,15,835.5,116.0,3.65,18.5,680.0,584.09,459.55
2016,4,28,15,30,821.0,113.0,3.7,18.0,637.0,531.37,418.26
2016,4,28,15,45,797.5,111.0,3.8,18.0,588.5,475.47,372.54
2016,4,28,16,0,774.0,109.0,3.9,18.0,540.0,420.83,326.53
2016,4,28,16,15,748.0,104.5,3.9,17.5,489.5,362.06,276.67
2016,4,28,16,30,722.0,100.0,3.9,17.0,439.0,307.52,229.04
2016,4,28,16,45,686.0,94.5,3.95,16.5,386.5,251.89,180.36
2016,4,28,17,0,650.0,89.0,4.0,16.0,334.0,199.94,135.18
2016,4,28,17,15,601.0,82.0,3.95,15.5,281.5,148.75,93.24
2016,4,28,17,30,552.0,75.0,3.9,15.0,229.0,103.14,60.26
2016,4,28,17,45,478.0,65.5,3.85,14.5,179.0,60.39,37.34
2016,4,28,18,0,404.0,56.0,3.8,14.0,129.0,41.95,31.49
2016,4,28,18,15,296.5,43.0,3.6,13.5,87.0,32.64,22.71
2016,4,28,18,30,189.0,30.0,3.4,13.0,45.0,23.3,12.33
2016,4,28,18,45,94.5,15.0,3.2,12.5,22.5,14.74,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,9.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,1.7,9.0,12.0,11.8,0.0
2016,4,29,5,45,89.0,32.0,1.75,9.5,44.0,59.04,36.02
2016,4,29,6,0,178.0,52.0,1.8,10.0,76.0,109.71,80.81
2016,4,29,6,15,252.5,69.0,1.85,10.0,119.0,165.75,129.51
2016,4,29,6,30,327.0,86.0,1.9,10.0,162.0,226.19,182.35
2016,4,29,6,45,431.0,84.0,1.95,10.5,210.5,286.03,234.13
2016,4,29,7,0,535.0,82.0,2.0,11.0,259.0,359.24,296.22
2016,4,29,7,15,416.0,122.0,2.05,11.0,273.5,363.95,301.12
2016,4,29,7,30,297.0,162.0,2.1,11.0,288.0,352.12,291.14
2016,4,29,7,45,488.0,145.0,2.2,11.5,383.5,473.98,390.65
2016,4,29,8,0,679.0,128.0,2.3,12.0,479.0,609.26,496.71
2016,4,29,8,15,704.0,133.5,2.35,12.0,527.5,661.84,535.79
2016,4,29,8,30,729.0,139.0,2.4,12.0,576.0,714.54,574.66
2016,4,29,8,45,746.0,144.0,2.45,12.5,621.0,760.16,605.42
2016,4,29,9,0,763.0,149.0,2.5,13.0,666.0,804.72,634.97
2016,4,29,9,15,778.0,152.5,2.5,13.0,706.0,844.59,661.6
2016,4,29,9,30,793.0,156.0,2.5,13.0,746.0,879.41,684.45
2016,4,29,9,45,819.0,150.0,2.5,13.5,784.5,915.57,706.81
2016,4,29,10,0,845.0,144.0,2.5,14.0,823.0,949.94,727.66
2016,4,29,10,15,852.5,145.5,2.6,14.5,851.0,972.75,741.44
2016,4,29,10,30,860.0,147.0,2.7,15.0,879.0,992.67,753.38
2016,4,29,10,45,866.5,148.0,2.8,15.5,900.5,1008.07,762.33
2016,4,29,11,0,873.0,149.0,2.9,16.0,922.0,1014.16,765.13
2016,4,29,11,15,876.5,149.5,3.0,16.0,936.0,1019.81,769.27
2016,4,29,11,30,880.0,150.0,3.1,16.0,950.0,1022.21,771.33
2016,4,29,11,45,883.5,149.5,3.25,16.5,956.5,1020.32,769.61
2016,4,29,12,0,887.0,149.0,3.4,17.0,963.0,1015.15,765.78
2016,4,29,12,15,887.0,148.5,3.5,17.0,961.0,1003.37,758.62
2016,4,29,12,30,887.0,148.0,3.6,17.0,959.0,988.43,749.41
2016,4,29,12,45,875.0,153.5,3.7,17.5,947.0,965.21,733.17
2016,4,29,13,0,863.0,159.0,3.8,18.0,935.0,943.35,717.95
2016,4,29,13,15,859.0,158.0,3.9,18.0,917.5,915.35,699.79
2016,4,29,13,30,855.0,157.0,4.0,18.0,900.0,884.8,679.78
2016,4,29,13,45,849.5,154.5,4.1,18.0,875.5,849.15,656.0
2016,4,29,14,0,844.0,152.0,4.2,18.0,851.0,811.36,630.51
2016,4,29,14,15,835.0,149.5,4.25,18.0,819.5,769.02,601.27
2016,4,29,14,30,826.0,147.0,4.3,18.0,788.0,725.18,569.89
2016,4,29,14,45,817.0,143.0,4.35,18.0,751.5,678.61,535.15
2016,4,29,15,0,808.0,139.0,4.4,18.0,715.0,630.99,498.78
2016,4,29,15,15,793.0,135.5,4.4,17.5,672.5,579.6,459.29
2016,4,29,15,30,778.0,132.0,4.4,17.0,630.0,526.37,417.26
2016,4,29,15,45,761.5,126.5,4.45,17.0,584.0,472.27,372.65
2016,4,29,16,0,745.0,121.0,4.5,17.0,538.0,418.79,327.31
2016,4,29,16,15,718.5,116.0,4.5,16.5,488.0,363.03,279.62
2016,4,29,16,30,692.0,111.0,4.5,16.0,438.0,309.44,232.7
2016,4,29,16,45,626.0,102.5,4.5,16.0,372.5,245.17,177.56
2016,4,29,17,0,560.0,94.0,4.5,16.0,307.0,187.99,129.18
2016,4,29,17,15,489.5,93.5,4.45,15.5,259.5,144.84,94.93
2016,4,29,17,30,419.0,93.0,4.4,15.0,212.0,108.62,69.89
2016,4,29,17,45,413.0,76.0,4.4,14.5,173.0,68.31,44.68
2016,4,29,18,0,407.0,59.0,4.4,14.0,134.0,44.62,33.87
2016,4,29,18,15,300.5,45.5,4.35,13.5,91.0,34.59,24.45
2016,4,29,18,30,194.0,32.0,4.3,13.0,48.0,24.9,13.93
2016,4,29,18,45,97.0,16.0,4.3,12.5,24.0,15.73,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,7.5,3.35,11.0,10.0,14.41,0.0
2016,4,30,5,30,127.0,15.0,3.4,11.0,20.0,39.91,0.0
2016,4,30,5,45,266.5,27.5,3.5,11.5,57.5,96.81,59.32
2016,4,30,6,0,406.0,40.0,3.6,12.0,95.0,163.19,117.88
2016,4,30,6,15,490.0,48.5,3.65,12.5,143.5,222.62,171.06
2016,4,30,6,30,574.0,57.0,3.7,13.0,192.0,290.83,231.56
2016,4,30,6,45,630.5,63.0,3.8,13.5,245.0,352.72,286.41
2016,4,30,7,0,687.0,69.0,3.9,14.0,298.0,419.65,343.91
2016,4,30,7,15,724.5,74.0,3.9,14.0,351.5,478.54,393.95
2016,4,30,7,30,762.0,79.0,3.9,14.0,405.0,541.25,445.5
2016,4,30,7,45,789.5,82.5,3.95,14.5,457.5,597.97,490.11
2016,4,30,8,0,817.0,86.0,4.0,15.0,510.0,655.38,533.92
2016,4,30,8,15,837.0,89.5,3.95,15.5,560.0,707.78,570.74
2016,4,30,8,30,857.0,93.0,3.9,16.0,610.0,759.59,606.05
2016,4,30,8,45,872.0,95.5,3.85,16.5,655.5,801.18,633.16
2016,4,30,9,0,887.0,98.0,3.8,17.0,701.0,845.32,661.7
2016,4,30,9,15,898.0,100.0,3.75,17.0,741.5,883.72,686.96
2016,4,30,9,30,909.0,102.0,3.7,17.0,782.0,919.89,710.44
2016,4,30,9,45,922.5,101.0,3.65,17.5,818.0,952.64,729.98
2016,4,30,10,0,936.0,100.0,3.6,18.0,854.0,982.87,747.59
2016,4,30,10,15,941.5,101.0,3.55,18.0,882.0,1004.92,760.95
2016,4,30,10,30,947.0,102.0,3.5,18.0,910.0,1023.78,772.22
2016,4,30,10,45,951.0,103.0,3.5,18.5,931.0,1037.87,779.26
2016,4,30,11,0,955.0,104.0,3.5,19.0,952.0,1048.53,784.12
2016,4,30,11,15,957.0,104.5,3.45,19.0,965.0,1053.22,786.21
2016,4,30,11,30,959.0,105.0,3.4,19.0,978.0,1054.36,786.13
2016,4,30,11,45,959.0,105.5,3.4,19.0,983.0,1050.0,782.97
2016,4,30,12,0,959.0,106.0,3.4,19.0,988.0,1042.13,777.65
2016,4,30,12,15,958.0,106.0,3.35,19.0,985.5,1029.31,768.79
2016,4,30,12,30,957.0,106.0,3.3,19.0,983.0,1013.11,757.81
2016,4,30,12,45,950.0,108.5,3.25,19.5,971.5,990.58,741.28
2016,4,30,13,0,943.0,111.0,3.2,20.0,960.0,965.04,722.9
2016,4,30,13,15,939.0,110.0,3.15,20.0,942.0,935.83,703.5
2016,4,30,13,30,935.0,109.0,3.1,20.0,924.0,903.81,682.19
2016,4,30,13,45,930.5,107.0,3.1,20.0,899.0,867.76,658.38
2016,4,30,14,0,926.0,105.0,3.1,20.0,874.0,829.25,632.74
2016,4,30,14,15,918.0,103.5,3.05,20.0,842.0,786.35,603.54
2016,4,30,14,30,910.0,102.0,3.0,20.0,810.0,741.63,572.81
2016,4,30,14,45,900.0,100.0,3.0,20.0,772.0,693.49,538.74
2016,4,30,15,0,890.0,98.0,3.0,20.0,734.0,644.14,501.66
2016,4,30,15,15,876.5,95.5,2.9,20.0,690.5,591.34,460.72
2016,4,30,15,30,863.0,93.0,2.8,20.0,647.0,538.15,418.44
2016,4,30,15,45,844.0,90.5,2.75,20.0,599.5,480.04,371.48
2016,4,30,16,0,825.0,88.0,2.7,20.0,552.0,424.51,325.15
2016,4,30,16,15,802.0,84.5,2.6,19.5,501.0,367.57,277.03
2016,4,30,16,30,779.0,81.0,2.5,19.0,450.0,312.3,229.07
2016,4,30,16,45,745.5,77.0,2.45,19.0,397.5,255.84,179.54
2016,4,30,17,0,712.0,73.0,2.4,19.0,345.0,202.71,133.25
2016,4,30,17,15,667.5,67.5,2.3,18.5,292.0,147.49,88.06
2016,4,30,17,30,623.0,62.0,2.2,18.0,239.0,99.74,53.46
2016,4,30,17,45,554.5,55.0,2.15,17.5,189.0,55.13,29.91
2016,4,30,18,0,486.0,48.0,2.1,17.0,139.0,34.22,24.4
2016,4,30,18,15,379.5,38.0,2.1,16.5,95.5,28.14,18.65
2016,4,30,18,30,273.0,28.0,2.1,16.0,52.0,21.63,11.47
2016,4,30,18,45,136.5,14.0,2.1,15.5,26.0,10.66,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,8.0,1.3,12.5,10.5,14.64,0.0
2016,5,1,5,30,120.0,16.0,1.2,13.0,21.0,39.74,0.0
2016,5,1,5,45,250.5,29.0,1.2,13.5,58.0,95.43,59.42
2016,5,1,6,0,381.0,42.0,1.2,14.0,95.0,159.34,114.51
2016,5,1,6,15,465.0,51.0,1.15,14.5,143.0,218.17,165.79
2016,5,1,6,30,549.0,60.0,1.1,15.0,191.0,285.76,223.9
2016,5,1,6,45,602.0,67.0,1.1,15.5,242.5,346.04,275.4
2016,5,1,7,0,655.0,74.0,1.1,16.0,294.0,411.02,328.91
2016,5,1,7,15,693.5,79.0,1.15,16.5,347.0,470.3,376.41
2016,5,1,7,30,732.0,84.0,1.2,17.0,400.0,530.53,423.02
2016,5,1,7,45,758.0,89.0,1.25,17.5,451.5,586.59,464.85
2016,5,1,8,0,784.0,94.0,1.3,18.0,503.0,643.26,505.78
2016,5,1,8,15,805.0,97.5,1.3,18.5,552.0,694.98,540.43
2016,5,1,8,30,826.0,101.0,1.3,19.0,601.0,746.28,573.34
2016,5,1,8,45,840.5,104.5,1.3,19.5,646.0,791.67,601.43
2016,5,1,9,0,855.0,108.0,1.3,20.0,691.0,835.59,628.04
2016,5,1,9,15,867.0,110.5,1.25,20.0,731.5,869.68,648.19
2016,5,1,9,30,879.0,113.0,1.2,20.0,772.0,906.33,669.86
2016,5,1,9,45,887.5,114.5,1.2,20.5,806.5,936.41,686.42
2016,5,1,10,0,896.0,116.0,1.2,21.0,841.0,963.83,701.21
2016,5,1,10,15,902.5,117.5,1.1,21.5,869.0,986.54,711.16
2016,5,1,10,30,909.0,119.0,1.0,22.0,897.0,1006.21,719.04
2016,5,1,10,45,913.5,120.5,0.95,22.5,917.5,1020.77,724.65
2016,5,1,11,0,918.0,122.0,0.9,23.0,938.0,1032.05,728.31
2016,5,1,11,15,920.5,122.5,0.85,23.0,951.5,1036.97,729.58
2016,5,1,11,30,923.0,123.0,0.8,23.0,965.0,1038.48,728.97
2016,5,1,11,45,923.5,123.5,0.75,23.5,970.5,1034.63,723.86
2016,5,1,12,0,924.0,124.0,0.7,24.0,976.0,1027.39,716.91
2016,5,1,12,15,923.5,124.0,0.65,24.0,973.5,1015.33,708.62
2016,5,1,12,30,923.0,124.0,0.6,24.0,971.0,1000.01,698.54
2016,5,1,12,45,922.0,122.5,0.6,24.0,961.5,979.53,686.57
2016,5,1,13,0,921.0,121.0,0.6,24.0,952.0,955.96,672.81
2016,5,1,13,15,916.5,120.0,0.65,23.5,934.0,926.82,657.92
2016,5,1,13,30,912.0,119.0,0.7,23.0,916.0,894.99,641.16
2016,5,1,13,45,906.0,118.0,0.8,23.0,891.0,859.39,621.38
2016,5,1,14,0,900.0,117.0,0.9,23.0,866.0,821.5,599.67
2016,5,1,14,15,891.5,115.5,1.0,23.0,834.0,779.16,574.51
2016,5,1,14,30,883.0,114.0,1.1,23.0,802.0,735.11,547.6
2016,5,1,14,45,871.0,112.0,1.25,23.0,764.0,686.76,516.34
2016,5,1,15,0,859.0,110.0,1.4,23.0,726.0,637.43,482.32
2016,5,1,15,15,845.0,107.5,1.45,22.5,683.0,584.41,444.54
2016,5,1,15,30,831.0,105.0,1.5,22.0,640.0,532.1,405.8
2016,5,1,15,45,811.0,102.0,1.55,21.5,592.5,476.5,363.14
2016,5,1,16,0,791.0,99.0,1.6,21.0,545.0,421.77,319.55
2016,5,1,16,15,766.5,95.0,1.6,20.5,495.0,365.61,273.29
2016,5,1,16,30,742.0,91.0,1.6,20.0,445.0,311.33,227.25
2016,5,1,16,45,707.5,86.5,1.65,20.0,392.5,253.54,177.72
2016,5,1,17,0,673.0,82.0,1.7,20.0,340.0,201.59,133.14
2016,5,1,17,15,627.0,75.5,1.6,19.0,288.0,149.91,91.45
2016,5,1,17,30,581.0,69.0,1.5,18.0,236.0,103.39,57.87
2016,5,1,17,45,514.0,60.5,1.45,17.5,186.5,59.79,34.03
2016,5,1,18,0,447.0,52.0,1.4,17.0,137.0,37.62,27.4
2016,5,1,18,15,344.5,41.0,1.35,16.5,94.0,30.75,20.96
2016,5,1,18,30,242.0,30.0,1.3,16.0,51.0,23.4,13.14
2016,5,1,18,45,121.0,15.0,1.3,15.5,25.5,11.65,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.0,8.5,1.0,10.5,10.5,13.42,0.0
2016,5,2,5,30,88.0,17.0,1.0,11.0,21.0,36.04,0.0
2016,5,2,5,45,196.5,33.0,1.05,11.5,57.0,87.58,56.54
2016,5,2,6,0,305.0,49.0,1.1,12.0,93.0,145.8,106.82
2016,5,2,6,15,387.0,60.5,1.1,12.0,139.5,202.07,156.03
2016,5,2,6,30,469.0,72.0,1.1,12.0,186.0,268.82,213.92
2016,5,2,6,45,252.0,99.5,1.15,12.5,162.5,221.76,179.89
2016,5,2,7,0,35.0,127.0,1.2,13.0,139.0,148.37,119.86
2016,5,2,7,15,40.5,148.5,1.2,13.5,164.5,175.28,142.03
2016,5,2,7,30,46.0,170.0,1.2,14.0,190.0,202.62,163.78
2016,5,2,7,45,168.0,191.5,1.2,14.5,278.0,310.55,251.61
2016,5,2,8,0,290.0,213.0,1.2,15.0,366.0,430.28,345.04
2016,5,2,8,15,365.0,217.5,1.15,15.0,428.5,500.64,398.05
2016,5,2,8,30,440.0,222.0,1.1,15.0,491.0,584.13,459.41
2016,5,2,8,45,451.0,236.0,1.1,15.5,529.0,623.83,485.75
2016,5,2,9,0,462.0,250.0,1.1,16.0,567.0,662.87,511.47
2016,5,2,9,15,520.5,245.0,1.1,16.5,621.5,721.71,551.85
2016,5,2,9,30,579.0,240.0,1.1,17.0,676.0,782.13,592.12
2016,5,2,9,45,721.0,186.0,1.1,17.5,754.0,871.05,651.16
2016,5,2,10,0,863.0,132.0,1.1,18.0,832.0,950.98,700.02
2016,5,2,10,15,870.0,133.5,1.1,18.0,859.5,973.46,712.39
2016,5,2,10,30,877.0,135.0,1.1,18.0,887.0,993.03,723.71
2016,5,2,10,45,880.5,137.5,1.15,18.5,907.5,1007.2,731.25
2016,5,2,11,0,884.0,140.0,1.2,19.0,928.0,1018.16,736.91
2016,5,2,11,15,887.0,140.5,1.2,19.0,941.5,1023.33,739.53
2016,5,2,11,30,890.0,141.0,1.2,19.0,955.0,1025.23,740.29
2016,5,2,11,45,886.5,144.5,1.25,19.5,959.5,1020.49,736.56
2016,5,2,12,0,883.0,148.0,1.3,20.0,964.0,1012.51,730.97
2016,5,2,12,15,882.5,148.0,1.35,20.0,962.0,1000.77,724.51
2016,5,2,12,30,882.0,148.0,1.4,20.0,960.0,985.92,716.15
2016,5,2,12,45,875.0,150.0,1.45,20.0,948.5,963.97,703.27
2016,5,2,13,0,868.0,152.0,1.5,20.0,937.0,939.29,688.67
2016,5,2,13,15,863.5,151.0,1.55,20.0,919.5,914.52,673.94
2016,5,2,13,30,859.0,150.0,1.6,20.0,902.0,883.52,654.97
2016,5,2,13,45,845.5,152.5,1.65,20.0,875.5,846.21,631.67
2016,5,2,14,0,832.0,155.0,1.7,20.0,849.0,807.26,607.0
2016,5,2,14,15,693.0,210.0,1.75,19.5,773.5,723.99,550.11
2016,5,2,14,30,554.0,265.0,1.8,19.0,698.0,647.78,495.18
2016,5,2,14,45,661.5,210.0,1.85,19.0,703.0,641.22,493.28
2016,5,2,15,0,769.0,155.0,1.9,19.0,708.0,623.64,481.97
2016,5,2,15,15,752.0,151.0,1.9,18.5,665.5,572.13,443.79
2016,5,2,15,30,735.0,147.0,1.9,18.0,623.0,520.86,404.85
2016,5,2,15,45,658.0,151.0,1.9,18.0,553.5,449.27,348.72
2016,5,2,16,0,581.0,155.0,1.9,18.0,484.0,384.62,297.07
2016,5,2,16,15,555.5,146.5,1.9,17.5,438.0,334.67,256.11
2016,5,2,16,30,530.0,138.0,1.9,17.0,392.0,286.78,215.83
2016,5,2,16,45,440.5,136.0,1.95,17.0,331.0,230.7,170.17
2016,5,2,17,0,351.0,134.0,2.0,17.0,270.0,184.18,133.32
2016,5,2,17,15,295.0,125.5,1.95,16.5,228.0,149.84,106.78
2016,5,2,17,30,239.0,117.0,1.9,16.0,186.0,118.19,84.19
2016,5,2,17,45,197.5,97.0,1.9,15.5,146.5,84.16,61.11
2016,5,2,18,0,156.0,77.0,1.9,15.0,107.0,60.69,47.91
2016,5,2,18,15,105.5,55.5,1.85,14.5,73.0,46.95,35.22
2016,5,2,18,30,55.0,34.0,1.8,14.0,39.0,29.65,18.56
2016,5,2,18,45,27.5,17.0,1.8,13.5,19.5,15.32,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,10.61,0.0
2016,5,3,5,45,0.0,29.5,1.3,12.5,29.5,29.01,17.47
