Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,0,0.0,48.0,1.3,13.0,48.0,47.84,34.45
2016,5,3,6,15,11.5,69.0,1.25,13.0,71.5,73.01,56.11
2016,5,3,6,30,23.0,90.0,1.2,13.0,95.0,102.25,81.18
2016,5,3,6,45,36.0,110.5,1.2,13.5,121.5,130.31,104.8
2016,5,3,7,0,49.0,131.0,1.2,14.0,148.0,159.63,129.07
2016,5,3,7,15,46.0,150.5,1.25,14.0,168.5,180.38,145.99
2016,5,3,7,30,43.0,170.0,1.3,14.0,189.0,200.77,162.25
2016,5,3,7,45,132.5,197.5,1.4,14.5,265.5,294.72,238.65
2016,5,3,8,0,222.0,225.0,1.5,15.0,342.0,390.56,314.14
2016,5,3,8,15,208.5,250.0,1.6,15.0,368.0,416.36,332.65
2016,5,3,8,30,195.0,275.0,1.7,15.0,394.0,440.46,349.98
2016,5,3,8,45,133.5,290.0,1.8,15.5,374.0,413.71,326.68
2016,5,3,9,0,72.0,305.0,1.9,16.0,354.0,374.17,293.72
2016,5,3,9,15,239.5,307.0,1.85,16.0,485.5,538.26,421.48
2016,5,3,9,30,407.0,309.0,1.8,16.0,617.0,702.76,542.27
2016,5,3,9,45,366.0,339.5,1.8,16.5,625.5,699.2,535.04
2016,5,3,10,0,325.0,370.0,1.8,17.0,634.0,699.97,532.27
2016,5,3,10,15,274.5,396.0,1.7,17.0,624.5,683.88,517.8
2016,5,3,10,30,224.0,422.0,1.6,17.0,615.0,656.58,495.78
2016,5,3,10,45,256.5,426.0,1.55,17.5,651.5,701.36,526.21
2016,5,3,11,0,289.0,430.0,1.5,18.0,688.0,737.25,549.47
2016,5,3,11,15,200.5,442.5,1.4,18.0,623.5,654.31,488.24
2016,5,3,11,30,112.0,455.0,1.3,18.0,559.0,570.73,426.66
2016,5,3,11,45,80.0,434.0,1.2,18.0,508.5,515.53,386.68
2016,5,3,12,0,48.0,413.0,1.1,18.0,458.0,460.71,346.28
2016,5,3,12,15,74.0,434.0,1.05,18.0,503.0,504.97,378.9
2016,5,3,12,30,100.0,455.0,1.0,18.0,548.0,547.95,409.31
2016,5,3,12,45,186.5,448.5,1.0,18.0,618.5,622.28,463.65
2016,5,3,13,0,273.0,442.0,1.0,18.0,689.0,690.96,512.53
2016,5,3,13,15,266.5,434.5,1.05,18.0,672.0,667.65,496.45
2016,5,3,13,30,260.0,427.0,1.1,18.0,655.0,643.89,480.92
2016,5,3,13,45,393.0,367.0,1.15,18.0,701.0,683.2,513.05
2016,5,3,14,0,526.0,307.0,1.2,18.0,747.0,714.89,538.63
2016,5,3,14,15,493.5,302.5,1.3,18.0,703.5,663.69,503.21
2016,5,3,14,30,461.0,298.0,1.4,18.0,660.0,613.75,468.67
2016,5,3,14,45,342.0,317.0,1.5,18.0,579.0,529.94,407.11
2016,5,3,15,0,223.0,336.0,1.6,18.0,498.0,456.43,352.03
2016,5,3,15,15,230.5,313.5,1.65,17.5,472.0,427.0,331.57
2016,5,3,15,30,238.0,291.0,1.7,17.0,446.0,396.63,309.5
2016,5,3,15,45,210.0,271.0,1.8,17.0,400.5,350.79,274.4
2016,5,3,16,0,182.0,251.0,1.9,17.0,355.0,307.66,240.97
2016,5,3,16,15,122.0,223.5,1.95,16.5,290.5,249.17,195.77
2016,5,3,16,30,62.0,196.0,2.0,16.0,226.0,199.87,157.78
2016,5,3,16,45,46.0,170.5,2.05,16.0,191.5,168.14,132.65
2016,5,3,17,0,30.0,145.0,2.1,16.0,157.0,138.45,109.05
2016,5,3,17,15,21.5,124.5,2.05,15.5,132.5,118.85,93.55
2016,5,3,17,30,13.0,104.0,2.0,15.0,108.0,97.47,76.38
2016,5,3,17,45,6.5,83.5,1.95,15.0,85.5,77.32,59.71
2016,5,3,18,0,0.0,63.0,1.9,15.0,63.0,58.46,46.0
2016,5,3,18,15,0.0,43.0,1.8,14.5,43.0,40.62,29.79
2016,5,3,18,30,0.0,23.0,1.7,14.0,23.0,22.21,12.67
2016,5,3,18,45,0.0,11.5,1.6,14.0,11.5,11.09,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,1.0,2.05,12.0,1.0,0.98,0.0
2016,5,4,5,30,0.0,2.0,2.1,12.0,2.0,1.93,0.0
2016,5,4,5,45,0.0,6.5,2.15,12.0,6.5,6.26,0.0
2016,5,4,6,0,0.0,11.0,2.2,12.0,11.0,10.6,3.31
2016,5,4,6,15,0.0,16.5,2.2,12.0,16.5,15.91,8.0
2016,5,4,6,30,0.0,22.0,2.2,12.0,22.0,21.22,12.68
2016,5,4,6,45,0.0,28.5,2.2,12.5,28.5,27.5,18.1
2016,5,4,7,0,0.0,35.0,2.2,13.0,35.0,33.79,23.43
2016,5,4,7,15,66.5,109.5,2.1,13.0,139.0,151.63,123.8
2016,5,4,7,30,133.0,184.0,2.0,13.0,243.0,275.29,225.53
2016,5,4,7,45,220.0,198.5,1.95,13.0,309.5,351.66,287.43
2016,5,4,8,0,307.0,213.0,1.9,13.0,376.0,442.45,359.26
2016,5,4,8,15,291.5,239.0,1.85,13.0,405.0,471.8,380.07
2016,5,4,8,30,276.0,265.0,1.8,13.0,434.0,499.03,399.15
2016,5,4,8,45,261.0,289.5,1.75,13.5,459.0,522.97,414.65
2016,5,4,9,0,246.0,314.0,1.7,14.0,484.0,544.95,428.36
2016,5,4,9,15,292.0,323.5,1.6,14.0,537.0,601.5,469.54
2016,5,4,9,30,338.0,333.0,1.5,14.0,590.0,659.72,510.66
2016,5,4,9,45,370.0,337.5,1.45,14.5,630.0,700.93,538.0
2016,5,4,10,0,402.0,342.0,1.4,15.0,670.0,742.26,565.01
2016,5,4,10,15,419.5,346.0,1.35,15.0,698.5,776.52,587.21
2016,5,4,10,30,437.0,350.0,1.3,15.0,727.0,802.15,603.5
2016,5,4,10,45,359.5,391.5,1.3,15.5,706.5,765.68,574.12
2016,5,4,11,0,282.0,433.0,1.3,16.0,686.0,733.56,548.17
2016,5,4,11,15,300.0,435.0,1.35,16.0,707.5,752.11,561.84
2016,5,4,11,30,318.0,437.0,1.4,16.0,729.0,769.4,574.13
2016,5,4,11,45,304.0,444.0,1.5,16.0,724.5,758.98,567.13
2016,5,4,12,0,290.0,451.0,1.6,16.0,720.0,747.36,559.56
2016,5,4,12,15,337.5,430.0,1.7,16.0,742.5,765.44,574.65
2016,5,4,12,30,385.0,409.0,1.8,16.0,765.0,781.21,587.81
2016,5,4,12,45,383.0,405.5,1.9,16.0,756.5,765.81,577.95
2016,5,4,13,0,381.0,402.0,2.0,16.0,748.0,749.16,567.43
2016,5,4,13,15,404.5,382.5,2.05,16.0,744.0,740.52,562.92
2016,5,4,13,30,428.0,363.0,2.1,16.0,740.0,726.76,554.72
2016,5,4,13,45,444.5,345.5,2.15,16.0,727.0,706.64,541.76
2016,5,4,14,0,461.0,328.0,2.2,16.0,714.0,684.31,527.05
2016,5,4,14,15,471.0,310.0,2.25,16.0,692.0,654.37,506.5
2016,5,4,14,30,481.0,292.0,2.3,16.0,670.0,622.63,484.29
2016,5,4,14,45,497.5,270.0,2.4,16.0,644.5,589.66,461.05
2016,5,4,15,0,514.0,248.0,2.5,16.0,619.0,554.39,435.41
2016,5,4,15,15,444.5,255.5,2.5,16.0,563.0,494.76,389.2
2016,5,4,15,30,375.0,263.0,2.5,16.0,507.0,441.86,347.73
2016,5,4,15,45,401.5,235.0,2.55,16.0,479.0,406.17,319.73
2016,5,4,16,0,428.0,207.0,2.6,16.0,451.0,368.59,289.05
2016,5,4,16,15,417.0,188.0,2.55,15.5,408.5,322.25,251.05
2016,5,4,16,30,406.0,169.0,2.5,15.0,366.0,276.88,213.0
2016,5,4,16,45,394.0,150.5,2.5,15.0,323.5,232.78,175.08
2016,5,4,17,0,382.0,132.0,2.5,15.0,281.0,189.99,138.19
2016,5,4,17,15,331.0,122.5,2.4,14.5,238.0,153.91,109.51
2016,5,4,17,30,280.0,113.0,2.3,14.0,195.0,119.94,84.53
2016,5,4,17,45,241.5,94.0,2.2,14.0,155.0,84.58,60.42
2016,5,4,18,0,203.0,75.0,2.1,14.0,115.0,59.27,46.93
2016,5,4,18,15,145.5,55.5,2.0,13.5,80.0,44.75,33.57
2016,5,4,18,30,88.0,36.0,1.9,13.0,45.0,29.69,19.1
2016,5,4,18,45,44.0,18.0,1.8,13.0,22.5,15.26,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,14.48,0.0
2016,5,5,5,45,14.0,34.5,1.9,12.5,37.0,38.93,25.32
2016,5,5,6,0,28.0,54.0,2.0,13.0,59.0,64.12,47.39
2016,5,5,6,15,46.0,76.0,2.05,13.0,87.0,94.79,73.9
2016,5,5,6,30,64.0,98.0,2.1,13.0,115.0,127.15,101.85
2016,5,5,6,45,84.0,118.5,2.2,13.0,145.0,160.44,130.35
2016,5,5,7,0,104.0,139.0,2.3,13.0,175.0,200.58,164.16
2016,5,5,7,15,233.0,149.0,2.3,13.0,247.5,291.55,240.12
2016,5,5,7,30,362.0,159.0,2.3,13.0,320.0,389.61,320.4
2016,5,5,7,45,301.5,192.0,2.3,13.5,337.0,403.35,329.1
2016,5,5,8,0,241.0,225.0,2.3,14.0,354.0,410.82,332.53
2016,5,5,8,15,399.0,204.0,2.25,14.0,440.5,519.42,419.2
2016,5,5,8,30,557.0,183.0,2.2,14.0,527.0,632.96,506.54
2016,5,5,8,45,463.0,235.0,2.2,14.5,535.0,633.77,501.76
2016,5,5,9,0,369.0,287.0,2.2,15.0,543.0,618.37,485.86
2016,5,5,9,15,279.5,325.0,2.15,15.0,525.5,592.47,463.09
2016,5,5,9,30,190.0,363.0,2.1,15.0,508.0,551.77,429.42
2016,5,5,9,45,105.0,328.5,2.1,15.5,409.0,440.35,343.34
2016,5,5,10,0,20.0,294.0,2.1,16.0,310.0,309.59,240.72
2016,5,5,10,15,75.0,360.0,2.1,16.0,424.5,438.62,340.5
2016,5,5,10,30,130.0,426.0,2.1,16.0,539.0,569.91,437.12
2016,5,5,10,45,65.0,254.0,2.1,16.0,310.5,318.92,248.78
2016,5,5,11,0,0.0,82.0,2.1,16.0,82.0,79.53,59.06
2016,5,5,11,15,0.0,61.5,2.15,16.0,61.5,59.62,43.15
2016,5,5,11,30,0.0,41.0,2.2,16.0,41.0,39.74,26.95
2016,5,5,11,45,0.0,79.5,2.25,16.5,79.5,77.14,57.23
2016,5,5,12,0,0.0,118.0,2.3,17.0,118.0,114.69,87.18
2016,5,5,12,15,7.5,200.0,2.3,17.0,207.0,202.15,156.52
2016,5,5,12,30,15.0,282.0,2.3,17.0,296.0,289.55,224.08
2016,5,5,12,45,15.0,279.0,2.3,17.0,293.0,285.94,221.07
2016,5,5,13,0,15.0,276.0,2.3,17.0,290.0,282.28,218.38
2016,5,5,13,15,104.5,357.5,2.25,17.0,450.0,446.32,345.32
2016,5,5,13,30,194.0,439.0,2.2,17.0,610.0,597.13,456.37
2016,5,5,13,45,105.0,359.0,2.2,17.0,451.5,437.77,337.43
2016,5,5,14,0,16.0,279.0,2.2,17.0,293.0,282.4,218.56
2016,5,5,14,15,16.5,274.5,2.2,17.0,288.0,277.31,215.51
2016,5,5,14,30,17.0,270.0,2.2,17.0,283.0,272.12,211.84
2016,5,5,14,45,187.0,289.5,2.2,17.0,425.5,401.86,315.53
2016,5,5,15,0,357.0,309.0,2.2,17.0,568.0,514.41,401.48
2016,5,5,15,15,302.5,300.5,2.15,16.5,511.0,455.81,356.49
2016,5,5,15,30,248.0,292.0,2.1,16.0,454.0,401.85,315.49
2016,5,5,15,45,236.5,270.5,2.05,16.0,416.0,363.48,285.7
2016,5,5,16,0,225.0,249.0,2.0,16.0,378.0,324.64,255.01
2016,5,5,16,15,146.5,224.5,1.95,15.5,305.5,259.51,204.35
2016,5,5,16,30,68.0,200.0,1.9,15.0,233.0,205.49,162.67
2016,5,5,16,45,34.0,159.5,1.85,15.0,176.0,155.92,123.44
2016,5,5,17,0,0.0,119.0,1.8,15.0,119.0,112.58,89.17
2016,5,5,17,15,0.0,100.5,1.7,14.5,100.5,95.08,75.0
2016,5,5,17,30,0.0,82.0,1.6,14.0,82.0,77.72,60.6
2016,5,5,17,45,0.0,65.0,1.55,14.0,65.0,61.81,47.05
2016,5,5,18,0,0.0,48.0,1.5,14.0,48.0,46.09,35.35
2016,5,5,18,15,0.0,33.5,1.35,13.5,33.5,32.35,22.8
2016,5,5,18,30,0.0,19.0,1.2,13.0,19.0,18.33,9.77
2016,5,5,18,45,0.0,9.5,1.1,12.5,9.5,9.16,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,10.0,1.5,10.5,10.5,10.38,0.0
2016,5,6,5,30,9.0,20.0,1.5,11.0,21.0,21.73,3.65
2016,5,6,5,45,58.5,40.5,1.55,11.5,49.5,58.96,40.34
2016,5,6,6,0,108.0,61.0,1.6,12.0,78.0,98.16,73.91
2016,5,6,6,15,149.5,82.0,1.55,12.0,115.0,144.09,113.63
2016,5,6,6,30,191.0,103.0,1.5,12.0,152.0,190.97,154.14
2016,5,6,6,45,241.0,115.0,1.45,12.0,191.0,235.64,192.46
2016,5,6,7,0,291.0,127.0,1.4,12.0,230.0,285.34,234.35
2016,5,6,7,15,351.0,139.0,1.3,12.0,282.0,351.49,288.41
2016,5,6,7,30,411.0,151.0,1.2,12.0,334.0,417.18,340.65
2016,5,6,7,45,293.0,192.0,1.2,12.5,330.5,398.2,322.97
2016,5,6,8,0,175.0,233.0,1.2,13.0,327.0,367.65,295.87
2016,5,6,8,15,129.0,252.5,1.15,13.0,325.5,361.71,289.53
2016,5,6,8,30,83.0,272.0,1.1,13.0,324.0,344.25,273.93
2016,5,6,8,45,41.5,159.5,1.1,13.5,185.5,193.7,154.33
2016,5,6,9,0,0.0,47.0,1.1,14.0,47.0,45.46,32.27
2016,5,6,9,15,1.0,106.0,1.1,14.0,107.0,103.69,80.3
2016,5,6,9,30,2.0,165.0,1.1,14.0,167.0,163.05,127.89
2016,5,6,9,45,6.5,202.0,1.15,14.0,207.5,204.09,160.23
2016,5,6,10,0,11.0,239.0,1.2,14.0,248.0,245.43,192.37
2016,5,6,10,15,78.5,334.5,1.2,14.0,402.0,415.06,323.67
2016,5,6,10,30,146.0,430.0,1.2,14.0,556.0,589.57,450.59
2016,5,6,10,45,99.5,418.0,1.25,14.5,505.0,523.08,399.02
2016,5,6,11,0,53.0,406.0,1.3,15.0,454.0,464.05,354.25
2016,5,6,11,15,58.5,418.0,1.3,15.0,471.5,480.84,366.83
2016,5,6,11,30,64.0,430.0,1.3,15.0,489.0,497.27,378.56
2016,5,6,11,45,37.5,333.5,1.35,15.0,368.5,370.71,285.17
2016,5,6,12,0,11.0,237.0,1.4,15.0,248.0,242.25,187.58
2016,5,6,12,15,6.5,193.0,1.4,15.0,200.0,194.31,150.67
2016,5,6,12,30,2.0,149.0,1.4,15.0,152.0,146.76,113.18
2016,5,6,12,45,3.5,160.0,1.4,15.5,164.0,158.76,122.69
2016,5,6,13,0,5.0,171.0,1.4,16.0,176.0,170.66,131.91
2016,5,6,13,15,8.0,207.5,1.4,16.0,215.0,208.57,161.74
2016,5,6,13,30,11.0,244.0,1.4,16.0,254.0,246.13,190.93
2016,5,6,13,45,10.5,234.0,1.4,16.0,243.5,235.35,182.61
2016,5,6,14,0,10.0,224.0,1.4,16.0,233.0,224.62,174.52
2016,5,6,14,15,7.5,204.5,1.3,16.0,211.5,203.29,157.99
2016,5,6,14,30,5.0,185.0,1.2,16.0,190.0,182.23,141.62
2016,5,6,14,45,3.5,177.5,1.2,16.0,181.0,173.6,135.09
2016,5,6,15,0,2.0,170.0,1.2,16.0,172.0,165.11,128.62
2016,5,6,15,15,13.5,207.5,1.1,16.0,217.0,206.86,162.1
2016,5,6,15,30,25.0,245.0,1.0,16.0,262.0,246.66,193.4
2016,5,6,15,45,12.5,184.5,0.95,16.0,193.0,182.38,142.95
2016,5,6,16,0,0.0,124.0,0.9,16.0,124.0,119.32,92.88
2016,5,6,16,15,0.0,122.0,0.85,15.5,122.0,117.18,91.77
2016,5,6,16,30,0.0,120.0,0.8,15.0,120.0,114.94,90.42
2016,5,6,16,45,139.5,134.5,0.8,15.0,190.0,159.57,123.09
2016,5,6,17,0,279.0,149.0,0.8,15.0,260.0,187.62,139.61
2016,5,6,17,15,242.5,134.5,0.75,14.5,221.0,151.61,110.86
2016,5,6,17,30,206.0,120.0,0.7,14.0,182.0,119.6,86.83
2016,5,6,17,45,175.0,99.5,0.7,14.0,145.0,87.25,63.83
2016,5,6,18,0,144.0,79.0,0.7,14.0,108.0,62.14,49.49
2016,5,6,18,15,102.0,58.0,0.7,13.5,76.0,49.09,37.48
2016,5,6,18,30,60.0,37.0,0.7,13.0,44.0,32.21,21.57
2016,5,6,18,45,30.0,18.5,0.75,12.5,22.0,16.72,0.16
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.4,11.0,4.0,3.93,0.0
2016,5,7,5,30,0.0,8.0,1.5,11.0,8.0,7.71,0.0
2016,5,7,5,45,0.0,20.5,1.6,11.5,20.5,19.78,10.59
2016,5,7,6,0,0.0,33.0,1.7,12.0,33.0,31.86,21.35
2016,5,7,6,15,0.0,48.0,1.75,12.0,48.0,46.46,34.16
2016,5,7,6,30,0.0,63.0,1.8,12.0,63.0,61.33,47.1
2016,5,7,6,45,0.0,79.5,1.85,12.5,79.5,77.74,61.04
2016,5,7,7,0,0.0,96.0,1.9,13.0,96.0,94.13,74.68
2016,5,7,7,15,58.5,142.0,1.95,13.0,168.0,177.61,144.93
2016,5,7,7,30,117.0,188.0,2.0,13.0,240.0,270.28,221.02
2016,5,7,7,45,73.0,196.5,2.05,13.0,230.5,249.29,202.59
2016,5,7,8,0,29.0,205.0,2.1,13.0,221.0,230.25,185.7
2016,5,7,8,15,14.5,162.0,2.1,13.0,170.0,169.79,135.96
2016,5,7,8,30,0.0,119.0,2.1,13.0,119.0,115.76,91.01
2016,5,7,8,45,0.0,117.5,2.15,13.5,117.5,114.21,89.4
2016,5,7,9,0,0.0,116.0,2.2,14.0,116.0,112.69,87.76
2016,5,7,9,15,0.0,105.5,2.15,14.0,105.5,102.34,79.1
2016,5,7,9,30,0.0,95.0,2.1,14.0,95.0,92.05,70.53
2016,5,7,9,45,0.0,80.5,2.1,14.5,80.5,77.97,58.77
2016,5,7,10,0,0.0,66.0,2.1,15.0,66.0,63.93,47.09
2016,5,7,10,15,0.0,71.0,2.05,15.0,71.0,68.79,51.01
2016,5,7,10,30,0.0,76.0,2.0,15.0,76.0,73.66,54.9
2016,5,7,10,45,0.0,77.0,2.0,15.0,77.0,74.64,55.64
2016,5,7,11,0,0.0,78.0,2.0,15.0,78.0,75.64,56.4
2016,5,7,11,15,0.0,102.0,1.95,15.0,102.0,99.08,75.34
2016,5,7,11,30,0.0,126.0,1.9,15.0,126.0,122.56,94.13
2016,5,7,11,45,0.0,108.5,1.9,15.0,108.5,105.43,80.31
2016,5,7,12,0,0.0,91.0,1.9,15.0,91.0,88.35,66.55
2016,5,7,12,15,0.0,92.0,1.85,15.0,92.0,89.31,67.35
2016,5,7,12,30,0.0,93.0,1.8,15.0,93.0,90.26,68.13
2016,5,7,12,45,6.0,168.5,1.75,15.0,174.0,169.39,131.72
2016,5,7,13,0,12.0,244.0,1.7,15.0,255.0,248.25,193.51
2016,5,7,13,15,6.0,180.0,1.65,15.0,185.5,180.04,139.79
2016,5,7,13,30,0.0,116.0,1.6,15.0,116.0,112.47,86.04
2016,5,7,13,45,0.0,106.0,1.6,15.0,106.0,102.74,78.41
2016,5,7,14,0,0.0,96.0,1.6,15.0,96.0,93.02,70.67
2016,5,7,14,15,0.0,116.5,1.55,15.0,116.5,112.81,86.8
2016,5,7,14,30,0.0,137.0,1.5,15.0,137.0,132.52,102.78
2016,5,7,14,45,0.0,142.0,1.5,15.0,142.0,137.23,106.71
2016,5,7,15,0,0.0,147.0,1.5,15.0,147.0,141.89,110.68
2016,5,7,15,15,0.0,136.0,1.45,15.0,136.0,131.24,102.32
2016,5,7,15,30,0.0,125.0,1.4,15.0,125.0,120.62,93.99
2016,5,7,15,45,0.0,137.5,1.4,15.0,137.5,132.3,103.79
2016,5,7,16,0,0.0,150.0,1.4,15.0,150.0,143.72,113.36
2016,5,7,16,15,0.0,130.5,1.35,15.0,130.5,125.12,98.51
2016,5,7,16,30,0.0,111.0,1.3,15.0,111.0,106.6,83.63
2016,5,7,16,45,0.0,120.0,1.3,15.0,120.5,114.4,90.41
2016,5,7,17,0,0.0,129.0,1.3,15.0,130.0,121.53,96.56
2016,5,7,17,15,0.0,110.0,1.2,14.5,110.5,103.51,81.95
2016,5,7,17,30,0.0,91.0,1.1,14.0,91.0,85.63,67.22
2016,5,7,17,45,0.0,72.5,1.05,14.0,72.5,68.35,52.58
2016,5,7,18,0,0.0,54.0,1.0,14.0,54.0,51.34,40.03
2016,5,7,18,15,0.0,38.0,0.95,13.5,38.0,36.61,26.61
2016,5,7,18,30,0.0,22.0,0.9,13.0,22.0,21.23,12.41
2016,5,7,18,45,0.0,11.0,0.9,13.0,11.0,10.61,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.0,12.0,1.0,11.0,15.5,18.02,0.0
2016,5,8,5,30,98.0,24.0,1.0,11.0,31.0,45.97,17.84
2016,5,8,5,45,198.0,40.0,1.05,11.5,67.5,97.42,67.27
2016,5,8,6,0,298.0,56.0,1.1,12.0,104.0,154.58,115.69
2016,5,8,6,15,372.0,67.5,1.15,12.0,149.5,208.65,163.03
2016,5,8,6,30,446.0,79.0,1.2,12.0,195.0,270.5,216.75
2016,5,8,6,45,251.5,108.5,1.25,12.5,177.0,233.56,190.0
2016,5,8,7,0,57.0,138.0,1.3,13.0,159.0,171.04,138.74
2016,5,8,7,15,70.0,162.0,1.25,13.0,191.0,205.91,167.63
2016,5,8,7,30,83.0,186.0,1.2,13.0,223.0,241.89,196.56
2016,5,8,7,45,68.0,203.5,1.2,13.5,236.5,253.7,204.77
2016,5,8,8,0,53.0,221.0,1.2,14.0,250.0,264.06,211.63
2016,5,8,8,15,29.5,206.0,1.15,14.5,222.5,231.79,184.47
2016,5,8,8,30,6.0,191.0,1.1,15.0,195.0,192.96,152.18
2016,5,8,8,45,14.5,224.5,1.1,15.5,234.5,233.81,184.13
2016,5,8,9,0,23.0,258.0,1.1,16.0,274.0,275.25,215.57
2016,5,8,9,15,53.5,305.5,1.1,16.0,346.0,359.33,279.93
2016,5,8,9,30,84.0,353.0,1.1,16.0,418.0,437.82,338.11
2016,5,8,9,45,66.0,355.0,1.15,16.0,408.0,424.21,326.47
2016,5,8,10,0,48.0,357.0,1.2,16.0,398.0,409.67,314.83
2016,5,8,10,15,125.5,393.5,1.2,16.0,502.5,530.62,405.34
2016,5,8,10,30,203.0,430.0,1.2,16.0,607.0,644.75,486.77
2016,5,8,10,45,268.5,425.5,1.3,16.5,665.0,712.69,534.12
2016,5,8,11,0,334.0,421.0,1.4,17.0,723.0,772.47,575.67
2016,5,8,11,15,275.0,443.0,1.45,17.0,694.0,735.87,548.23
2016,5,8,11,30,216.0,465.0,1.5,17.0,665.0,690.82,515.83
2016,5,8,11,45,118.5,401.0,1.6,17.5,511.0,525.97,397.7
2016,5,8,12,0,21.0,337.0,1.7,18.0,357.0,351.06,267.32
2016,5,8,12,15,15.0,270.0,1.75,18.0,284.5,278.27,213.46
2016,5,8,12,30,9.0,203.0,1.8,18.0,212.0,206.23,158.44
2016,5,8,12,45,10.5,228.0,1.9,18.0,238.0,231.74,178.51
2016,5,8,13,0,12.0,253.0,2.0,18.0,264.0,257.05,198.05
2016,5,8,13,15,11.0,243.0,2.05,17.5,253.0,245.79,189.8
2016,5,8,13,30,10.0,233.0,2.1,17.0,242.0,234.59,181.69
2016,5,8,13,45,28.5,300.0,2.15,17.0,324.0,315.5,244.73
2016,5,8,14,0,47.0,367.0,2.2,17.0,406.0,392.54,303.3
2016,5,8,14,15,31.5,317.0,2.25,17.0,343.0,329.67,255.53
2016,5,8,14,30,16.0,267.0,2.3,17.0,280.0,268.56,208.9
2016,5,8,14,45,13.0,246.5,2.35,17.0,257.0,245.78,191.72
2016,5,8,15,0,10.0,226.0,2.4,17.0,234.0,223.34,174.54
2016,5,8,15,15,6.0,198.5,2.4,16.5,203.0,194.06,152.08
2016,5,8,15,30,2.0,171.0,2.4,16.0,172.0,165.29,129.73
2016,5,8,15,45,2.0,169.5,2.45,16.0,171.0,163.37,128.61
2016,5,8,16,0,2.0,168.0,2.5,16.0,170.0,161.34,127.36
2016,5,8,16,15,371.0,129.0,2.5,15.5,312.0,254.6,199.21
2016,5,8,16,30,740.0,90.0,2.5,15.0,454.0,317.82,239.46
2016,5,8,16,45,709.0,85.5,2.5,15.0,403.0,261.18,189.01
2016,5,8,17,0,678.0,81.0,2.5,15.0,352.0,209.91,143.55
2016,5,8,17,15,635.5,75.5,2.5,14.5,301.5,159.21,100.81
2016,5,8,17,30,593.0,70.0,2.5,14.0,251.0,113.21,65.48
2016,5,8,17,45,529.0,63.0,2.5,14.0,201.5,69.82,39.19
2016,5,8,18,0,465.0,56.0,2.5,14.0,152.0,39.96,29.96
2016,5,8,18,15,372.5,45.5,2.35,13.5,109.0,33.71,24.07
2016,5,8,18,30,280.0,35.0,2.2,13.0,66.0,27.01,17.38
2016,5,8,18,45,140.0,17.5,2.1,12.5,33.0,13.42,1.2
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,48.5,13.5,1.95,10.0,17.0,19.52,0.0
2016,5,9,5,30,97.0,27.0,2.0,10.0,34.0,49.73,22.17
2016,5,9,5,45,197.5,43.5,2.05,10.5,72.0,101.51,71.22
2016,5,9,6,0,298.0,60.0,2.1,11.0,110.0,159.46,120.61
2016,5,9,6,15,149.0,51.0,2.05,11.0,76.0,108.72,84.74
2016,5,9,6,30,0.0,42.0,2.0,11.0,42.0,40.56,29.42
2016,5,9,6,45,0.0,52.5,2.0,11.5,52.5,50.72,38.18
2016,5,9,7,0,0.0,63.0,2.0,12.0,63.0,60.89,46.73
2016,5,9,7,15,0.0,85.0,1.95,12.0,85.0,82.49,64.95
2016,5,9,7,30,0.0,107.0,1.9,12.0,107.0,104.4,83.15
2016,5,9,7,45,0.0,120.0,1.9,12.5,120.0,117.25,93.37
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,130.1,103.47
2016,5,9,8,15,0.0,133.0,1.85,13.0,133.0,129.86,102.91
2016,5,9,8,30,0.0,133.0,1.8,13.0,133.0,129.7,102.46
2016,5,9,8,45,2.5,161.0,1.75,13.5,163.0,159.63,126.39
2016,5,9,9,0,5.0,189.0,1.7,14.0,193.0,189.79,150.04
2016,5,9,9,15,8.5,215.5,1.7,14.5,222.5,219.49,173.02
2016,5,9,9,30,12.0,242.0,1.7,15.0,252.0,249.38,195.8
2016,5,9,9,45,17.0,272.5,1.7,15.5,287.0,284.86,222.62
2016,5,9,10,0,22.0,303.0,1.7,16.0,322.0,320.49,249.11
2016,5,9,10,15,84.0,367.5,1.65,16.0,440.5,454.9,351.49
2016,5,9,10,30,146.0,432.0,1.6,16.0,559.0,591.5,450.54
2016,5,9,10,45,201.0,438.0,1.6,16.5,617.5,651.65,492.44
2016,5,9,11,0,256.0,444.0,1.6,17.0,676.0,719.52,539.22
2016,5,9,11,15,264.5,449.0,1.6,17.0,691.5,731.71,546.79
2016,5,9,11,30,273.0,454.0,1.6,17.0,707.0,742.71,554.12
2016,5,9,11,45,280.0,449.5,1.65,17.5,710.5,741.2,552.51
2016,5,9,12,0,287.0,445.0,1.7,18.0,714.0,738.48,550.22
2016,5,9,12,15,253.0,457.0,1.75,18.0,693.5,711.59,530.93
2016,5,9,12,30,219.0,469.0,1.8,18.0,673.0,679.78,508.41
2016,5,9,12,45,223.5,459.0,1.85,18.0,665.5,667.25,500.65
2016,5,9,13,0,228.0,449.0,1.9,18.0,658.0,653.85,492.09
2016,5,9,13,15,556.5,293.0,1.9,18.0,790.5,788.59,596.74
2016,5,9,13,30,885.0,137.0,1.9,18.0,923.0,895.47,672.33
2016,5,9,13,45,880.0,135.0,1.95,18.0,898.5,860.71,648.88
2016,5,9,14,0,875.0,133.0,2.0,18.0,874.0,823.71,625.18
2016,5,9,14,15,867.0,131.0,2.0,18.0,843.0,782.39,597.78
2016,5,9,14,30,859.0,129.0,2.0,18.0,812.0,739.51,569.03
2016,5,9,14,45,849.0,126.0,2.05,18.0,775.0,692.3,535.86
2016,5,9,15,0,839.0,123.0,2.1,18.0,738.0,644.05,500.53
2016,5,9,15,15,825.0,120.0,2.1,18.0,695.5,592.68,461.62
2016,5,9,15,30,811.0,117.0,2.1,18.0,653.0,541.12,421.48
2016,5,9,15,45,792.0,114.0,2.1,18.0,606.5,487.2,378.4
2016,5,9,16,0,773.0,111.0,2.1,18.0,560.0,434.09,334.7
2016,5,9,16,15,749.0,106.5,2.1,17.5,510.5,376.32,286.86
2016,5,9,16,30,725.0,102.0,2.1,17.0,461.0,322.57,240.88
2016,5,9,16,45,688.0,98.0,2.15,17.0,408.5,267.85,193.35
2016,5,9,17,0,651.0,94.0,2.2,17.0,356.0,216.85,149.04
2016,5,9,17,15,606.0,87.5,2.2,16.5,304.5,166.32,107.09
2016,5,9,17,30,561.0,81.0,2.2,16.0,253.0,120.82,72.48
2016,5,9,17,45,492.5,72.5,2.25,15.5,203.0,77.65,46.12
2016,5,9,18,0,424.0,64.0,2.3,15.0,153.0,47.12,36.16
2016,5,9,18,15,329.5,52.0,2.25,14.5,109.5,38.97,28.59
2016,5,9,18,30,235.0,40.0,2.2,14.0,66.0,30.75,20.55
2016,5,9,18,45,117.5,20.0,2.2,13.5,33.0,15.41,3.1
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,13.0,1.65,11.5,18.0,21.86,0.0
2016,5,10,5,30,139.0,26.0,1.7,12.0,36.0,59.28,28.46
2016,5,10,5,45,249.0,39.5,1.75,12.5,75.0,109.39,75.61
2016,5,10,6,0,359.0,53.0,1.8,13.0,114.0,169.86,126.83
2016,5,10,6,15,181.0,71.5,1.7,13.5,102.5,143.3,112.15
2016,5,10,6,30,3.0,90.0,1.6,14.0,91.0,90.71,71.38
2016,5,10,6,45,10.0,109.5,1.55,14.5,113.0,113.52,90.52
2016,5,10,7,0,17.0,129.0,1.5,15.0,135.0,137.0,109.77
2016,5,10,7,15,22.5,149.5,1.35,15.5,159.0,161.36,129.33
2016,5,10,7,30,28.0,170.0,1.2,16.0,183.0,191.23,152.89
2016,5,10,7,45,30.5,190.0,1.05,16.5,206.0,214.63,170.66
2016,5,10,8,0,33.0,210.0,0.9,17.0,229.0,238.17,188.14
2016,5,10,8,15,53.5,241.5,0.8,17.5,274.5,287.44,225.65
2016,5,10,8,30,74.0,273.0,0.7,18.0,320.0,338.17,263.05
2016,5,10,8,45,130.5,300.5,0.65,18.5,390.0,422.57,325.43
2016,5,10,9,0,187.0,328.0,0.6,19.0,460.0,502.99,382.46
2016,5,10,9,15,519.0,226.0,0.6,19.0,620.0,703.5,530.37
2016,5,10,9,30,851.0,124.0,0.6,19.0,780.0,905.95,663.35
2016,5,10,9,45,850.5,132.5,0.6,19.5,811.5,934.44,675.93
2016,5,10,10,0,850.0,141.0,0.6,20.0,843.0,959.9,689.16
2016,5,10,10,15,857.5,142.5,0.65,20.0,871.0,982.49,703.0
2016,5,10,10,30,865.0,144.0,0.7,20.0,899.0,996.18,711.42
2016,5,10,10,45,873.5,143.5,0.8,20.5,921.0,1011.8,721.0
2016,5,10,11,0,882.0,143.0,0.9,21.0,943.0,1024.39,728.71
2016,5,10,11,15,885.0,144.0,0.95,21.0,956.5,1029.93,732.52
2016,5,10,11,30,888.0,145.0,1.0,21.0,970.0,1032.23,734.54
2016,5,10,11,45,893.0,143.5,1.1,21.5,976.5,1030.74,733.95
2016,5,10,12,0,898.0,142.0,1.2,22.0,983.0,1025.99,731.4
2016,5,10,12,15,897.5,141.5,1.3,22.0,981.5,1013.65,725.56
2016,5,10,12,30,897.0,141.0,1.4,22.0,980.0,998.2,717.8
2016,5,10,12,45,900.0,137.5,1.5,22.0,971.5,980.01,708.25
2016,5,10,13,0,903.0,134.0,1.6,22.0,963.0,958.72,696.63
2016,5,10,13,15,899.5,133.0,1.7,22.0,946.0,931.05,680.75
2016,5,10,13,30,896.0,132.0,1.8,22.0,929.0,900.73,662.96
2016,5,10,13,45,892.5,129.0,1.9,22.0,905.0,865.96,641.97
2016,5,10,14,0,889.0,126.0,2.0,22.0,881.0,828.83,619.09
2016,5,10,14,15,881.0,124.5,2.05,21.5,850.0,787.54,593.72
2016,5,10,14,30,873.0,123.0,2.1,21.0,819.0,744.55,566.73
2016,5,10,14,45,864.5,119.5,2.2,21.0,782.0,697.84,534.87
2016,5,10,15,0,856.0,116.0,2.3,21.0,745.0,648.94,499.65
2016,5,10,15,15,842.5,113.5,2.35,20.5,702.5,597.62,462.17
2016,5,10,15,30,829.0,111.0,2.4,20.0,660.0,546.02,423.18
2016,5,10,15,45,813.0,107.0,2.45,20.0,613.5,491.77,380.1
2016,5,10,16,0,797.0,103.0,2.5,20.0,567.0,438.0,336.05
2016,5,10,16,15,774.0,99.0,2.55,19.5,517.5,382.29,289.86
2016,5,10,16,30,751.0,95.0,2.6,19.0,468.0,328.29,243.73
2016,5,10,16,45,722.0,89.5,2.65,19.0,416.5,270.54,193.57
2016,5,10,17,0,693.0,84.0,2.7,19.0,365.0,218.09,147.7
2016,5,10,17,15,651.0,78.0,2.65,18.5,313.0,166.15,104.37
2016,5,10,17,30,609.0,72.0,2.6,18.0,261.0,118.86,68.2
2016,5,10,17,45,551.0,64.5,2.6,17.5,211.0,74.28,40.86
2016,5,10,18,0,493.0,57.0,2.6,17.0,161.0,40.53,30.1
2016,5,10,18,15,401.5,47.0,2.5,16.0,116.5,34.76,24.78
2016,5,10,18,30,310.0,37.0,2.4,15.0,72.0,28.61,18.73
2016,5,10,18,45,179.5,23.0,2.3,14.5,41.0,17.84,5.3
2016,5,10,19,0,49.0,9.0,2.2,14.0,10.0,8.85,0.0
2016,5,10,19,15,24.5,4.5,2.15,13.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,104.0,13.0,1.9,11.0,20.5,26.54,0.0
2016,5,11,5,30,208.0,26.0,2.0,11.0,41.0,72.61,36.87
2016,5,11,5,45,317.0,37.5,2.1,11.5,81.5,124.79,86.46
2016,5,11,6,0,426.0,49.0,2.2,12.0,122.0,187.09,140.09
2016,5,11,6,15,213.0,52.5,2.1,12.5,89.0,137.74,107.65
2016,5,11,6,30,0.0,56.0,2.0,13.0,56.0,54.11,40.72
2016,5,11,6,45,0.0,69.5,1.95,13.5,69.5,67.4,52.04
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,80.73,63.09
2016,5,11,7,15,0.0,99.0,1.85,14.5,99.0,96.59,76.07
2016,5,11,7,30,0.0,115.0,1.8,15.0,115.0,112.47,88.81
2016,5,11,7,45,0.0,136.0,1.75,15.5,136.0,133.43,105.51
2016,5,11,8,0,0.0,157.0,1.7,16.0,157.0,154.42,121.93
2016,5,11,8,15,5.5,182.5,1.65,16.0,186.0,184.04,145.47
2016,5,11,8,30,11.0,208.0,1.6,16.0,215.0,214.1,169.02
2016,5,11,8,45,43.0,261.5,1.55,16.5,291.5,302.22,237.92
2016,5,11,9,0,75.0,315.0,1.5,17.0,368.0,386.88,301.67
2016,5,11,9,15,306.0,289.0,1.45,17.5,523.0,577.4,447.45
2016,5,11,9,30,537.0,263.0,1.4,18.0,678.0,772.98,586.8
2016,5,11,9,45,711.0,196.0,1.4,18.5,770.0,877.69,656.71
2016,5,11,10,0,885.0,129.0,1.4,19.0,862.0,975.0,716.96
2016,5,11,10,15,891.5,130.5,1.4,19.0,889.5,997.15,728.97
2016,5,11,10,30,898.0,132.0,1.4,19.0,917.0,1016.34,740.09
2016,5,11,10,45,903.0,132.5,1.45,19.5,937.5,1029.94,747.17
2016,5,11,11,0,908.0,133.0,1.5,20.0,958.0,1040.35,752.37
2016,5,11,11,15,911.0,133.5,1.55,20.0,971.0,1045.51,755.83
2016,5,11,11,30,914.0,134.0,1.6,20.0,984.0,1047.35,757.37
2016,5,11,11,45,918.5,132.0,1.65,20.0,990.5,1044.81,756.3
2016,5,11,12,0,923.0,130.0,1.7,20.0,997.0,1038.94,753.26
2016,5,11,12,15,922.5,129.5,1.75,20.0,994.5,1026.4,746.1
2016,5,11,12,30,922.0,129.0,1.8,20.0,992.0,1010.66,737.01
2016,5,11,12,45,919.0,128.5,1.9,20.5,981.5,989.45,723.7
2016,5,11,13,0,916.0,128.0,2.0,21.0,971.0,965.29,708.45
2016,5,11,13,15,912.0,127.5,2.05,21.0,953.5,937.4,691.47
2016,5,11,13,30,908.0,127.0,2.1,21.0,936.0,906.84,672.63
2016,5,11,13,45,901.5,126.0,2.15,21.0,911.0,871.21,650.25
2016,5,11,14,0,895.0,125.0,2.2,21.0,886.0,833.38,626.17
2016,5,11,14,15,887.0,123.0,2.2,20.5,854.5,791.44,599.76
2016,5,11,14,30,879.0,121.0,2.2,20.0,823.0,747.79,571.78
2016,5,11,14,45,867.5,119.5,2.2,20.0,785.5,700.75,538.97
2016,5,11,15,0,856.0,118.0,2.2,20.0,748.0,651.77,503.01
2016,5,11,15,15,842.5,115.0,2.15,19.5,705.5,600.01,464.76
2016,5,11,15,30,829.0,112.0,2.1,19.0,663.0,547.98,425.13
2016,5,11,15,45,812.0,108.5,2.1,19.0,616.5,493.75,382.02
2016,5,11,16,0,795.0,105.0,2.1,19.0,570.0,440.1,338.07
2016,5,11,16,15,772.0,100.5,2.05,18.5,520.0,384.05,291.57
2016,5,11,16,30,749.0,96.0,2.0,18.0,470.0,329.72,245.19
2016,5,11,16,45,720.5,90.5,1.95,18.0,418.5,272.2,195.24
2016,5,11,17,0,692.0,85.0,1.9,18.0,367.0,219.94,149.53
2016,5,11,17,15,650.0,79.0,1.8,17.5,315.0,168.04,106.2
2016,5,11,17,30,608.0,73.0,1.7,17.0,263.0,120.77,69.89
2016,5,11,17,45,551.0,65.0,1.65,16.5,213.0,75.81,41.87
2016,5,11,18,0,494.0,57.0,1.6,16.0,163.0,40.36,30.1
2016,5,11,18,15,403.0,47.0,1.55,15.0,118.5,34.59,24.78
2016,5,11,18,30,312.0,37.0,1.5,14.0,74.0,28.42,18.75
2016,5,11,18,45,156.0,24.0,1.45,13.5,42.5,18.6,6.57
2016,5,11,19,0,0.0,11.0,1.4,13.0,11.0,10.81,0.0
2016,5,11,19,15,0.0,5.5,1.45,13.0,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,66.5,14.0,2.25,10.5,19.5,22.68,0.0
2016,5,12,5,30,133.0,28.0,2.4,11.0,39.0,61.52,33.15
2016,5,12,5,45,230.0,43.5,2.55,11.5,77.5,109.93,77.53
2016,5,12,6,0,327.0,59.0,2.7,12.0,116.0,168.06,127.23
2016,5,12,6,15,163.5,51.0,2.7,12.0,79.5,114.25,89.14
2016,5,12,6,30,0.0,43.0,2.7,12.0,43.0,41.52,30.13
2016,5,12,6,45,0.0,53.0,2.75,12.5,53.0,51.2,38.42
2016,5,12,7,0,0.0,63.0,2.8,13.0,63.0,60.89,46.52
2016,5,12,7,15,0.0,103.0,2.75,13.5,103.0,100.63,79.81
2016,5,12,7,30,0.0,143.0,2.7,14.0,143.0,141.11,112.97
2016,5,12,7,45,0.5,153.0,2.65,14.5,153.5,151.11,120.53
2016,5,12,8,0,1.0,163.0,2.6,15.0,164.0,161.2,128.11
2016,5,12,8,15,7.5,189.5,2.55,15.0,195.0,192.64,153.31
2016,5,12,8,30,14.0,216.0,2.5,15.0,226.0,224.59,178.58
2016,5,12,8,45,32.5,258.0,2.5,15.5,281.5,289.93,229.81
2016,5,12,9,0,51.0,300.0,2.5,16.0,337.0,350.5,276.09
2016,5,12,9,15,153.0,330.5,2.4,16.5,448.0,480.6,376.49
2016,5,12,9,30,255.0,361.0,2.3,17.0,559.0,616.29,476.29
2016,5,12,9,45,263.5,376.5,2.25,17.5,588.5,645.65,494.6
2016,5,12,10,0,272.0,392.0,2.2,18.0,618.0,674.32,512.9
2016,5,12,10,15,566.0,269.0,2.15,18.0,759.0,840.04,636.95
2016,5,12,10,30,860.0,146.0,2.1,18.0,900.0,994.37,740.23
2016,5,12,10,45,867.5,145.5,2.1,18.5,920.5,1008.93,745.92
2016,5,12,11,0,875.0,145.0,2.1,19.0,941.0,1020.48,751.25
2016,5,12,11,15,877.5,146.0,2.1,19.0,954.0,1025.48,753.89
2016,5,12,11,30,880.0,147.0,2.1,19.0,967.0,1027.27,754.65
2016,5,12,11,45,881.0,147.5,2.1,19.0,972.0,1023.87,752.2
2016,5,12,12,0,882.0,148.0,2.1,19.0,977.0,1017.3,747.86
2016,5,12,12,15,881.0,148.0,2.1,19.0,975.0,1005.15,740.05
2016,5,12,12,30,880.0,148.0,2.1,19.0,973.0,989.96,730.4
2016,5,12,12,45,856.0,161.5,2.15,19.0,957.0,967.89,716.89
2016,5,12,13,0,832.0,175.0,2.2,19.0,941.0,939.16,698.99
2016,5,12,13,15,827.5,174.0,2.25,19.0,924.0,911.67,681.87
2016,5,12,13,30,823.0,173.0,2.3,19.0,907.0,881.82,663.02
2016,5,12,13,45,815.0,171.5,2.35,19.0,882.0,846.36,640.2
2016,5,12,14,0,807.0,170.0,2.4,19.0,857.0,809.07,615.93
2016,5,12,14,15,797.5,167.5,2.4,18.5,826.5,768.04,589.55
2016,5,12,14,30,788.0,165.0,2.4,18.0,796.0,725.7,560.87
2016,5,12,14,45,778.5,160.5,2.45,18.0,760.0,680.34,528.23
2016,5,12,15,0,769.0,156.0,2.5,18.0,724.0,632.81,493.24
2016,5,12,15,15,753.0,152.5,2.55,18.0,682.0,582.67,455.29
2016,5,12,15,30,737.0,149.0,2.6,18.0,640.0,532.67,416.43
2016,5,12,15,45,722.0,142.0,2.65,18.0,595.0,480.31,374.72
2016,5,12,16,0,707.0,135.0,2.7,18.0,550.0,428.5,332.25
2016,5,12,16,15,681.0,130.0,2.75,17.5,501.5,375.1,288.02
2016,5,12,16,30,655.0,125.0,2.8,17.0,453.0,323.85,244.4
2016,5,12,16,45,601.0,115.5,2.9,16.5,391.5,263.24,193.45
2016,5,12,17,0,547.0,106.0,3.0,16.0,330.0,208.32,147.19
2016,5,12,17,15,483.0,105.0,3.0,15.5,283.0,165.31,112.25
2016,5,12,17,30,419.0,104.0,3.0,15.0,236.0,128.57,85.03
2016,5,12,17,45,411.0,86.5,3.05,15.0,196.5,88.08,56.39
2016,5,12,18,0,403.0,69.0,3.1,15.0,157.0,50.39,39.09
2016,5,12,18,15,316.5,56.0,3.05,14.5,113.5,41.9,31.25
2016,5,12,18,30,230.0,43.0,3.0,14.0,70.0,32.97,22.69
2016,5,12,18,45,115.0,26.5,2.95,13.5,40.0,20.61,8.54
2016,5,12,19,0,0.0,10.0,2.9,13.0,10.0,9.83,0.0
2016,5,12,19,15,0.0,5.0,2.9,12.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.0,14.5,2.7,10.0,21.0,25.92,0.0
2016,5,13,5,30,172.0,29.0,2.8,10.0,42.0,70.56,39.53
2016,5,13,5,45,276.5,42.5,2.95,10.5,82.5,120.34,85.09
2016,5,13,6,0,381.0,56.0,3.1,11.0,123.0,181.17,137.49
2016,5,13,6,15,453.0,66.0,3.1,11.5,171.5,239.53,189.32
2016,5,13,6,30,525.0,76.0,3.1,12.0,220.0,304.21,246.02
2016,5,13,6,45,571.0,85.0,3.15,12.5,271.0,362.91,297.01
2016,5,13,7,0,617.0,94.0,3.2,13.0,322.0,425.53,349.74
2016,5,13,7,15,507.5,127.0,3.15,13.0,333.0,428.21,352.66
