Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,30,398.0,160.0,3.1,13.0,344.0,422.01,347.05
2016,5,13,7,45,574.0,137.0,3.1,13.5,436.0,532.93,436.45
2016,5,13,8,0,750.0,114.0,3.1,14.0,528.0,655.2,531.31
2016,5,13,8,15,488.0,198.5,3.1,14.0,477.0,581.54,468.98
2016,5,13,8,30,226.0,283.0,3.1,14.0,426.0,473.66,379.61
2016,5,13,8,45,300.5,287.5,3.1,14.5,492.5,553.68,441.49
2016,5,13,9,0,375.0,292.0,3.1,15.0,559.0,630.44,498.65
2016,5,13,9,15,295.0,330.0,3.15,15.0,547.5,612.03,481.23
2016,5,13,9,30,215.0,368.0,3.2,15.0,536.0,579.56,453.93
2016,5,13,9,45,217.5,384.5,3.25,15.5,560.0,603.41,470.24
2016,5,13,10,0,220.0,401.0,3.3,16.0,584.0,626.53,485.55
2016,5,13,10,15,270.0,404.5,3.35,16.0,636.5,688.92,531.67
2016,5,13,10,30,320.0,408.0,3.4,16.0,689.0,743.45,571.47
2016,5,13,10,45,619.5,266.5,3.5,16.5,825.5,901.43,691.79
2016,5,13,11,0,919.0,125.0,3.6,17.0,962.0,1043.95,788.08
2016,5,13,11,15,921.5,125.5,3.7,17.0,975.0,1048.69,790.28
2016,5,13,11,30,924.0,126.0,3.8,17.0,988.0,1050.09,791.56
2016,5,13,11,45,926.0,125.5,3.9,17.0,994.0,1046.62,789.69
2016,5,13,12,0,928.0,125.0,4.0,17.0,1000.0,1039.81,785.71
2016,5,13,12,15,927.5,124.5,4.05,17.0,997.5,1027.27,777.6
2016,5,13,12,30,927.0,124.0,4.1,17.0,995.0,1011.53,767.43
2016,5,13,12,45,925.0,124.0,4.15,17.0,985.0,991.74,754.55
2016,5,13,13,0,923.0,124.0,4.2,17.0,975.0,968.93,739.65
2016,5,13,13,15,919.5,123.0,4.2,17.0,958.0,940.91,720.85
2016,5,13,13,30,916.0,122.0,4.2,17.0,941.0,910.19,700.16
2016,5,13,13,45,915.5,118.0,4.25,17.0,918.0,876.48,677.54
2016,5,13,14,0,915.0,114.0,4.3,17.0,895.0,840.16,652.94
2016,5,13,14,15,908.0,112.5,4.25,16.5,864.0,798.86,625.26
2016,5,13,14,30,901.0,111.0,4.2,16.0,833.0,755.73,596.05
2016,5,13,14,45,897.0,106.5,4.2,16.0,797.5,710.13,563.41
2016,5,13,15,0,893.0,102.0,4.2,16.0,762.0,662.87,527.14
2016,5,13,15,15,881.0,99.5,4.15,15.5,720.0,611.34,487.47
2016,5,13,15,30,869.0,97.0,4.1,15.0,678.0,559.27,446.19
2016,5,13,15,45,859.5,92.0,4.05,15.0,633.0,505.8,401.82
2016,5,13,16,0,850.0,87.0,4.0,15.0,588.0,452.05,355.95
2016,5,13,16,15,830.0,84.0,3.9,14.5,538.0,393.18,305.41
2016,5,13,16,30,810.0,81.0,3.8,14.0,488.0,338.22,256.68
2016,5,13,16,45,788.0,76.0,3.75,14.0,437.0,282.43,206.13
2016,5,13,17,0,766.0,71.0,3.7,14.0,386.0,228.64,157.26
2016,5,13,17,15,728.5,66.5,3.6,13.5,333.5,174.97,110.76
2016,5,13,17,30,691.0,62.0,3.5,13.0,281.0,125.42,71.29
2016,5,13,17,45,639.0,56.0,3.45,13.0,230.0,75.07,38.29
2016,5,13,18,0,587.0,50.0,3.4,13.0,179.0,34.1,24.91
2016,5,13,18,15,501.5,42.0,3.2,12.5,132.0,29.83,20.87
2016,5,13,18,30,416.0,34.0,3.0,12.0,85.0,25.29,16.32
2016,5,13,18,45,270.0,23.0,2.85,11.5,50.0,17.55,7.01
2016,5,13,19,0,124.0,12.0,2.7,11.0,15.0,11.8,0.0
2016,5,13,19,15,62.0,6.0,2.7,10.5,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,129.5,13.0,2.1,12.0,24.0,30.55,0.0
2016,5,14,5,30,259.0,26.0,2.2,12.0,48.0,85.12,47.77
2016,5,14,5,45,367.5,36.0,2.35,12.5,89.5,136.96,95.21
2016,5,14,6,0,476.0,46.0,2.5,13.0,131.0,200.67,150.2
2016,5,14,6,15,543.0,53.0,2.5,13.0,180.0,258.01,201.85
2016,5,14,6,30,610.0,60.0,2.5,13.0,229.0,322.05,258.56
2016,5,14,6,45,649.5,67.0,2.55,13.5,279.5,379.86,308.82
2016,5,14,7,0,689.0,74.0,2.6,14.0,330.0,440.86,360.02
2016,5,14,7,15,402.0,134.5,2.5,14.0,289.0,377.98,309.48
2016,5,14,7,30,115.0,195.0,2.4,14.0,248.0,276.72,224.76
2016,5,14,7,45,113.0,218.0,2.3,14.5,275.5,304.75,246.52
2016,5,14,8,0,111.0,241.0,2.2,15.0,303.0,332.32,266.93
2016,5,14,8,15,101.0,261.5,2.1,15.0,321.5,343.77,274.72
2016,5,14,8,30,91.0,282.0,2.0,15.0,340.0,360.81,286.69
2016,5,14,8,45,120.5,307.5,1.95,15.5,390.0,421.89,332.72
2016,5,14,9,0,150.0,333.0,1.9,16.0,440.0,477.18,373.16
2016,5,14,9,15,94.5,327.0,1.9,16.0,396.0,417.63,325.95
2016,5,14,9,30,39.0,321.0,1.9,16.0,352.0,362.82,282.28
2016,5,14,9,45,37.0,331.0,1.9,16.5,361.0,371.55,288.03
2016,5,14,10,0,35.0,341.0,1.9,17.0,370.0,380.05,293.28
2016,5,14,10,15,26.5,320.5,1.95,17.0,343.0,350.19,270.26
2016,5,14,10,30,18.0,300.0,2.0,17.0,316.0,313.26,241.95
2016,5,14,10,45,14.5,266.0,2.05,17.5,279.5,275.56,212.7
2016,5,14,11,0,11.0,232.0,2.1,18.0,243.0,238.1,183.49
2016,5,14,11,15,39.5,335.5,2.15,18.0,373.5,376.38,289.46
2016,5,14,11,30,68.0,439.0,2.2,18.0,504.0,509.94,387.46
2016,5,14,11,45,41.0,358.0,2.25,18.0,397.5,398.74,304.67
2016,5,14,12,0,14.0,277.0,2.3,18.0,291.0,284.64,218.59
2016,5,14,12,15,19.0,314.5,2.35,18.0,333.0,326.02,250.55
2016,5,14,12,30,24.0,352.0,2.4,18.0,375.0,371.64,284.83
2016,5,14,12,45,33.5,376.5,2.45,18.0,408.0,403.24,308.63
2016,5,14,13,0,43.0,401.0,2.5,18.0,441.0,434.01,331.74
2016,5,14,13,15,163.0,415.0,2.55,18.0,562.5,554.61,424.34
2016,5,14,13,30,283.0,429.0,2.6,18.0,684.0,666.36,507.27
2016,5,14,13,45,183.0,416.0,2.65,18.0,579.0,557.44,426.17
2016,5,14,14,0,83.0,403.0,2.7,18.0,474.0,455.61,349.64
2016,5,14,14,15,304.5,343.5,2.75,18.0,590.5,562.76,435.98
2016,5,14,14,30,526.0,284.0,2.8,18.0,707.0,651.33,504.88
2016,5,14,14,45,489.0,281.5,2.85,18.0,660.5,599.16,465.59
2016,5,14,15,0,452.0,279.0,2.9,18.0,614.0,549.08,428.15
2016,5,14,15,15,247.5,277.0,2.9,17.5,459.0,404.79,317.65
2016,5,14,15,30,43.0,275.0,2.9,17.0,304.0,282.06,221.38
2016,5,14,15,45,139.5,265.5,2.95,17.0,350.0,314.52,248.06
2016,5,14,16,0,236.0,256.0,3.0,17.0,396.0,338.49,266.22
2016,5,14,16,15,149.0,231.0,2.95,16.5,317.0,268.24,211.22
2016,5,14,16,30,62.0,206.0,2.9,16.0,238.0,210.04,166.21
2016,5,14,16,45,148.0,184.5,2.9,16.0,249.0,206.71,161.28
2016,5,14,17,0,234.0,163.0,2.9,16.0,260.0,193.53,146.73
2016,5,14,17,15,210.5,145.0,2.85,15.5,223.5,158.86,118.54
2016,5,14,17,30,187.0,127.0,2.8,15.0,187.0,130.39,96.34
2016,5,14,17,45,170.5,105.5,2.75,15.0,152.5,98.97,72.67
2016,5,14,18,0,154.0,84.0,2.7,15.0,118.0,65.96,52.85
2016,5,14,18,15,217.5,63.0,2.55,14.5,97.5,50.44,38.8
2016,5,14,18,30,281.0,42.0,2.4,14.0,77.0,32.01,21.99
2016,5,14,18,45,166.5,27.0,2.25,13.5,45.5,20.92,9.8
2016,5,14,19,0,52.0,12.0,2.1,13.0,14.0,11.8,0.0
2016,5,14,19,15,26.0,6.0,2.1,13.0,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,87.0,15.0,2.2,11.5,22.5,26.82,0.0
2016,5,15,5,30,174.0,30.0,2.2,12.0,45.0,72.83,42.63
2016,5,15,5,45,283.0,42.5,2.25,12.5,85.5,122.49,86.39
2016,5,15,6,0,392.0,55.0,2.3,13.0,126.0,185.46,139.92
2016,5,15,6,15,463.0,64.0,2.15,13.5,173.5,242.15,189.74
2016,5,15,6,30,534.0,73.0,2.0,14.0,221.0,305.96,244.8
2016,5,15,6,45,591.5,78.0,1.85,14.5,273.5,366.07,295.69
2016,5,15,7,0,649.0,83.0,1.7,15.0,326.0,431.18,348.8
2016,5,15,7,15,684.0,88.0,1.65,15.5,377.5,488.36,394.14
2016,5,15,7,30,719.0,93.0,1.6,16.0,429.0,547.66,439.43
2016,5,15,7,45,750.5,95.5,1.55,16.5,480.5,602.17,479.59
2016,5,15,8,0,782.0,98.0,1.5,17.0,532.0,659.33,520.26
2016,5,15,8,15,801.5,101.0,1.5,17.5,580.0,708.94,552.84
2016,5,15,8,30,821.0,104.0,1.5,18.0,628.0,758.0,584.35
2016,5,15,8,45,840.5,105.0,1.5,18.5,673.5,804.03,613.11
2016,5,15,9,0,860.0,106.0,1.5,19.0,719.0,844.48,637.54
2016,5,15,9,15,871.5,108.0,1.55,19.0,758.5,881.95,661.52
2016,5,15,9,30,883.0,110.0,1.6,19.0,798.0,917.32,683.98
2016,5,15,9,45,897.5,108.5,1.65,19.5,833.5,949.43,702.86
2016,5,15,10,0,912.0,107.0,1.7,20.0,869.0,979.19,720.13
2016,5,15,10,15,918.5,108.5,1.85,20.0,896.5,1001.86,735.51
2016,5,15,10,30,925.0,110.0,2.0,20.0,924.0,1021.51,749.04
2016,5,15,10,45,929.5,110.5,2.15,20.5,944.5,1034.98,757.23
2016,5,15,11,0,934.0,111.0,2.3,21.0,965.0,1045.18,763.39
2016,5,15,11,15,936.5,111.5,2.4,21.0,978.0,1050.06,767.11
2016,5,15,11,30,939.0,112.0,2.5,21.0,991.0,1051.55,768.78
2016,5,15,11,45,937.5,114.0,2.7,21.0,996.0,1047.21,767.85
2016,5,15,12,0,936.0,116.0,2.9,21.0,1001.0,1039.51,764.73
2016,5,15,12,15,935.5,116.0,2.95,21.0,998.5,1027.48,757.41
2016,5,15,12,30,935.0,116.0,3.0,21.0,996.0,1012.21,748.05
2016,5,15,12,45,934.0,114.5,3.15,21.0,986.5,991.82,736.19
2016,5,15,13,0,933.0,113.0,3.3,21.0,977.0,968.38,722.21
2016,5,15,13,15,929.5,112.5,3.35,21.0,959.5,940.73,704.6
2016,5,15,13,30,926.0,112.0,3.4,21.0,942.0,910.35,685.08
2016,5,15,13,45,920.0,111.0,3.5,21.0,917.5,874.81,662.2
2016,5,15,14,0,914.0,110.0,3.6,21.0,893.0,837.0,637.52
2016,5,15,14,15,906.5,108.5,3.65,20.5,862.0,795.48,610.87
2016,5,15,14,30,899.0,107.0,3.7,20.0,831.0,752.16,582.55
2016,5,15,14,45,889.5,105.0,3.75,20.0,794.0,705.43,550.07
2016,5,15,15,0,880.0,103.0,3.8,20.0,757.0,657.51,514.14
2016,5,15,15,15,867.5,100.5,3.85,19.5,715.0,606.37,475.78
2016,5,15,15,30,855.0,98.0,3.9,19.0,673.0,554.78,435.86
2016,5,15,15,45,837.0,96.0,4.0,19.0,626.0,498.44,390.36
2016,5,15,16,0,819.0,94.0,4.1,19.0,579.0,444.68,345.51
2016,5,15,16,15,797.5,90.5,4.1,18.5,530.0,389.05,298.49
2016,5,15,16,30,776.0,87.0,4.1,18.0,481.0,334.92,251.44
2016,5,15,16,45,744.5,83.5,4.1,18.0,429.0,279.74,202.59
2016,5,15,17,0,713.0,80.0,4.1,18.0,377.0,227.62,156.36
2016,5,15,17,15,673.5,75.0,4.0,17.5,325.5,173.14,110.08
2016,5,15,17,30,634.0,70.0,3.9,17.0,274.0,125.65,72.63
2016,5,15,17,45,572.5,64.0,3.85,16.5,223.5,80.5,43.62
2016,5,15,18,0,511.0,58.0,3.8,16.0,173.0,42.35,31.89
2016,5,15,18,15,425.0,48.5,3.7,15.5,127.5,35.31,25.42
2016,5,15,18,30,339.0,39.0,3.6,15.0,82.0,29.66,19.92
2016,5,15,18,45,207.0,26.0,3.5,14.5,48.5,20.14,9.53
2016,5,15,19,0,75.0,13.0,3.4,14.0,15.0,12.78,0.0
2016,5,15,19,15,37.5,6.5,3.4,13.5,7.5,6.39,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,15.0,2.0,11.5,22.5,29.62,0.0
2016,5,16,5,30,170.0,30.0,2.0,12.0,45.0,72.13,42.96
2016,5,16,5,45,269.0,43.5,2.05,12.5,84.5,120.43,85.33
2016,5,16,6,0,368.0,57.0,2.1,13.0,124.0,179.62,135.82
2016,5,16,6,15,437.5,66.5,2.05,13.5,171.0,236.22,185.39
2016,5,16,6,30,507.0,76.0,2.0,14.0,218.0,298.68,239.27
2016,5,16,6,45,561.0,82.5,2.0,14.5,269.0,357.49,289.28
2016,5,16,7,0,615.0,89.0,2.0,15.0,320.0,420.98,341.58
2016,5,16,7,15,651.0,94.5,2.0,15.5,371.0,477.66,386.94
2016,5,16,7,30,687.0,100.0,2.0,16.0,422.0,536.59,432.54
2016,5,16,7,45,719.0,103.0,2.05,17.0,473.0,592.06,473.48
2016,5,16,8,0,751.0,106.0,2.1,18.0,524.0,647.0,512.73
2016,5,16,8,15,771.5,109.5,2.1,18.5,571.5,696.64,546.39
2016,5,16,8,30,792.0,113.0,2.1,19.0,619.0,745.86,578.62
2016,5,16,8,45,810.5,114.5,2.1,19.5,664.0,790.61,607.04
2016,5,16,9,0,829.0,116.0,2.1,20.0,709.0,834.24,634.22
2016,5,16,9,15,841.0,118.5,2.1,20.0,748.0,871.9,658.16
2016,5,16,9,30,853.0,121.0,2.1,20.0,787.0,902.49,677.16
2016,5,16,9,45,870.0,118.5,2.1,20.5,822.5,935.09,696.15
2016,5,16,10,0,887.0,116.0,2.1,21.0,858.0,965.55,713.5
2016,5,16,10,15,894.0,117.5,2.1,21.0,885.5,988.22,727.04
2016,5,16,10,30,901.0,119.0,2.1,21.0,913.0,1007.95,738.77
2016,5,16,10,45,905.5,120.0,2.15,21.5,933.5,1021.65,745.86
2016,5,16,11,0,910.0,121.0,2.2,22.0,954.0,1032.15,751.03
2016,5,16,11,15,913.0,121.5,2.25,22.0,967.0,1037.4,754.4
2016,5,16,11,30,916.0,122.0,2.3,22.0,980.0,1039.34,755.82
2016,5,16,11,45,916.5,122.5,2.35,22.0,985.5,1035.49,753.68
2016,5,16,12,0,917.0,123.0,2.4,22.0,991.0,1028.37,749.58
2016,5,16,12,15,916.5,123.0,2.45,22.0,989.0,1016.53,742.56
2016,5,16,12,30,916.0,123.0,2.5,22.0,987.0,1001.54,733.59
2016,5,16,12,45,915.0,122.0,2.6,22.0,977.5,981.99,722.17
2016,5,16,13,0,914.0,121.0,2.7,22.0,968.0,959.45,708.77
2016,5,16,13,15,910.0,120.5,2.75,22.0,951.0,931.83,691.5
2016,5,16,13,30,906.0,120.0,2.8,22.0,934.0,901.56,672.4
2016,5,16,13,45,900.5,118.5,2.85,22.0,909.5,866.58,649.98
2016,5,16,14,0,895.0,117.0,2.9,22.0,885.0,829.36,625.85
2016,5,16,14,15,887.5,115.5,2.9,22.0,854.5,788.54,598.69
2016,5,16,14,30,880.0,114.0,2.9,22.0,824.0,745.99,570.07
2016,5,16,14,45,866.5,114.0,2.95,22.0,786.5,699.24,537.89
2016,5,16,15,0,853.0,114.0,3.0,22.0,749.0,651.67,502.87
2016,5,16,15,15,839.5,111.5,3.0,21.5,707.5,599.71,464.55
2016,5,16,15,30,826.0,109.0,3.0,21.0,666.0,548.53,425.61
2016,5,16,15,45,803.0,108.0,3.05,21.0,618.5,494.08,382.29
2016,5,16,16,0,780.0,107.0,3.1,21.0,571.0,440.78,338.66
2016,5,16,16,15,757.5,103.5,3.1,20.5,522.0,386.78,293.89
2016,5,16,16,30,735.0,100.0,3.1,20.0,473.0,331.84,247.23
2016,5,16,16,45,703.0,95.5,3.1,20.0,422.0,277.54,200.07
2016,5,16,17,0,671.0,91.0,3.1,20.0,371.0,226.37,155.47
2016,5,16,17,15,630.0,85.0,3.05,19.0,320.0,175.69,113.24
2016,5,16,17,30,589.0,79.0,3.0,18.0,269.0,129.52,77.31
2016,5,16,17,45,529.5,71.0,2.95,17.5,219.5,85.15,48.38
2016,5,16,18,0,470.0,63.0,2.9,17.0,170.0,47.59,36.38
2016,5,16,18,15,384.0,53.0,2.85,16.5,125.5,39.29,28.82
2016,5,16,18,30,298.0,43.0,2.8,16.0,81.0,32.68,22.47
2016,5,16,18,45,179.0,28.5,2.75,15.5,48.5,22.04,11.25
2016,5,16,19,0,60.0,14.0,2.7,15.0,16.0,13.76,0.0
2016,5,16,19,15,30.0,7.0,2.65,14.5,8.0,6.88,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.0,14.5,1.85,14.5,26.0,36.73,0.0
2016,5,17,5,30,266.0,29.0,1.9,15.0,52.0,90.59,53.46
2016,5,17,5,45,369.0,39.0,1.95,15.5,94.5,141.86,98.63
2016,5,17,6,0,472.0,49.0,2.0,16.0,137.0,204.39,152.0
2016,5,17,6,15,538.5,56.5,2.0,16.5,186.0,262.09,202.67
2016,5,17,6,30,605.0,64.0,2.0,17.0,235.0,326.4,257.95
2016,5,17,6,45,652.0,69.5,2.05,17.5,287.0,385.77,308.22
2016,5,17,7,0,699.0,75.0,2.1,18.0,339.0,449.06,359.99
2016,5,17,7,15,731.5,79.5,2.15,18.5,391.0,505.45,404.83
2016,5,17,7,30,764.0,84.0,2.2,19.0,443.0,564.87,450.45
2016,5,17,7,45,788.5,87.5,2.3,19.5,494.0,619.41,491.21
2016,5,17,8,0,813.0,91.0,2.4,20.0,545.0,674.36,530.61
2016,5,17,8,15,831.5,94.5,2.4,20.5,593.5,724.97,564.11
2016,5,17,8,30,850.0,98.0,2.4,21.0,642.0,774.9,596.43
2016,5,17,8,45,864.0,100.5,2.45,21.5,686.5,814.92,621.58
2016,5,17,9,0,878.0,103.0,2.5,22.0,731.0,857.39,648.15
2016,5,17,9,15,888.5,105.0,2.45,22.0,770.5,894.49,671.18
2016,5,17,9,30,899.0,107.0,2.4,22.0,810.0,929.4,692.52
2016,5,17,9,45,908.0,108.5,2.4,22.5,844.0,959.99,709.91
2016,5,17,10,0,917.0,110.0,2.4,23.0,878.0,987.93,725.47
2016,5,17,10,15,923.0,111.5,2.35,23.0,905.5,1010.17,738.14
2016,5,17,10,30,929.0,113.0,2.3,23.0,933.0,1029.35,748.87
2016,5,17,10,45,932.5,114.0,2.3,23.5,953.0,1042.38,754.83
2016,5,17,11,0,936.0,115.0,2.3,24.0,973.0,1052.11,758.81
2016,5,17,11,15,938.0,116.0,2.25,24.0,986.0,1056.99,760.73
2016,5,17,11,30,940.0,117.0,2.2,24.0,999.0,1058.48,760.66
2016,5,17,11,45,940.0,117.5,2.15,24.5,1004.0,1054.08,755.55
2016,5,17,12,0,940.0,118.0,2.1,25.0,1009.0,1046.33,748.52
2016,5,17,12,15,939.0,118.0,2.05,25.0,1006.5,1033.8,740.1
2016,5,17,12,30,938.0,118.0,2.0,25.0,1004.0,1018.05,729.8
2016,5,17,12,45,935.5,117.5,2.0,25.5,993.5,997.25,715.63
2016,5,17,13,0,933.0,117.0,2.0,26.0,983.0,973.45,699.68
2016,5,17,13,15,929.0,116.5,2.0,26.0,965.5,945.41,682.44
2016,5,17,13,30,925.0,116.0,2.0,26.0,948.0,914.68,663.43
2016,5,17,13,45,918.5,115.0,2.0,26.0,923.0,878.82,641.01
2016,5,17,14,0,912.0,114.0,2.0,26.0,898.0,840.74,616.98
2016,5,17,14,15,904.5,112.5,2.05,25.5,867.0,799.36,592.11
2016,5,17,14,30,897.0,111.0,2.1,25.0,836.0,756.2,565.58
2016,5,17,14,45,887.5,109.0,2.15,25.0,799.0,709.63,534.92
2016,5,17,15,0,878.0,107.0,2.2,25.0,762.0,661.87,500.92
2016,5,17,15,15,865.5,104.5,2.25,25.0,720.0,610.9,463.64
2016,5,17,15,30,853.0,102.0,2.3,25.0,678.0,559.47,424.91
2016,5,17,15,45,836.0,99.0,2.35,25.0,631.5,502.88,381.23
2016,5,17,16,0,819.0,96.0,2.4,25.0,585.0,448.75,337.99
2016,5,17,16,15,798.0,92.5,2.4,24.5,535.5,393.37,293.03
2016,5,17,16,30,777.0,89.0,2.4,24.0,486.0,339.43,247.88
2016,5,17,16,45,584.0,115.5,2.45,23.5,396.0,263.2,189.01
2016,5,17,17,0,391.0,142.0,2.5,23.0,306.0,209.25,149.68
2016,5,17,17,15,514.0,106.5,2.4,22.0,292.0,176.27,117.07
2016,5,17,17,30,637.0,71.0,2.3,21.0,278.0,129.2,73.96
2016,5,17,17,45,577.0,65.0,2.25,20.5,227.5,83.84,44.79
2016,5,17,18,0,517.0,59.0,2.2,20.0,177.0,45.31,33.94
2016,5,17,18,15,434.0,49.5,2.15,19.0,131.5,35.9,25.6
2016,5,17,18,30,351.0,40.0,2.1,18.0,86.0,30.29,20.29
2016,5,17,18,45,223.5,27.0,2.05,17.5,52.0,20.82,10.48
2016,5,17,19,0,96.0,14.0,2.0,17.0,18.0,10.88,0.0
2016,5,17,19,15,48.0,7.0,1.95,16.5,9.0,6.88,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,15.0,1.3,15.5,25.5,34.04,0.0
2016,5,18,5,30,226.0,30.0,1.3,16.0,51.0,83.25,49.74
2016,5,18,5,45,322.5,42.0,1.35,16.5,91.5,133.74,93.28
2016,5,18,6,0,419.0,54.0,1.4,17.0,132.0,194.02,144.19
2016,5,18,6,15,485.0,62.5,1.3,17.0,179.5,249.93,192.84
2016,5,18,6,30,551.0,71.0,1.2,17.0,227.0,312.41,246.1
2016,5,18,6,45,596.5,77.5,1.15,17.5,277.5,369.51,293.55
2016,5,18,7,0,642.0,84.0,1.1,18.0,328.0,430.4,342.25
2016,5,18,7,15,675.0,89.5,1.0,18.5,378.5,486.66,385.32
2016,5,18,7,30,708.0,95.0,0.9,19.0,429.0,544.85,427.96
2016,5,18,7,45,732.0,99.5,0.85,19.5,478.5,597.65,465.28
2016,5,18,8,0,756.0,104.0,0.8,20.0,528.0,649.32,500.47
2016,5,18,8,15,775.0,108.0,0.8,20.5,575.0,698.53,532.03
2016,5,18,8,30,794.0,112.0,0.8,21.0,622.0,747.22,562.24
2016,5,18,8,45,805.5,116.5,0.85,21.5,664.0,789.56,588.26
2016,5,18,9,0,817.0,121.0,0.9,22.0,706.0,830.34,612.94
2016,5,18,9,15,828.5,123.5,1.0,22.5,744.5,867.16,635.52
2016,5,18,9,30,840.0,126.0,1.1,23.0,783.0,902.0,656.67
2016,5,18,9,45,852.0,126.0,1.2,23.5,817.0,927.1,671.47
2016,5,18,10,0,864.0,126.0,1.3,24.0,851.0,955.07,688.17
2016,5,18,10,15,870.5,127.5,1.4,24.0,877.5,976.79,702.18
2016,5,18,10,30,877.0,129.0,1.5,24.0,904.0,995.65,714.52
2016,5,18,10,45,879.5,131.0,1.6,24.0,923.5,1008.1,722.92
2016,5,18,11,0,882.0,133.0,1.7,24.0,943.0,1017.41,729.5
2016,5,18,11,15,885.0,134.0,1.75,24.0,956.0,1023.02,733.17
2016,5,18,11,30,888.0,135.0,1.8,24.0,969.0,1025.43,734.97
2016,5,18,11,45,891.0,133.5,1.85,24.0,975.0,1022.11,733.32
2016,5,18,12,0,894.0,132.0,1.9,24.0,981.0,1015.61,729.8
2016,5,18,12,15,894.0,132.0,1.95,24.0,979.0,1004.51,723.48
2016,5,18,12,30,894.0,132.0,2.0,24.0,977.0,990.33,715.3
2016,5,18,12,45,889.5,133.0,2.05,24.0,967.0,969.89,703.15
2016,5,18,13,0,885.0,134.0,2.1,24.0,957.0,946.67,689.25
2016,5,18,13,15,881.5,133.5,2.15,24.0,940.5,920.22,673.2
2016,5,18,13,30,878.0,133.0,2.2,24.0,924.0,891.21,655.38
2016,5,18,13,45,870.0,133.0,2.3,24.0,899.5,856.48,634.05
2016,5,18,14,0,862.0,133.0,2.4,24.0,875.0,819.75,611.11
2016,5,18,14,15,854.5,131.0,2.45,23.5,845.0,779.69,586.35
2016,5,18,14,30,847.0,129.0,2.5,23.0,815.0,737.97,560.04
2016,5,18,14,45,836.0,127.5,2.55,22.5,778.5,692.46,529.61
2016,5,18,15,0,825.0,126.0,2.6,22.0,742.0,646.0,496.77
2016,5,18,15,15,812.0,123.0,2.6,21.5,701.0,596.24,460.33
2016,5,18,15,30,799.0,120.0,2.6,21.0,660.0,546.22,422.56
2016,5,18,15,45,787.5,114.0,2.65,21.0,616.0,494.09,381.43
2016,5,18,16,0,776.0,108.0,2.7,21.0,572.0,442.03,339.09
2016,5,18,16,15,754.5,104.0,2.7,20.5,524.0,388.22,294.71
2016,5,18,16,30,733.0,100.0,2.7,20.0,476.0,333.37,248.35
2016,5,18,16,45,710.5,93.5,2.7,20.0,426.5,280.11,201.93
2016,5,18,17,0,688.0,87.0,2.7,20.0,377.0,228.95,157.04
2016,5,18,17,15,649.0,81.0,2.7,19.5,326.5,177.66,113.9
2016,5,18,17,30,610.0,75.0,2.7,19.0,276.0,130.64,76.87
2016,5,18,17,45,554.5,68.0,2.75,18.5,226.5,86.11,47.51
2016,5,18,18,0,499.0,61.0,2.8,18.0,177.0,47.92,31.19
2016,5,18,18,15,415.5,51.5,2.8,17.0,132.0,37.56,27.29
2016,5,18,18,30,332.0,42.0,2.8,16.0,87.0,32.04,22.01
2016,5,18,18,45,208.0,29.0,2.85,15.5,53.0,22.35,12.03
2016,5,18,19,0,84.0,16.0,2.9,15.0,19.0,12.5,0.0
2016,5,18,19,15,42.0,8.0,2.95,14.5,9.5,7.86,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,50.5,16.5,3.95,11.0,21.5,25.53,0.0
2016,5,19,5,30,101.0,33.0,4.1,11.0,43.0,59.01,36.95
2016,5,19,5,45,161.5,50.5,4.35,11.5,76.5,98.49,71.53
2016,5,19,6,0,222.0,68.0,4.6,12.0,110.0,144.38,111.3
2016,5,19,6,15,260.0,86.0,4.6,12.5,149.5,189.11,150.95
2016,5,19,6,30,298.0,104.0,4.6,13.0,189.0,237.67,193.42
2016,5,19,6,45,347.5,113.5,4.7,13.5,232.0,291.14,239.34
2016,5,19,7,0,397.0,123.0,4.8,14.0,275.0,344.55,284.5
2016,5,19,7,15,413.5,140.5,4.6,14.5,318.5,392.33,323.47
2016,5,19,7,30,430.0,158.0,4.4,15.0,362.0,440.92,361.87
2016,5,19,7,45,593.0,127.0,4.25,15.5,441.5,537.16,439.26
2016,5,19,8,0,756.0,96.0,4.1,16.0,521.0,641.06,520.3
2016,5,19,8,15,806.0,100.5,4.0,16.0,588.5,713.67,572.7
2016,5,19,8,30,856.0,105.0,3.9,16.0,656.0,788.15,625.37
2016,5,19,8,45,873.0,106.5,3.8,16.5,701.5,829.59,651.69
2016,5,19,9,0,890.0,108.0,3.7,17.0,747.0,873.75,679.66
2016,5,19,9,15,900.0,110.0,3.55,17.0,786.0,910.71,703.04
2016,5,19,9,30,910.0,112.0,3.4,17.0,825.0,945.41,724.56
2016,5,19,9,45,906.5,120.5,3.25,17.5,856.0,972.06,738.87
2016,5,19,10,0,903.0,129.0,3.1,18.0,887.0,995.42,750.77
2016,5,19,10,15,908.5,130.5,3.15,18.0,914.0,1016.82,764.37
2016,5,19,10,30,914.0,132.0,3.2,18.0,941.0,1035.19,776.03
2016,5,19,10,45,745.5,233.0,3.25,18.5,903.0,992.38,745.4
2016,5,19,11,0,577.0,334.0,3.3,19.0,865.0,930.85,698.6
2016,5,19,11,15,566.0,347.0,3.35,19.0,873.5,933.04,699.98
2016,5,19,11,30,555.0,360.0,3.4,19.0,882.0,932.8,699.26
2016,5,19,11,45,565.5,353.0,3.45,19.5,887.5,931.36,697.48
2016,5,19,12,0,576.0,346.0,3.5,20.0,893.0,927.63,694.23
2016,5,19,12,15,524.5,371.0,3.55,20.0,869.0,893.3,669.41
2016,5,19,12,30,473.0,396.0,3.6,20.0,845.0,857.88,643.92
2016,5,19,12,45,500.0,381.5,3.7,20.0,851.5,857.09,645.13
2016,5,19,13,0,527.0,367.0,3.8,20.0,858.0,853.64,644.22
2016,5,19,13,15,514.5,361.5,3.95,20.0,833.5,820.83,622.12
2016,5,19,13,30,502.0,356.0,4.1,20.0,809.0,787.12,599.27
2016,5,19,13,45,545.0,325.5,4.25,20.0,805.5,774.99,593.05
2016,5,19,14,0,588.0,295.0,4.4,20.0,802.0,758.81,583.69
2016,5,19,14,15,630.0,260.0,4.5,19.5,786.5,733.27,568.43
2016,5,19,14,30,672.0,225.0,4.6,19.0,771.0,703.39,549.48
2016,5,19,14,45,640.0,225.0,4.7,18.5,726.0,651.34,511.75
2016,5,19,15,0,608.0,225.0,4.8,18.0,681.0,600.64,474.22
2016,5,19,15,15,571.0,220.5,4.9,17.5,630.0,544.24,431.49
2016,5,19,15,30,534.0,216.0,5.0,17.0,579.0,490.41,389.77
2016,5,19,15,45,668.5,162.5,5.1,16.5,585.0,479.19,381.05
2016,5,19,16,0,803.0,109.0,5.2,16.0,591.0,455.97,360.52
2016,5,19,16,15,684.5,123.5,5.25,15.5,510.0,377.28,295.52
2016,5,19,16,30,566.0,138.0,5.3,15.0,429.0,312.5,241.65
2016,5,19,16,45,494.0,138.0,5.4,14.5,373.0,259.82,197.14
2016,5,19,17,0,422.0,138.0,5.5,14.0,317.0,214.24,159.07
2016,5,19,17,15,383.0,128.0,5.4,13.5,274.5,173.47,124.84
2016,5,19,17,30,344.0,118.0,5.3,13.0,232.0,136.93,95.81
2016,5,19,17,45,311.5,101.0,5.25,13.0,190.5,99.31,68.14
2016,5,19,18,0,279.0,84.0,5.2,13.0,149.0,65.48,47.92
2016,5,19,18,15,231.5,66.5,5.2,12.5,111.5,53.05,41.57
2016,5,19,18,30,184.0,49.0,5.2,12.0,74.0,39.84,29.25
2016,5,19,18,45,92.0,33.0,5.25,12.0,45.5,27.31,16.46
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,16.19,0.0
2016,5,19,19,15,0.0,8.5,5.3,11.5,8.5,8.36,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,16.5,4.5,9.5,28.5,38.16,0.0
2016,5,20,5,30,253.0,33.0,4.5,10.0,57.0,92.4,58.09
2016,5,20,5,45,358.5,43.5,4.55,10.5,100.0,145.04,104.32
2016,5,20,6,0,464.0,54.0,4.6,11.0,143.0,208.65,159.84
2016,5,20,6,15,530.5,61.5,4.6,11.0,192.0,266.14,212.18
2016,5,20,6,30,597.0,69.0,4.6,11.0,241.0,330.17,269.63
2016,5,20,6,45,646.5,74.0,4.7,11.5,293.5,389.82,322.21
2016,5,20,7,0,696.0,79.0,4.8,12.0,346.0,453.6,376.8
2016,5,20,7,15,728.5,83.5,4.75,12.0,398.0,509.71,424.23
2016,5,20,7,30,761.0,88.0,4.7,12.0,450.0,568.96,472.8
2016,5,20,7,45,784.5,92.0,4.7,12.5,500.5,623.21,515.3
2016,5,20,8,0,808.0,96.0,4.7,13.0,551.0,677.78,556.45
2016,5,20,8,15,826.0,99.5,4.65,13.0,599.0,727.75,592.56
2016,5,20,8,30,844.0,103.0,4.6,13.0,647.0,777.01,627.55
2016,5,20,8,45,855.0,107.0,4.6,13.5,690.5,820.15,656.52
2016,5,20,9,0,866.0,111.0,4.6,14.0,734.0,857.02,680.52
2016,5,20,9,15,877.0,113.5,4.6,14.0,773.5,894.65,706.15
2016,5,20,9,30,888.0,116.0,4.6,14.0,813.0,930.14,730.06
2016,5,20,9,45,897.5,117.0,4.6,14.5,847.0,960.32,748.63
2016,5,20,10,0,907.0,118.0,4.6,15.0,881.0,987.93,765.29
2016,5,20,10,15,913.0,119.5,4.6,15.0,908.5,1009.93,779.46
2016,5,20,10,30,919.0,121.0,4.6,15.0,936.0,1028.92,791.62
2016,5,20,10,45,921.5,123.0,4.65,15.0,955.5,1041.85,800.15
2016,5,20,11,0,924.0,125.0,4.7,15.0,975.0,1051.51,806.57
2016,5,20,11,15,926.5,126.0,4.7,15.0,988.5,1056.81,809.66
2016,5,20,11,30,929.0,127.0,4.7,15.0,1002.0,1058.78,810.6
2016,5,20,11,45,927.0,129.0,4.75,15.5,1006.5,1053.94,805.93
2016,5,20,12,0,925.0,131.0,4.8,16.0,1011.0,1045.82,799.17
2016,5,20,12,15,924.5,131.0,4.8,15.5,1008.5,1033.95,792.58
2016,5,20,12,30,924.0,131.0,4.8,15.0,1006.0,1018.9,783.88
2016,5,20,12,45,915.5,134.5,4.85,15.0,994.5,996.68,769.15
2016,5,20,13,0,907.0,138.0,4.9,15.0,983.0,971.73,752.53
2016,5,20,13,15,903.0,137.0,4.9,15.0,965.5,943.87,733.45
2016,5,20,13,30,899.0,136.0,4.9,15.0,948.0,913.41,712.5
2016,5,20,13,45,891.5,135.5,4.9,15.0,923.5,878.04,687.97
2016,5,20,14,0,884.0,135.0,4.9,15.0,899.0,840.58,661.81
2016,5,20,14,15,876.0,133.0,4.9,15.0,868.0,799.42,632.76
2016,5,20,14,30,868.0,131.0,4.9,15.0,837.0,756.59,602.26
2016,5,20,14,45,857.5,129.0,4.9,15.0,799.5,710.18,567.94
2016,5,20,15,0,847.0,127.0,4.9,15.0,762.0,662.7,531.09
2016,5,20,15,15,833.0,124.0,4.85,14.5,720.0,611.42,491.29
2016,5,20,15,30,819.0,121.0,4.8,14.0,678.0,559.94,450.25
2016,5,20,15,45,802.5,117.0,4.8,14.0,632.0,506.31,405.72
2016,5,20,16,0,786.0,113.0,4.8,14.0,586.0,453.21,360.48
2016,5,20,16,15,763.0,109.0,4.7,13.5,536.5,398.33,313.22
2016,5,20,16,30,740.0,105.0,4.6,13.0,487.0,342.42,264.09
2016,5,20,16,45,710.0,100.0,4.55,13.0,436.0,287.99,215.16
2016,5,20,17,0,680.0,95.0,4.5,13.0,385.0,236.45,168.67
2016,5,20,17,15,638.5,89.0,4.4,12.5,333.0,185.1,124.14
2016,5,20,17,30,597.0,83.0,4.3,12.0,281.0,138.3,86.07
2016,5,20,17,45,535.5,76.0,4.25,12.0,231.0,94.0,55.62
2016,5,20,18,0,474.0,69.0,4.2,12.0,181.0,56.76,38.36
2016,5,20,18,15,389.0,58.5,4.05,11.5,136.0,43.24,33.04
2016,5,20,18,30,304.0,48.0,3.9,11.0,91.0,36.45,26.46
2016,5,20,18,45,185.5,33.5,3.8,11.0,56.5,25.94,15.66
2016,5,20,19,0,67.0,19.0,3.7,11.0,22.0,16.03,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.5,11.0,9.34,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,15.0,16.5,2.05,10.0,18.0,18.5,0.0
2016,5,21,5,30,30.0,33.0,2.1,10.0,36.0,40.01,25.22
2016,5,21,5,45,54.5,53.0,2.2,10.5,62.0,71.41,52.77
2016,5,21,6,0,79.0,73.0,2.3,11.0,88.0,102.97,80.21
2016,5,21,6,15,98.5,94.5,2.35,11.0,119.0,136.89,109.95
2016,5,21,6,30,118.0,116.0,2.4,11.0,150.0,172.72,141.05
2016,5,21,6,45,139.0,135.0,2.45,11.0,183.0,208.31,171.57
2016,5,21,7,0,160.0,154.0,2.5,11.0,216.0,245.87,203.27
2016,5,21,7,15,392.5,139.5,2.6,11.0,319.5,379.82,315.33
2016,5,21,7,30,625.0,125.0,2.7,11.0,423.0,527.95,435.72
2016,5,21,7,45,315.5,151.5,2.8,11.5,302.0,378.66,312.76
2016,5,21,8,0,6.0,178.0,2.9,12.0,181.0,179.75,144.4
2016,5,21,8,15,62.0,235.0,2.95,12.0,275.0,286.03,232.2
2016,5,21,8,30,118.0,292.0,3.0,12.0,369.0,399.48,322.47
2016,5,21,8,45,156.5,314.0,3.1,12.0,423.0,457.74,367.76
2016,5,21,9,0,195.0,336.0,3.2,12.0,477.0,518.1,414.27
2016,5,21,9,15,105.0,299.0,3.15,12.0,376.0,404.54,323.5
2016,5,21,9,30,15.0,262.0,3.1,12.0,275.0,272.06,216.28
2016,5,21,9,45,71.0,336.0,3.1,12.5,396.0,407.82,323.85
2016,5,21,10,0,127.0,410.0,3.1,13.0,517.0,547.72,429.45
2016,5,21,10,15,83.0,392.5,3.05,13.0,463.5,479.53,375.58
2016,5,21,10,30,39.0,375.0,3.0,13.0,410.0,418.28,327.35
2016,5,21,10,45,71.0,413.5,3.0,13.0,479.0,489.35,382.1
2016,5,21,11,0,103.0,452.0,3.0,13.0,548.0,560.45,435.27
2016,5,21,11,15,61.0,388.5,2.95,13.0,445.5,451.9,352.47
2016,5,21,11,30,19.0,325.0,2.9,13.0,343.0,338.06,264.53
2016,5,21,11,45,64.5,399.5,2.9,13.0,461.0,463.98,362.34
2016,5,21,12,0,110.0,474.0,2.9,13.0,579.0,582.62,450.81
2016,5,21,12,15,59.5,341.5,2.9,13.0,398.5,396.89,310.62
2016,5,21,12,30,9.0,209.0,2.9,13.0,218.0,212.11,166.24
2016,5,21,12,45,118.5,336.5,2.9,13.0,447.5,447.17,353.02
2016,5,21,13,0,228.0,464.0,2.9,13.0,677.0,669.17,518.33
2016,5,21,13,15,167.5,453.5,2.9,13.0,608.5,596.44,462.23
2016,5,21,13,30,107.0,443.0,2.9,13.0,540.0,524.48,407.84
2016,5,21,13,45,187.5,428.0,2.9,13.5,592.0,573.18,446.48
2016,5,21,14,0,268.0,413.0,2.9,14.0,644.0,614.99,478.61
2016,5,21,14,15,348.5,368.5,2.9,14.0,658.5,621.46,485.77
2016,5,21,14,30,429.0,324.0,2.9,14.0,673.0,621.54,488.06
2016,5,21,14,45,486.0,286.5,2.9,14.0,665.0,604.8,476.97
2016,5,21,15,0,543.0,249.0,2.9,14.0,657.0,582.49,461.24
2016,5,21,15,15,543.5,231.0,2.9,14.0,620.5,538.83,427.84
2016,5,21,15,30,544.0,213.0,2.9,14.0,584.0,494.34,393.11
2016,5,21,15,45,636.0,172.5,2.9,14.0,577.5,473.95,376.39
2016,5,21,16,0,728.0,132.0,2.9,14.0,571.0,443.57,350.08
2016,5,21,16,15,704.0,127.0,2.9,14.0,522.5,390.06,304.47
2016,5,21,16,30,680.0,122.0,2.9,14.0,474.0,338.41,259.49
2016,5,21,16,45,656.5,113.5,2.95,14.0,425.0,285.84,213.16
2016,5,21,17,0,633.0,105.0,3.0,14.0,376.0,235.54,168.48
2016,5,21,17,15,592.0,98.0,2.95,13.5,325.5,185.92,126.06
2016,5,21,17,30,551.0,91.0,2.9,13.0,275.0,140.85,89.71
2016,5,21,17,45,497.5,81.5,2.9,13.0,226.5,97.33,59.29
2016,5,21,18,0,444.0,72.0,2.9,13.0,178.0,59.68,40.35
2016,5,21,18,15,364.0,60.5,2.7,12.5,134.0,44.73,34.26
2016,5,21,18,30,284.0,49.0,2.5,12.0,90.0,37.18,27.04
2016,5,21,18,45,181.0,34.0,2.35,11.5,56.0,26.29,16.1
2016,5,21,19,0,78.0,19.0,2.2,11.0,22.0,16.05,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.5,11.0,9.34,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,106.5,18.0,1.7,10.0,28.5,37.35,0.0
2016,5,22,5,30,213.0,36.0,1.8,10.0,57.0,88.08,56.87
2016,5,22,5,45,307.0,48.5,1.95,10.5,98.5,136.95,99.29
2016,5,22,6,0,401.0,61.0,2.1,11.0,140.0,196.08,150.45
2016,5,22,6,15,466.5,70.5,2.1,11.5,187.5,253.26,200.98
2016,5,22,6,30,532.0,80.0,2.1,12.0,235.0,315.83,255.29
2016,5,22,6,45,270.0,105.5,2.1,12.5,185.0,241.4,197.65
2016,5,22,7,0,8.0,131.0,2.1,13.0,135.0,133.89,107.68
2016,5,22,7,15,39.5,163.5,2.05,13.0,182.5,189.72,154.28
2016,5,22,7,30,71.0,196.0,2.0,13.0,230.0,244.9,199.27
2016,5,22,7,45,76.0,218.5,2.0,13.5,258.5,274.5,222.1
2016,5,22,8,0,81.0,241.0,2.0,14.0,287.0,304.36,244.81
2016,5,22,8,15,46.0,226.0,1.95,14.0,252.5,264.51,211.66
2016,5,22,8,30,11.0,211.0,1.9,14.0,218.0,216.83,172.2
2016,5,22,8,45,101.5,274.0,1.9,14.5,346.5,369.9,294.39
2016,5,22,9,0,192.0,337.0,1.9,15.0,475.0,516.59,405.32
2016,5,22,9,15,219.0,353.0,1.9,15.0,519.0,562.08,437.76
2016,5,22,9,30,246.0,369.0,1.9,15.0,563.0,616.47,476.73
2016,5,22,9,45,178.0,387.5,1.95,15.0,531.5,569.68,439.79
2016,5,22,10,0,110.0,406.0,2.0,15.0,500.0,519.07,400.33
2016,5,22,10,15,110.0,420.0,2.05,15.0,516.0,534.48,411.52
2016,5,22,10,30,110.0,434.0,2.1,15.0,532.0,549.42,421.93
2016,5,22,10,45,107.0,443.0,2.15,15.5,540.5,555.66,425.18
2016,5,22,11,0,104.0,452.0,2.2,16.0,549.0,561.38,428.15
2016,5,22,11,15,200.0,453.5,2.25,16.0,641.5,664.78,505.43
2016,5,22,11,30,296.0,455.0,2.3,16.0,734.0,766.47,578.81
2016,5,22,11,45,354.5,431.0,2.4,16.0,767.5,796.21,601.18
2016,5,22,12,0,413.0,407.0,2.5,16.0,801.0,828.63,625.81
2016,5,22,12,15,221.5,394.0,2.55,16.0,605.5,617.37,472.25
2016,5,22,12,30,30.0,381.0,2.6,16.0,410.0,406.07,311.81
2016,5,22,12,45,85.5,425.0,2.7,16.0,505.0,500.07,384.86
2016,5,22,13,0,141.0,469.0,2.8,16.0,600.0,594.2,454.95
2016,5,22,13,15,298.5,417.0,2.85,15.5,689.5,680.3,523.21
2016,5,22,13,30,456.0,365.0,2.9,15.0,779.0,756.69,583.28
2016,5,22,13,45,497.5,340.5,2.95,15.0,781.5,750.66,580.12
2016,5,22,14,0,539.0,316.0,3.0,15.0,784.0,740.78,574.66
2016,5,22,14,15,543.0,299.0,3.05,15.0,756.0,705.2,549.7
2016,5,22,14,30,547.0,282.0,3.1,15.0,728.0,668.14,523.37
2016,5,22,14,45,674.5,212.0,3.15,15.0,737.0,664.44,523.82
2016,5,22,15,0,802.0,142.0,3.2,15.0,746.0,649.85,515.04
2016,5,22,15,15,710.0,165.0,3.2,15.0,678.0,577.05,458.04
2016,5,22,15,30,618.0,188.0,3.2,15.0,610.0,512.47,406.75
2016,5,22,15,45,512.5,207.0,3.25,15.0,541.5,444.76,352.61
2016,5,22,16,0,407.0,226.0,3.3,15.0,473.0,386.39,305.48
2016,5,22,16,15,405.5,205.5,3.3,14.5,434.0,343.88,270.84
2016,5,22,16,30,404.0,185.0,3.3,14.0,395.0,301.34,235.17
2016,5,22,16,45,407.0,163.5,3.3,14.0,356.5,259.31,198.59
2016,5,22,17,0,410.0,142.0,3.3,14.0,318.0,216.99,161.29
2016,5,22,17,15,371.5,131.5,3.2,13.5,275.5,176.41,127.48
2016,5,22,17,30,333.0,121.0,3.1,13.0,233.0,143.75,101.7
2016,5,22,17,45,306.0,103.0,3.05,13.0,192.5,106.42,73.79
2016,5,22,18,0,279.0,85.0,3.0,13.0,152.0,68.09,48.96
2016,5,22,18,15,231.5,68.0,2.8,12.5,114.5,54.16,42.64
2016,5,22,18,30,184.0,51.0,2.6,12.0,77.0,41.38,30.75
2016,5,22,18,45,92.0,35.5,2.45,11.5,48.5,29.29,18.75
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,18.87,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.0,10.0,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
