Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,111.5,17.0,2.2,10.5,28.5,37.15,1.84
2016,5,23,5,30,223.0,34.0,2.3,11.0,57.0,87.89,56.42
2016,5,23,5,45,314.5,46.0,2.4,11.5,97.5,136.23,98.28
2016,5,23,6,0,406.0,58.0,2.5,12.0,138.0,195.97,149.95
2016,5,23,6,15,469.5,67.0,2.5,12.5,185.0,251.02,198.74
2016,5,23,6,30,533.0,76.0,2.5,13.0,232.0,312.35,252.09
2016,5,23,6,45,577.5,83.0,2.55,13.5,282.0,368.66,300.42
2016,5,23,7,0,622.0,90.0,2.6,14.0,332.0,428.67,350.35
2016,5,23,7,15,655.5,96.0,2.55,14.5,382.0,484.76,395.46
2016,5,23,7,30,689.0,102.0,2.5,15.0,432.0,542.85,440.62
2016,5,23,7,45,711.5,107.5,2.5,15.5,481.0,594.84,479.81
2016,5,23,8,0,734.0,113.0,2.5,16.0,530.0,647.24,518.14
2016,5,23,8,15,754.0,117.0,2.5,16.0,576.5,694.31,551.78
2016,5,23,8,30,774.0,121.0,2.5,16.0,623.0,742.9,585.32
2016,5,23,8,45,786.0,126.0,2.5,16.5,665.5,785.37,612.81
2016,5,23,9,0,798.0,131.0,2.5,17.0,708.0,826.37,638.84
2016,5,23,9,15,810.0,133.5,2.5,17.0,746.0,862.99,662.7
2016,5,23,9,30,822.0,136.0,2.5,17.0,784.0,897.71,685.08
2016,5,23,9,45,837.0,134.5,2.5,17.0,818.5,928.83,704.85
2016,5,23,10,0,852.0,133.0,2.5,17.0,853.0,952.25,719.36
2016,5,23,10,15,858.5,135.0,2.5,17.0,879.5,974.24,732.99
2016,5,23,10,30,865.0,137.0,2.5,17.0,906.0,993.42,744.77
2016,5,23,10,45,867.5,139.5,2.55,17.5,925.5,1006.23,751.48
2016,5,23,11,0,870.0,142.0,2.6,18.0,945.0,1015.96,756.29
2016,5,23,11,15,872.5,142.5,2.6,18.0,958.0,1020.53,758.74
2016,5,23,11,30,875.0,143.0,2.6,18.0,971.0,1021.98,759.3
2016,5,23,11,45,875.5,144.5,2.65,18.0,976.0,1019.29,757.79
2016,5,23,12,0,876.0,146.0,2.7,18.0,981.0,1013.5,754.37
2016,5,23,12,15,875.5,145.5,2.7,17.5,979.0,1001.68,748.02
2016,5,23,12,30,875.0,145.0,2.7,17.0,977.0,986.9,739.79
2016,5,23,12,45,862.5,151.5,2.75,17.0,965.0,964.7,725.72
2016,5,23,13,0,850.0,158.0,2.8,17.0,953.0,943.88,712.62
2016,5,23,13,15,846.0,157.0,2.8,17.0,936.5,916.9,694.88
2016,5,23,13,30,842.0,156.0,2.8,17.0,920.0,887.5,675.49
2016,5,23,13,45,840.5,151.5,2.85,17.0,897.5,854.5,653.89
2016,5,23,14,0,839.0,147.0,2.9,17.0,875.0,819.23,630.54
2016,5,23,14,15,831.0,145.0,2.9,17.0,845.0,779.26,603.35
2016,5,23,14,30,823.0,143.0,2.9,17.0,815.0,737.76,574.84
2016,5,23,14,45,817.0,138.0,2.95,17.0,780.0,693.46,543.04
2016,5,23,15,0,811.0,133.0,3.0,17.0,745.0,647.89,509.15
2016,5,23,15,15,797.5,130.0,3.0,16.5,704.5,598.66,472.26
2016,5,23,15,30,784.0,127.0,3.0,16.0,664.0,549.24,434.15
2016,5,23,15,45,770.0,121.5,3.05,16.0,619.5,497.27,392.32
2016,5,23,16,0,756.0,116.0,3.1,16.0,575.0,445.64,349.55
2016,5,23,16,15,733.5,112.0,3.1,16.0,527.0,390.07,302.54
2016,5,23,16,30,711.0,108.0,3.1,16.0,479.0,338.4,257.55
2016,5,23,16,45,518.5,133.0,3.15,16.0,389.0,265.66,199.33
2016,5,23,17,0,326.0,158.0,3.2,16.0,299.0,214.93,161.27
2016,5,23,17,15,300.5,142.5,3.2,15.5,259.5,176.98,129.93
2016,5,23,17,30,275.0,127.0,3.2,15.0,220.0,141.83,101.85
2016,5,23,17,45,252.0,107.5,3.2,14.5,182.0,106.61,75.4
2016,5,23,18,0,229.0,88.0,3.2,14.0,144.0,74.24,54.3
2016,5,23,18,15,190.0,70.0,3.1,13.5,109.0,55.6,43.76
2016,5,23,18,30,151.0,52.0,3.0,13.0,74.0,42.12,31.31
2016,5,23,18,45,75.5,35.5,2.9,13.0,46.5,30.94,20.14
2016,5,23,19,0,0.0,19.0,2.8,13.0,19.0,18.1,0.0
2016,5,23,19,15,0.0,9.5,2.75,12.5,9.5,9.34,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.5,2.6,11.0,29.5,38.64,4.24
2016,5,24,5,30,233.0,35.0,2.7,11.0,59.0,91.15,58.91
2016,5,24,5,45,325.5,46.5,2.85,11.5,100.0,139.79,101.03
2016,5,24,6,0,418.0,58.0,3.0,12.0,141.0,199.96,153.21
2016,5,24,6,15,482.0,67.0,3.0,12.5,188.5,255.85,202.86
2016,5,24,6,30,546.0,76.0,3.0,13.0,236.0,318.05,257.12
2016,5,24,6,45,365.5,115.0,3.0,13.5,231.5,302.0,246.94
2016,5,24,7,0,185.0,154.0,3.0,14.0,227.0,258.79,211.77
2016,5,24,7,15,171.0,178.5,3.0,14.0,252.5,285.66,233.76
2016,5,24,7,30,157.0,203.0,3.0,14.0,278.0,310.85,253.56
2016,5,24,7,45,136.0,226.0,3.0,14.5,296.0,328.16,265.94
2016,5,24,8,0,115.0,249.0,3.0,15.0,314.0,343.29,276.2
2016,5,24,8,15,124.5,272.0,3.0,15.0,348.5,378.95,303.61
2016,5,24,8,30,134.0,295.0,3.0,15.0,383.0,414.98,330.87
2016,5,24,8,45,285.0,285.0,3.0,15.5,487.5,538.7,428.02
2016,5,24,9,0,436.0,275.0,3.0,16.0,592.0,672.35,528.57
2016,5,24,9,15,443.5,287.0,2.95,16.0,623.5,704.24,549.85
2016,5,24,9,30,451.0,299.0,2.9,16.0,655.0,735.02,570.75
2016,5,24,9,45,387.5,342.0,2.9,16.5,657.5,723.71,558.36
2016,5,24,10,0,324.0,385.0,2.9,17.0,660.0,715.86,548.57
2016,5,24,10,15,225.0,412.0,2.9,17.0,606.0,645.0,494.17
2016,5,24,10,30,126.0,439.0,2.9,17.0,552.0,578.21,442.11
2016,5,24,10,45,229.5,435.0,2.95,17.0,645.0,676.08,516.44
2016,5,24,11,0,333.0,431.0,3.0,17.0,738.0,782.12,593.57
2016,5,24,11,15,267.0,453.5,3.0,17.0,702.5,738.47,559.49
2016,5,24,11,30,201.0,476.0,3.0,17.0,667.0,686.82,520.7
2016,5,24,11,45,152.5,474.5,3.0,17.0,620.0,634.12,481.68
2016,5,24,12,0,104.0,473.0,3.0,17.0,573.0,575.59,438.08
2016,5,24,12,15,170.5,474.0,3.0,17.0,637.0,643.51,489.62
2016,5,24,12,30,237.0,475.0,3.0,17.0,701.0,703.24,533.83
2016,5,24,12,45,218.5,472.5,3.05,17.0,679.5,676.37,514.08
2016,5,24,13,0,200.0,470.0,3.1,17.0,658.0,649.46,494.78
2016,5,24,13,15,341.0,416.5,3.1,17.0,729.5,718.06,548.9
2016,5,24,13,30,482.0,363.0,3.1,17.0,801.0,777.78,595.07
2016,5,24,13,45,468.5,352.5,3.15,17.0,769.5,738.43,567.06
2016,5,24,14,0,455.0,342.0,3.2,17.0,738.0,698.73,539.17
2016,5,24,14,15,363.0,362.0,3.2,16.5,671.0,627.14,486.3
2016,5,24,14,30,271.0,382.0,3.2,16.0,604.0,561.99,437.44
2016,5,24,14,45,341.0,342.5,3.25,16.0,609.0,559.1,437.67
2016,5,24,15,0,411.0,303.0,3.3,16.0,614.0,549.2,431.8
2016,5,24,15,15,468.0,262.5,3.3,16.0,598.0,524.48,413.86
2016,5,24,15,30,525.0,222.0,3.3,16.0,582.0,494.0,390.71
2016,5,24,15,45,456.5,227.5,3.3,16.0,525.5,436.58,344.87
2016,5,24,16,0,388.0,233.0,3.3,16.0,469.0,387.29,305.12
2016,5,24,16,15,364.5,216.5,3.3,15.5,424.0,340.86,267.85
2016,5,24,16,30,341.0,200.0,3.3,15.0,379.0,296.67,231.7
2016,5,24,16,45,490.0,151.5,3.35,15.0,379.5,274.3,208.01
2016,5,24,17,0,639.0,103.0,3.4,15.0,380.0,238.2,170.37
2016,5,24,17,15,599.0,96.0,3.4,14.5,330.0,188.37,127.64
2016,5,24,17,30,559.0,89.0,3.4,14.0,280.0,142.93,90.71
2016,5,24,17,45,506.0,80.5,3.4,13.5,231.5,99.72,60.21
2016,5,24,18,0,453.0,72.0,3.4,13.0,183.0,62.59,40.97
2016,5,24,18,15,376.0,61.0,3.3,12.5,139.0,44.89,34.45
2016,5,24,18,30,299.0,50.0,3.2,12.0,95.0,37.77,27.66
2016,5,24,18,45,197.0,35.5,3.1,12.0,60.5,27.34,17.36
2016,5,24,19,0,95.0,21.0,3.0,12.0,26.0,16.41,0.0
2016,5,24,19,15,47.5,10.5,2.95,12.0,13.0,10.32,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.5,2.3,11.0,30.0,38.74,6.07
2016,5,25,5,30,232.0,35.0,2.4,11.0,60.0,91.03,59.07
2016,5,25,5,45,322.5,46.5,2.55,11.5,100.5,139.17,100.69
2016,5,25,6,0,413.0,58.0,2.7,12.0,141.0,198.66,152.26
2016,5,25,6,15,476.5,67.0,2.7,12.5,188.0,254.11,201.43
2016,5,25,6,30,540.0,76.0,2.7,13.0,235.0,315.82,255.14
2016,5,25,6,45,270.0,71.5,2.75,13.5,151.0,209.57,171.49
2016,5,25,7,0,0.0,67.0,2.8,14.0,67.0,64.76,49.43
2016,5,25,7,15,0.0,80.0,2.8,14.0,80.0,77.38,60.02
2016,5,25,7,30,0.0,93.0,2.8,14.0,93.0,90.18,70.53
2016,5,25,7,45,0.0,119.0,2.85,14.5,119.0,116.01,91.55
2016,5,25,8,0,0.0,145.0,2.9,15.0,145.0,141.93,112.29
2016,5,25,8,15,0.0,152.0,2.9,15.0,152.0,148.73,117.44
2016,5,25,8,30,0.0,159.0,2.9,15.0,159.0,155.56,122.62
2016,5,25,8,45,5.5,193.0,2.95,15.5,197.0,194.04,153.18
2016,5,25,9,0,11.0,227.0,3.0,16.0,235.0,232.97,183.55
2016,5,25,9,15,9.5,221.0,3.0,16.0,228.5,225.61,177.21
2016,5,25,9,30,8.0,215.0,3.0,16.0,222.0,218.25,171.03
2016,5,25,9,45,14.5,259.5,3.0,16.5,272.0,269.0,210.36
2016,5,25,10,0,21.0,304.0,3.0,17.0,322.0,320.09,249.08
2016,5,25,10,15,26.5,332.0,3.0,17.0,356.0,361.54,280.31
2016,5,25,10,30,32.0,360.0,3.0,17.0,390.0,395.58,305.68
2016,5,25,10,45,33.5,367.0,3.0,17.5,398.5,403.76,310.86
2016,5,25,11,0,35.0,374.0,3.0,18.0,407.0,411.77,316.01
2016,5,25,11,15,169.0,414.0,3.0,18.0,574.0,592.95,453.84
2016,5,25,11,30,303.0,454.0,3.0,18.0,741.0,772.38,583.27
2016,5,25,11,45,612.0,284.0,3.05,18.5,868.0,908.97,686.4
2016,5,25,12,0,921.0,114.0,3.1,19.0,995.0,1026.45,764.71
2016,5,25,12,15,921.0,114.0,3.15,19.0,993.5,1015.38,756.69
2016,5,25,12,30,921.0,114.0,3.2,19.0,992.0,1001.16,747.83
2016,5,25,12,45,912.5,118.5,3.25,19.0,981.0,980.29,734.59
2016,5,25,13,0,904.0,123.0,3.3,19.0,970.0,956.7,719.55
2016,5,25,13,15,901.0,122.0,3.35,19.0,953.5,930.11,702.45
2016,5,25,13,30,898.0,121.0,3.4,19.0,937.0,900.89,683.49
2016,5,25,13,45,895.0,118.5,3.5,19.0,914.5,867.72,661.98
2016,5,25,14,0,892.0,116.0,3.6,19.0,892.0,832.18,638.62
2016,5,25,14,15,885.5,114.5,3.65,19.0,862.5,792.7,611.98
2016,5,25,14,30,879.0,113.0,3.7,19.0,833.0,751.42,583.8
2016,5,25,14,45,870.0,111.0,3.75,19.0,797.5,706.34,552.53
2016,5,25,15,0,861.0,109.0,3.8,19.0,762.0,660.07,517.88
2016,5,25,15,15,849.5,106.5,3.85,18.5,721.5,610.86,481.03
2016,5,25,15,30,838.0,104.0,3.9,18.0,681.0,559.15,441.2
2016,5,25,15,45,820.5,102.0,3.95,18.0,635.5,506.24,398.36
2016,5,25,16,0,803.0,100.0,4.0,18.0,590.0,453.89,354.78
2016,5,25,16,15,783.0,96.5,4.0,17.5,542.0,399.97,309.39
2016,5,25,16,30,763.0,93.0,4.0,17.0,494.0,347.38,263.83
2016,5,25,16,45,731.0,90.5,4.05,17.0,443.0,293.75,216.43
2016,5,25,17,0,699.0,88.0,4.1,17.0,392.0,240.26,169.09
2016,5,25,17,15,661.5,82.5,4.1,16.5,341.5,188.98,124.86
2016,5,25,17,30,624.0,77.0,4.1,16.0,291.0,141.76,86.26
2016,5,25,17,45,562.0,72.0,4.1,15.5,240.5,97.32,55.42
2016,5,25,18,0,500.0,67.0,4.1,15.0,190.0,59.91,37.11
2016,5,25,18,15,421.5,57.5,4.0,14.5,145.0,41.97,31.59
2016,5,25,18,30,343.0,48.0,3.9,14.0,100.0,36.66,26.48
2016,5,25,18,45,223.0,35.0,3.8,13.5,64.0,26.88,16.95
2016,5,25,19,0,103.0,22.0,3.7,13.0,28.0,17.2,0.75
2016,5,25,19,15,51.5,11.0,3.65,12.5,14.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.5,1.9,11.5,30.0,38.53,7.83
2016,5,26,5,30,197.0,39.0,1.9,12.0,60.0,88.48,58.29
2016,5,26,5,45,287.5,52.0,1.95,12.5,100.5,136.42,99.13
2016,5,26,6,0,378.0,65.0,2.0,13.0,141.0,194.18,148.63
2016,5,26,6,15,198.0,85.5,1.9,13.0,126.5,166.68,132.5
2016,5,26,6,30,18.0,106.0,1.8,13.0,112.0,112.94,90.37
2016,5,26,6,45,25.5,126.0,1.75,13.5,135.5,140.84,113.7
2016,5,26,7,0,33.0,146.0,1.7,14.0,159.0,166.47,134.57
2016,5,26,7,15,31.0,163.5,1.6,14.5,177.0,184.69,148.83
2016,5,26,7,30,29.0,181.0,1.5,15.0,195.0,202.68,162.57
2016,5,26,7,45,63.5,214.0,1.4,15.5,249.0,261.17,209.08
2016,5,26,8,0,98.0,247.0,1.3,16.0,303.0,322.55,256.47
2016,5,26,8,15,175.5,267.0,1.25,16.5,377.5,411.23,324.54
2016,5,26,8,30,253.0,287.0,1.2,17.0,452.0,506.35,394.82
2016,5,26,8,45,525.0,211.0,1.15,17.5,583.0,663.04,512.36
2016,5,26,9,0,797.0,135.0,1.1,18.0,714.0,830.19,626.45
2016,5,26,9,15,809.5,138.0,1.05,18.5,752.5,867.73,646.1
2016,5,26,9,30,822.0,141.0,1.0,19.0,791.0,903.41,665.75
2016,5,26,9,45,822.5,148.5,1.0,19.5,822.0,930.65,680.48
2016,5,26,10,0,823.0,156.0,1.0,20.0,853.0,955.08,693.42
2016,5,26,10,15,830.0,157.5,1.0,20.0,879.5,976.6,705.81
2016,5,26,10,30,837.0,159.0,1.0,20.0,906.0,995.38,716.53
2016,5,26,10,45,844.5,159.0,1.05,20.5,927.0,1010.23,724.47
2016,5,26,11,0,852.0,159.0,1.1,21.0,948.0,1022.15,730.69
2016,5,26,11,15,855.0,160.0,1.15,21.0,961.0,1027.56,734.39
2016,5,26,11,30,858.0,161.0,1.2,21.0,974.0,1029.85,736.33
2016,5,26,11,45,861.5,160.0,1.3,21.5,980.5,1021.5,731.27
2016,5,26,12,0,865.0,159.0,1.4,22.0,987.0,1016.3,728.3
2016,5,26,12,15,864.5,159.0,1.55,22.0,985.0,1005.12,723.7
2016,5,26,12,30,864.0,159.0,1.7,22.0,983.0,991.02,717.15
2016,5,26,12,45,872.0,151.5,1.85,22.0,976.5,974.8,709.11
2016,5,26,13,0,880.0,144.0,2.0,22.0,970.0,955.48,698.9
2016,5,26,13,15,876.5,143.0,2.15,22.0,953.5,928.98,683.8
2016,5,26,13,30,873.0,142.0,2.3,22.0,937.0,899.95,666.81
2016,5,26,13,45,866.0,141.5,2.45,22.0,913.0,866.05,646.26
2016,5,26,14,0,859.0,141.0,2.6,22.0,889.0,830.12,623.97
2016,5,26,14,15,852.0,139.0,2.7,21.5,859.5,791.58,600.33
2016,5,26,14,30,845.0,137.0,2.8,21.0,830.0,750.18,574.23
2016,5,26,14,45,835.0,134.5,2.9,21.0,794.5,704.79,542.89
2016,5,26,15,0,825.0,132.0,3.0,21.0,759.0,658.4,509.16
2016,5,26,15,15,812.5,129.0,3.05,20.5,718.5,609.26,473.22
2016,5,26,15,30,800.0,126.0,3.1,20.0,678.0,559.81,435.9
2016,5,26,15,45,784.0,122.5,3.2,20.0,633.0,508.05,394.97
2016,5,26,16,0,768.0,119.0,3.3,20.0,588.0,456.78,353.21
2016,5,26,16,15,746.5,114.5,3.35,19.5,540.0,400.54,307.07
2016,5,26,16,30,725.0,110.0,3.4,19.0,492.0,348.12,262.61
2016,5,26,16,45,696.0,105.0,3.45,18.5,442.0,294.81,216.68
2016,5,26,17,0,667.0,100.0,3.5,18.0,392.0,244.26,172.63
2016,5,26,17,15,628.5,94.0,3.45,17.5,341.5,194.04,129.78
2016,5,26,17,30,590.0,88.0,3.4,17.0,291.0,148.02,92.48
2016,5,26,17,45,535.5,80.0,3.4,16.5,241.5,103.34,60.99
2016,5,26,18,0,481.0,72.0,3.4,16.0,192.0,64.88,40.94
2016,5,26,18,15,402.0,61.5,3.3,15.5,146.5,45.15,34.28
2016,5,26,18,30,323.0,51.0,3.2,15.0,101.0,38.44,27.95
2016,5,26,18,45,212.0,37.0,3.1,14.5,65.0,28.47,18.3
2016,5,26,19,0,101.0,23.0,3.0,14.0,29.0,17.99,2.25
2016,5,26,19,15,50.5,11.5,2.95,13.5,14.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,105.0,19.5,1.0,11.5,30.5,39.66,9.5
2016,5,27,5,30,210.0,39.0,1.0,12.0,61.0,91.18,60.12
2016,5,27,5,45,306.5,51.0,1.05,13.0,102.5,140.32,101.46
2016,5,27,6,0,403.0,63.0,1.1,14.0,144.0,199.92,151.77
2016,5,27,6,15,467.0,72.0,1.15,14.5,192.0,256.26,200.57
2016,5,27,6,30,531.0,81.0,1.2,15.0,240.0,317.77,252.8
2016,5,27,6,45,582.5,87.0,1.25,15.5,291.0,376.23,301.53
2016,5,27,7,0,634.0,93.0,1.3,16.0,342.0,439.04,352.22
2016,5,27,7,15,668.0,98.5,1.3,16.5,392.5,495.41,396.16
2016,5,27,7,30,702.0,104.0,1.3,17.0,443.0,553.8,440.12
2016,5,27,7,45,732.0,106.5,1.3,17.5,494.0,607.95,479.55
2016,5,27,8,0,762.0,109.0,1.3,18.0,545.0,661.39,517.3
2016,5,27,8,15,781.5,112.5,1.25,18.5,592.0,710.52,548.97
2016,5,27,8,30,801.0,116.0,1.2,19.0,639.0,759.15,579.22
2016,5,27,8,45,819.0,117.5,1.2,19.5,683.0,803.64,606.49
2016,5,27,9,0,837.0,119.0,1.2,20.0,727.0,846.99,632.51
2016,5,27,9,15,848.0,121.5,1.15,20.5,766.0,883.87,653.09
2016,5,27,9,30,859.0,124.0,1.1,21.0,805.0,913.65,668.72
2016,5,27,9,45,875.0,122.0,1.05,21.5,840.0,945.97,685.8
2016,5,27,10,0,891.0,120.0,1.0,22.0,875.0,976.12,701.15
2016,5,27,10,15,897.0,121.5,0.95,22.5,902.0,997.87,711.07
2016,5,27,10,30,903.0,123.0,0.9,23.0,929.0,1016.69,719.18
2016,5,27,10,45,909.0,123.0,0.9,23.5,949.5,1030.91,725.52
2016,5,27,11,0,915.0,123.0,0.9,24.0,970.0,1042.02,730.08
2016,5,27,11,15,917.5,123.5,0.95,24.0,983.5,1046.93,733.5
2016,5,27,11,30,920.0,124.0,1.0,24.0,997.0,1048.57,735.13
2016,5,27,11,45,921.0,124.5,1.1,24.0,1002.5,1045.44,734.99
2016,5,27,12,0,922.0,125.0,1.2,24.0,1008.0,1039.06,732.93
2016,5,27,12,15,922.0,125.0,1.35,24.0,1006.5,1027.99,728.86
2016,5,27,12,30,922.0,125.0,1.5,24.0,1005.0,1013.77,722.71
2016,5,27,12,45,913.0,129.5,1.65,24.5,993.5,992.4,710.51
2016,5,27,13,0,904.0,134.0,1.8,25.0,982.0,968.32,696.44
2016,5,27,13,15,900.5,133.0,1.9,24.5,965.5,941.33,682.38
2016,5,27,13,30,897.0,132.0,2.0,24.0,949.0,911.74,666.37
2016,5,27,13,45,889.5,132.0,2.15,24.0,925.0,877.27,646.06
2016,5,27,14,0,882.0,132.0,2.3,24.0,901.0,840.73,623.97
2016,5,27,14,15,874.5,130.0,2.35,24.0,871.0,800.39,598.15
2016,5,27,14,30,867.0,128.0,2.4,24.0,841.0,758.36,570.86
2016,5,27,14,45,853.5,128.0,2.5,24.0,804.0,712.1,540.04
2016,5,27,15,0,840.0,128.0,2.6,24.0,767.0,665.1,506.54
2016,5,27,15,15,827.0,125.0,2.6,23.5,726.0,615.05,470.48
2016,5,27,15,30,814.0,122.0,2.6,23.0,685.0,564.7,433.09
2016,5,27,15,45,792.0,121.0,2.65,23.0,638.5,511.61,391.81
2016,5,27,16,0,770.0,120.0,2.7,23.0,592.0,459.59,350.18
2016,5,27,16,15,747.5,116.0,2.7,22.5,543.5,403.3,304.79
2016,5,27,16,30,725.0,112.0,2.7,22.0,495.0,350.94,261.15
2016,5,27,16,45,691.0,108.0,2.75,21.5,444.0,297.04,215.68
2016,5,27,17,0,657.0,104.0,2.8,21.0,393.0,246.44,172.5
2016,5,27,17,15,617.5,97.5,2.75,20.5,342.0,196.1,130.27
2016,5,27,17,30,578.0,91.0,2.7,20.0,291.0,150.08,93.48
2016,5,27,17,45,520.5,83.5,2.65,19.5,241.5,106.22,62.98
2016,5,27,18,0,463.0,76.0,2.6,19.0,192.0,68.96,43.65
2016,5,27,18,15,386.5,64.5,2.5,18.0,146.5,47.43,35.92
2016,5,27,18,30,310.0,53.0,2.4,17.0,101.0,39.99,29.08
2016,5,27,18,45,204.5,38.0,2.35,16.5,65.0,29.23,18.86
2016,5,27,19,0,99.0,23.0,2.3,16.0,29.0,19.31,3.86
2016,5,27,19,15,49.5,11.5,2.3,15.5,14.5,11.3,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,59.0,19.0,1.5,13.5,25.5,30.32,7.2
2016,5,28,5,30,118.0,38.0,1.5,14.0,51.0,68.13,44.84
2016,5,28,5,45,168.0,56.0,1.55,14.5,84.5,106.72,77.85
2016,5,28,6,0,218.0,74.0,1.6,15.0,118.0,150.54,115.38
2016,5,28,6,15,252.5,92.0,1.65,15.5,157.0,193.88,152.86
2016,5,28,6,30,287.0,110.0,1.7,16.0,196.0,240.65,192.59
2016,5,28,6,45,326.5,121.5,1.75,16.5,237.0,285.88,230.35
2016,5,28,7,0,366.0,133.0,1.8,17.0,278.0,340.48,274.65
2016,5,28,7,15,387.0,150.0,1.75,17.5,321.5,388.63,312.39
2016,5,28,7,30,408.0,167.0,1.7,18.0,365.0,438.06,349.99
2016,5,28,7,45,543.0,145.0,1.65,18.5,438.0,524.94,416.74
2016,5,28,8,0,678.0,123.0,1.6,19.0,511.0,619.64,486.96
2016,5,28,8,15,671.0,140.5,1.55,19.5,551.5,660.97,513.9
2016,5,28,8,30,664.0,158.0,1.5,20.0,592.0,699.89,538.74
2016,5,28,8,45,738.0,145.0,1.45,20.5,657.5,769.64,584.42
2016,5,28,9,0,812.0,132.0,1.4,21.0,723.0,839.83,628.24
2016,5,28,9,15,824.0,135.0,1.3,21.5,762.0,877.37,648.52
2016,5,28,9,30,836.0,138.0,1.2,22.0,801.0,912.99,667.36
2016,5,28,9,45,844.0,141.0,1.2,22.5,833.5,942.76,683.6
2016,5,28,10,0,852.0,144.0,1.2,23.0,866.0,970.03,698.17
2016,5,28,10,15,858.5,145.5,1.2,23.0,893.5,991.6,710.46
2016,5,28,10,30,865.0,147.0,1.2,23.0,921.0,1004.34,717.34
2016,5,28,10,45,870.0,148.5,1.2,23.5,941.0,1018.61,723.96
2016,5,28,11,0,875.0,150.0,1.2,24.0,961.0,1029.86,728.74
2016,5,28,11,15,878.0,150.5,1.25,24.0,974.5,1035.0,732.2
2016,5,28,11,30,881.0,151.0,1.3,24.0,988.0,1037.02,733.93
2016,5,28,11,45,882.0,151.5,1.4,24.5,993.5,1033.89,732.04
2016,5,28,12,0,883.0,152.0,1.5,25.0,999.0,1027.66,728.32
2016,5,28,12,15,883.0,152.0,1.6,25.0,997.5,1016.89,723.23
2016,5,28,12,30,883.0,152.0,1.7,25.0,996.0,1003.12,716.28
2016,5,28,12,45,873.0,157.0,1.8,25.0,984.5,981.8,704.53
2016,5,28,13,0,863.0,162.0,1.9,25.0,973.0,961.89,693.64
2016,5,28,13,15,859.0,161.0,1.95,24.5,956.5,934.8,678.76
2016,5,28,13,30,855.0,160.0,2.0,24.0,940.0,905.25,662.16
2016,5,28,13,45,850.5,157.5,2.1,24.0,916.5,871.52,641.81
2016,5,28,14,0,846.0,155.0,2.2,24.0,893.0,835.66,619.77
2016,5,28,14,15,837.5,153.0,2.25,24.0,863.0,795.25,593.93
2016,5,28,14,30,829.0,151.0,2.3,24.0,833.0,753.34,566.75
2016,5,28,14,45,819.5,147.5,2.35,24.0,797.0,708.01,535.58
2016,5,28,15,0,810.0,144.0,2.4,24.0,761.0,661.7,502.61
2016,5,28,15,15,796.5,141.0,2.4,23.5,720.0,612.68,467.48
2016,5,28,15,30,783.0,138.0,2.4,23.0,679.0,563.47,431.14
2016,5,28,15,45,766.0,133.5,2.45,23.0,634.0,508.94,389.18
2016,5,28,16,0,749.0,129.0,2.5,23.0,589.0,456.92,347.85
2016,5,28,16,15,726.5,124.0,2.5,22.5,541.0,403.08,304.53
2016,5,28,16,30,704.0,119.0,2.5,22.0,493.0,350.9,261.29
2016,5,28,16,45,676.0,113.0,2.5,21.5,443.0,298.07,216.75
2016,5,28,17,0,648.0,107.0,2.5,21.0,393.0,247.93,173.92
2016,5,28,17,15,608.0,100.5,2.4,20.5,342.0,197.96,132.1
2016,5,28,17,30,568.0,94.0,2.3,20.0,291.0,152.38,95.7
2016,5,28,17,45,516.0,85.0,2.25,19.5,242.0,108.1,64.49
2016,5,28,18,0,464.0,76.0,2.2,19.0,193.0,69.78,43.85
2016,5,28,18,15,387.5,65.0,2.1,18.0,148.0,47.75,36.22
2016,5,28,18,30,311.0,54.0,2.0,17.0,103.0,40.73,29.75
2016,5,28,18,45,209.5,39.0,1.9,16.5,67.0,29.99,19.59
2016,5,28,19,0,108.0,24.0,1.8,16.0,31.0,18.74,4.47
2016,5,28,19,15,54.0,12.0,1.8,15.5,15.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,117.5,19.5,1.65,12.5,32.0,41.81,12.24
2016,5,29,5,30,235.0,39.0,1.6,13.0,64.0,96.39,63.43
2016,5,29,5,45,328.0,50.5,1.55,13.5,106.0,145.51,105.11
2016,5,29,6,0,421.0,62.0,1.5,14.0,148.0,205.96,156.67
2016,5,29,6,15,485.0,71.0,1.4,14.5,196.5,262.11,205.42
2016,5,29,6,30,549.0,80.0,1.3,15.0,245.0,324.53,258.29
2016,5,29,6,45,594.5,86.5,1.25,15.5,295.5,381.59,305.68
2016,5,29,7,0,640.0,93.0,1.2,16.0,346.0,442.4,354.36
2016,5,29,7,15,673.5,98.5,1.15,16.5,397.0,498.74,397.86
2016,5,29,7,30,707.0,104.0,1.1,17.0,448.0,557.05,441.18
2016,5,29,7,45,732.0,109.0,1.05,18.0,497.5,610.85,478.63
2016,5,29,8,0,757.0,114.0,1.0,19.0,547.0,665.23,514.95
2016,5,29,8,15,776.0,117.5,1.0,19.5,594.0,711.91,545.12
2016,5,29,8,30,795.0,121.0,1.0,20.0,641.0,759.94,575.1
2016,5,29,8,45,809.0,124.5,1.0,20.5,684.5,803.11,601.14
2016,5,29,9,0,823.0,128.0,1.0,21.0,728.0,844.89,625.83
2016,5,29,9,15,834.5,130.5,1.05,21.0,766.5,881.79,648.93
2016,5,29,9,30,846.0,133.0,1.1,21.0,805.0,916.71,670.67
2016,5,29,9,45,853.0,136.0,1.15,21.5,837.5,945.8,687.29
2016,5,29,10,0,860.0,139.0,1.2,22.0,870.0,966.68,698.67
2016,5,29,10,15,866.5,141.0,1.25,22.0,897.0,988.82,712.33
2016,5,29,10,30,873.0,143.0,1.3,22.0,924.0,1008.15,724.24
2016,5,29,10,45,876.5,145.0,1.4,22.5,943.5,1021.57,731.98
2016,5,29,11,0,880.0,147.0,1.5,23.0,963.0,1031.92,737.91
2016,5,29,11,15,882.5,147.5,1.55,23.0,976.0,1036.62,741.06
2016,5,29,11,30,885.0,148.0,1.6,23.0,989.0,1038.18,742.41
2016,5,29,11,45,886.5,148.0,1.7,23.5,994.5,1035.1,740.3
2016,5,29,12,0,888.0,148.0,1.8,24.0,1000.0,1028.89,736.33
2016,5,29,12,15,887.5,148.0,1.85,24.0,998.0,1017.64,730.0
2016,5,29,12,30,887.0,148.0,1.9,24.0,996.0,1003.39,721.87
2016,5,29,12,45,877.0,153.0,1.95,24.0,984.5,982.08,709.29
2016,5,29,13,0,867.0,158.0,2.0,24.0,973.0,958.22,695.11
2016,5,29,13,15,863.0,157.0,2.05,24.0,956.5,931.66,679.13
2016,5,29,13,30,859.0,156.0,2.1,24.0,940.0,905.32,663.22
2016,5,29,13,45,856.0,152.5,2.15,24.0,917.5,871.82,642.44
2016,5,29,14,0,853.0,149.0,2.2,24.0,895.0,836.11,620.03
2016,5,29,14,15,845.5,147.0,2.25,23.5,865.0,796.29,595.76
2016,5,29,14,30,838.0,145.0,2.3,23.0,835.0,754.88,569.98
2016,5,29,14,45,830.0,141.0,2.35,23.0,800.0,709.83,539.19
2016,5,29,15,0,822.0,137.0,2.4,23.0,765.0,663.64,506.2
2016,5,29,15,15,808.5,134.0,2.4,22.5,724.0,614.14,470.58
2016,5,29,15,30,795.0,131.0,2.4,22.0,683.0,564.43,433.72
2016,5,29,15,45,780.0,126.5,2.45,22.0,638.0,512.56,393.49
2016,5,29,16,0,765.0,122.0,2.5,22.0,593.0,461.1,352.38
2016,5,29,16,15,743.0,118.0,2.5,21.5,545.0,405.27,307.35
2016,5,29,16,30,721.0,114.0,2.5,21.0,497.0,353.35,264.06
2016,5,29,16,45,693.0,108.5,2.55,21.0,447.0,300.09,218.53
2016,5,29,17,0,665.0,103.0,2.6,21.0,397.0,249.5,174.8
2016,5,29,17,15,626.0,96.5,2.6,20.5,346.0,198.78,132.2
2016,5,29,17,30,587.0,90.0,2.6,20.0,295.0,152.31,94.87
2016,5,29,17,45,534.0,82.0,2.65,19.5,246.0,107.74,63.35
2016,5,29,18,0,481.0,74.0,2.7,19.0,197.0,69.22,42.62
2016,5,29,18,15,404.5,63.5,2.6,18.0,151.5,46.5,35.15
2016,5,29,18,30,328.0,53.0,2.5,17.0,106.0,39.85,29.02
2016,5,29,18,45,221.0,39.0,2.45,16.5,69.0,29.94,19.6
2016,5,29,19,0,114.0,25.0,2.4,16.0,32.0,19.53,5.68
2016,5,29,19,15,57.0,12.5,2.4,15.5,16.0,12.29,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,14.5,4.5,0.95,12.0,4.5,0.0,0.0
2016,5,30,5,0,29.0,9.0,0.9,12.0,9.0,11.8,0.0
2016,5,30,5,15,147.0,23.0,0.85,12.5,38.0,50.42,16.8
2016,5,30,5,30,265.0,37.0,0.8,13.0,67.0,100.35,65.56
2016,5,30,5,45,359.5,47.5,0.8,14.0,109.5,151.57,108.71
2016,5,30,6,0,454.0,58.0,0.8,15.0,152.0,212.31,159.95
2016,5,30,6,15,516.0,66.0,0.75,15.5,200.0,268.33,208.18
2016,5,30,6,30,578.0,74.0,0.7,16.0,248.0,330.39,260.15
2016,5,30,6,45,460.0,106.0,0.7,16.5,260.5,337.04,267.95
2016,5,30,7,0,342.0,138.0,0.7,17.0,273.0,327.79,261.52
2016,5,30,7,15,538.0,116.0,0.7,17.5,362.0,440.65,350.07
2016,5,30,7,30,734.0,94.0,0.7,18.0,451.0,562.64,441.48
2016,5,30,7,45,759.0,97.5,0.75,18.5,501.0,614.56,478.08
2016,5,30,8,0,784.0,101.0,0.8,19.0,551.0,668.38,515.46
2016,5,30,8,15,802.0,104.5,0.8,19.5,598.0,717.21,546.3
2016,5,30,8,30,820.0,108.0,0.8,20.0,645.0,765.41,576.04
2016,5,30,8,45,833.5,111.0,0.85,21.0,688.0,808.49,601.34
2016,5,30,9,0,847.0,114.0,0.9,22.0,731.0,850.11,625.24
2016,5,30,9,15,857.5,116.0,0.95,22.0,769.5,881.61,644.66
2016,5,30,9,30,868.0,118.0,1.0,22.0,808.0,915.55,665.71
2016,5,30,9,45,879.0,118.5,1.1,22.5,841.5,946.12,684.02
2016,5,30,10,0,890.0,119.0,1.2,23.0,875.0,974.28,700.76
2016,5,30,10,15,896.0,120.5,1.25,23.0,902.0,996.06,714.01
2016,5,30,10,30,902.0,122.0,1.3,23.0,929.0,1014.92,725.57
2016,5,30,10,45,905.5,123.0,1.4,23.5,948.5,1027.77,732.91
2016,5,30,11,0,909.0,124.0,1.5,24.0,968.0,1037.46,738.4
2016,5,30,11,15,911.0,125.0,1.55,24.0,981.0,1042.44,741.71
2016,5,30,11,30,913.0,126.0,1.6,24.0,994.0,1044.18,743.17
2016,5,30,11,45,913.5,126.5,1.7,24.5,999.5,1040.67,740.8
2016,5,30,12,0,914.0,127.0,1.8,25.0,1005.0,1033.94,736.53
2016,5,30,12,15,913.5,127.0,1.85,25.0,1003.0,1022.58,730.17
2016,5,30,12,30,913.0,127.0,1.9,25.0,1001.0,1008.12,721.97
2016,5,30,12,45,906.0,130.0,1.95,25.0,990.0,987.44,709.87
2016,5,30,13,0,899.0,133.0,2.0,25.0,979.0,964.03,696.05
2016,5,30,13,15,895.5,132.0,2.05,24.5,962.5,937.32,681.39
2016,5,30,13,30,892.0,131.0,2.1,24.0,946.0,908.02,664.9
2016,5,30,13,45,887.0,129.5,2.2,24.0,922.5,874.53,644.63
2016,5,30,14,0,882.0,128.0,2.3,24.0,899.0,838.82,622.61
2016,5,30,14,15,874.5,126.5,2.35,24.0,869.5,799.13,597.21
2016,5,30,14,30,867.0,125.0,2.4,24.0,840.0,757.74,570.34
2016,5,30,14,45,767.0,164.5,2.5,24.0,776.5,689.32,522.42
2016,5,30,15,0,667.0,204.0,2.6,24.0,713.0,625.69,475.62
2016,5,30,15,15,746.0,159.0,2.6,23.5,700.0,599.14,458.22
2016,5,30,15,30,825.0,114.0,2.6,23.0,687.0,566.02,434.5
2016,5,30,15,45,810.0,110.5,2.65,23.0,642.5,513.74,393.76
2016,5,30,16,0,795.0,107.0,2.7,23.0,598.0,461.79,352.16
2016,5,30,16,15,706.5,117.0,2.65,22.5,527.5,390.51,295.74
2016,5,30,16,30,618.0,127.0,2.6,22.0,457.0,329.66,246.75
2016,5,30,16,45,601.0,117.0,2.6,22.0,412.0,281.08,205.31
2016,5,30,17,0,584.0,107.0,2.6,22.0,367.0,234.08,164.73
2016,5,30,17,15,535.0,105.5,2.5,21.5,321.0,190.28,128.52
2016,5,30,17,30,486.0,104.0,2.4,21.0,275.0,151.72,98.3
2016,5,30,17,45,508.5,85.0,2.35,20.5,239.0,109.17,65.08
2016,5,30,18,0,531.0,66.0,2.3,20.0,203.0,64.39,36.97
2016,5,30,18,15,457.0,57.5,2.15,19.0,157.0,41.25,30.45
2016,5,30,18,30,383.0,49.0,2.0,18.0,111.0,36.86,26.34
2016,5,30,18,45,271.5,37.0,1.95,17.5,73.0,28.25,18.17
2016,5,30,19,0,160.0,25.0,1.9,17.0,35.0,19.49,6.28
2016,5,30,19,15,80.0,12.5,1.9,16.5,17.5,12.29,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,1.6,13.0,9.0,11.61,0.0
2016,5,31,5,15,147.0,23.5,1.55,13.5,38.5,51.1,17.91
2016,5,31,5,30,267.0,38.0,1.5,14.0,68.0,101.92,66.63
2016,5,31,5,45,359.5,48.5,1.5,15.0,110.5,152.67,109.47
2016,5,31,6,0,452.0,59.0,1.5,16.0,153.0,212.81,160.43
2016,5,31,6,15,515.0,67.0,1.45,16.5,201.5,269.1,209.17
2016,5,31,6,30,578.0,75.0,1.4,17.0,250.0,331.53,261.91
2016,5,31,6,45,623.5,81.0,1.35,17.5,301.0,389.43,309.76
2016,5,31,7,0,669.0,87.0,1.3,18.0,352.0,451.05,358.82
2016,5,31,7,15,701.5,92.0,1.3,18.5,403.0,507.6,402.5
2016,5,31,7,30,734.0,97.0,1.3,19.0,454.0,565.98,446.02
2016,5,31,7,45,759.5,100.5,1.3,19.5,504.5,618.12,483.55
2016,5,31,8,0,785.0,104.0,1.3,20.0,555.0,672.32,521.26
2016,5,31,8,15,804.0,107.5,1.25,20.5,602.5,721.93,552.59
2016,5,31,8,30,823.0,111.0,1.2,21.0,650.0,770.99,582.71
2016,5,31,8,45,838.0,113.5,1.2,21.5,694.0,814.85,609.19
2016,5,31,9,0,853.0,116.0,1.2,22.0,738.0,857.35,634.31
2016,5,31,9,15,864.5,118.0,1.2,22.5,777.0,889.86,652.52
2016,5,31,9,30,876.0,120.0,1.2,23.0,816.0,924.89,672.23
2016,5,31,9,45,887.0,120.5,1.25,23.5,850.5,955.65,689.74
2016,5,31,10,0,898.0,121.0,1.3,24.0,885.0,983.98,705.65
2016,5,31,10,15,904.5,122.5,1.35,24.0,912.5,1006.38,719.22
2016,5,31,10,30,911.0,124.0,1.4,24.0,940.0,1025.86,731.09
2016,5,31,10,45,915.5,125.0,1.45,24.5,960.5,1039.8,738.18
2016,5,31,11,0,920.0,126.0,1.5,25.0,981.0,1050.57,743.45
2016,5,31,11,15,923.0,127.0,1.55,25.0,994.5,1056.6,747.38
2016,5,31,11,30,926.0,128.0,1.6,25.0,1008.0,1059.35,749.45
2016,5,31,11,45,927.0,128.5,1.65,25.5,1014.0,1056.31,746.63
2016,5,31,12,0,928.0,129.0,1.7,26.0,1020.0,1050.01,741.96
2016,5,31,12,15,928.0,128.5,1.75,26.0,1018.5,1038.51,735.65
2016,5,31,12,30,928.0,128.0,1.8,26.0,1017.0,1023.87,727.48
2016,5,31,12,45,931.0,124.5,1.9,26.0,1009.5,1006.04,718.0
2016,5,31,13,0,934.0,121.0,2.0,26.0,1002.0,985.07,706.5
2016,5,31,13,15,931.0,120.5,2.05,26.0,985.5,958.56,690.8
2016,5,31,13,30,928.0,120.0,2.1,26.0,969.0,929.32,673.3
2016,5,31,13,45,922.5,119.0,2.2,26.0,945.5,894.9,652.76
2016,5,31,14,0,917.0,118.0,2.3,26.0,922.0,858.19,630.44
2016,5,31,14,15,910.5,116.5,2.3,26.0,892.0,818.11,604.79
2016,5,31,14,30,904.0,115.0,2.3,26.0,862.0,776.17,577.64
2016,5,31,14,45,895.0,113.0,2.35,26.0,826.0,730.36,547.84
2016,5,31,15,0,886.0,111.0,2.4,26.0,790.0,683.3,514.99
2016,5,31,15,15,874.5,109.0,2.4,25.5,748.5,633.68,479.76
2016,5,31,15,30,863.0,107.0,2.4,25.0,707.0,583.48,442.99
2016,5,31,15,45,847.5,104.0,2.45,25.0,661.5,527.69,400.35
2016,5,31,16,0,832.0,101.0,2.5,25.0,616.0,474.17,358.03
2016,5,31,16,15,812.5,97.5,2.45,24.5,567.0,419.12,313.74
2016,5,31,16,30,793.0,94.0,2.4,24.0,518.0,365.29,269.08
2016,5,31,16,45,766.5,90.0,2.4,23.5,467.0,310.35,222.74
2016,5,31,17,0,740.0,86.0,2.4,23.0,416.0,257.85,177.75
2016,5,31,17,15,704.5,81.0,2.3,22.5,364.0,202.33,131.03
2016,5,31,17,30,669.0,76.0,2.2,22.0,312.0,153.37,91.43
2016,5,31,17,45,618.5,70.0,2.15,21.5,261.5,106.21,57.95
2016,5,31,18,0,568.0,64.0,2.1,21.0,211.0,64.75,35.86
2016,5,31,18,15,494.0,56.0,2.05,20.0,163.5,39.8,29.06
2016,5,31,18,30,420.0,48.0,2.0,19.0,116.0,35.79,25.32
2016,5,31,18,45,305.5,36.5,1.95,18.5,77.0,28.08,18.0
2016,5,31,19,0,191.0,25.0,1.9,18.0,38.0,19.46,6.77
2016,5,31,19,15,95.5,12.5,1.95,17.5,19.0,12.29,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,20.0,5.0,2.2,13.0,5.5,0.0,0.0
2016,6,1,5,0,40.0,10.0,2.3,13.0,11.0,13.93,0.0
2016,6,1,5,15,171.0,24.0,2.35,13.5,41.5,55.46,20.37
2016,6,1,5,30,302.0,38.0,2.4,14.0,72.0,109.68,71.67
2016,6,1,5,45,392.0,48.5,2.5,14.5,116.0,161.21,115.89
2016,6,1,6,0,482.0,59.0,2.6,15.0,160.0,222.3,168.65
2016,6,1,6,15,276.5,88.5,2.55,15.0,150.0,198.8,157.17
2016,6,1,6,30,71.0,118.0,2.5,15.0,140.0,151.01,121.19
2016,6,1,6,45,82.0,138.5,2.5,15.5,168.0,180.77,146.03
2016,6,1,7,0,93.0,159.0,2.5,16.0,196.0,211.52,171.05
2016,6,1,7,15,219.0,170.0,2.5,16.5,273.0,308.86,250.47
2016,6,1,7,30,345.0,181.0,2.5,17.0,350.0,407.98,329.41
2016,6,1,7,45,577.0,142.5,2.5,17.5,459.5,544.68,436.93
2016,6,1,8,0,809.0,104.0,2.5,18.0,569.0,689.12,546.01
2016,6,1,8,15,827.5,107.5,2.45,18.5,617.0,739.33,578.35
2016,6,1,8,30,846.0,111.0,2.4,19.0,665.0,788.88,610.18
2016,6,1,8,45,860.5,113.5,2.4,19.5,709.5,833.15,638.0
2016,6,1,9,0,875.0,116.0,2.4,20.0,754.0,871.42,661.27
2016,6,1,9,15,885.5,118.0,2.35,20.0,793.5,908.25,684.14
2016,6,1,9,30,896.0,120.0,2.3,20.0,833.0,942.95,705.32
2016,6,1,9,45,907.5,120.0,2.3,20.5,867.5,974.13,723.11
2016,6,1,10,0,919.0,120.0,2.3,21.0,902.0,1002.84,739.16
2016,6,1,10,15,925.0,121.5,2.3,21.0,929.5,1025.15,752.4
2016,6,1,10,30,931.0,123.0,2.3,21.0,957.0,1044.45,763.78
2016,6,1,10,45,934.5,124.5,2.3,21.5,978.0,1058.15,770.17
2016,6,1,11,0,938.0,126.0,2.3,22.0,999.0,1068.59,774.6
2016,6,1,11,15,941.0,126.5,2.3,22.0,1012.0,1074.21,777.57
2016,6,1,11,30,944.0,127.0,2.3,22.0,1025.0,1076.49,778.6
2016,6,1,11,45,944.0,128.5,2.3,22.0,1031.0,1073.43,776.4
2016,6,1,12,0,944.0,130.0,2.3,22.0,1037.0,1067.05,772.26
2016,6,1,12,15,943.5,130.0,2.3,22.0,1035.0,1055.42,764.92
2016,6,1,12,30,943.0,130.0,2.3,22.0,1033.0,1040.61,755.69
2016,6,1,12,45,929.5,137.0,2.35,22.0,1020.5,1017.23,741.61
2016,6,1,13,0,916.0,144.0,2.4,22.0,1008.0,991.23,725.86
2016,6,1,13,15,912.5,143.0,2.4,22.0,991.0,964.15,708.87
2016,6,1,13,30,909.0,142.0,2.4,22.0,974.0,934.44,690.1
2016,6,1,13,45,903.0,141.0,2.45,22.0,950.0,900.12,668.63
2016,6,1,14,0,897.0,140.0,2.5,22.0,926.0,863.59,645.51
2016,6,1,14,15,814.5,169.0,2.45,22.0,865.0,795.38,599.69
2016,6,1,14,30,732.0,198.0,2.4,22.0,804.0,729.1,552.98
2016,6,1,14,45,726.5,188.5,2.4,22.0,768.0,684.38,521.7
2016,6,1,15,0,721.0,179.0,2.4,22.0,732.0,638.63,488.81
2016,6,1,15,15,647.0,194.5,2.4,21.5,670.5,573.86,441.23
2016,6,1,15,30,573.0,210.0,2.4,21.0,609.0,514.5,396.77
2016,6,1,15,45,504.5,218.0,2.4,21.0,553.0,456.77,352.2
2016,6,1,16,0,436.0,226.0,2.4,21.0,497.0,404.86,311.55
2016,6,1,16,15,600.5,167.0,2.35,20.5,507.5,394.72,301.6
2016,6,1,16,30,765.0,108.0,2.3,20.0,518.0,366.57,274.69
2016,6,1,16,45,739.5,102.5,2.3,20.0,467.0,311.78,227.51
2016,6,1,17,0,714.0,97.0,2.3,20.0,416.0,259.34,181.87
2016,6,1,17,15,676.5,91.0,2.25,19.5,364.0,206.66,137.21
2016,6,1,17,30,639.0,85.0,2.2,19.0,312.0,158.02,97.6
2016,6,1,17,45,590.5,77.5,2.2,18.5,261.5,111.3,63.81
2016,6,1,18,0,542.0,70.0,2.2,18.0,211.0,70.09,40.91
2016,6,1,18,15,466.5,61.0,2.1,17.0,164.0,44.18,33.31
2016,6,1,18,30,391.0,52.0,2.0,16.0,117.0,39.46,28.89
2016,6,1,18,45,282.0,39.5,1.9,15.5,78.0,30.2,20.11
2016,6,1,19,0,173.0,27.0,1.8,15.0,39.0,21.08,8.49
2016,6,1,19,15,86.5,13.5,1.85,14.5,19.5,13.27,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
