Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.7,12.0,11.0,14.15,0.0
2016,6,2,5,15,174.0,24.0,1.65,12.5,42.0,56.02,21.38
2016,6,2,5,30,306.0,38.0,1.6,13.0,73.0,110.56,72.56
2016,6,2,5,45,400.0,48.0,1.6,13.5,117.0,162.84,117.27
2016,6,2,6,0,494.0,58.0,1.6,14.0,161.0,225.07,170.79
2016,6,2,6,15,248.0,79.5,1.5,14.5,131.5,178.34,140.61
2016,6,2,6,30,2.0,101.0,1.4,15.0,102.0,100.76,79.5
2016,6,2,6,45,7.0,119.5,1.35,16.0,122.5,121.6,96.57
2016,6,2,7,0,12.0,138.0,1.3,17.0,143.0,142.93,113.48
2016,6,2,7,15,16.5,157.0,1.2,17.5,164.5,164.96,130.8
2016,6,2,7,30,21.0,176.0,1.1,18.0,186.0,187.38,148.09
2016,6,2,7,45,35.5,204.5,1.05,18.5,224.0,232.14,182.88
2016,6,2,8,0,50.0,233.0,1.0,19.0,262.0,273.38,214.06
2016,6,2,8,15,239.5,239.0,0.95,19.5,394.5,435.1,339.64
2016,6,2,8,30,429.0,245.0,0.9,20.0,527.0,605.35,463.34
2016,6,2,8,45,653.5,179.0,0.85,21.0,640.5,736.93,554.76
2016,6,2,9,0,878.0,113.0,0.8,22.0,754.0,870.68,637.94
2016,6,2,9,15,888.0,115.0,0.75,22.5,793.0,907.19,656.0
2016,6,2,9,30,898.0,117.0,0.7,23.0,832.0,941.52,673.63
2016,6,2,9,45,899.5,122.5,0.7,23.5,863.5,969.29,687.94
2016,6,2,10,0,901.0,128.0,0.7,24.0,895.0,994.11,700.4
2016,6,2,10,15,907.0,129.5,0.7,24.0,922.5,1016.09,712.49
2016,6,2,10,30,913.0,131.0,0.7,24.0,950.0,1035.12,722.85
2016,6,2,10,45,917.0,132.0,0.75,24.5,970.0,1048.59,729.7
2016,6,2,11,0,921.0,133.0,0.8,25.0,990.0,1058.89,734.79
2016,6,2,11,15,923.5,133.5,0.85,25.5,1003.0,1063.94,736.88
2016,6,2,11,30,926.0,134.0,0.9,26.0,1016.0,1065.71,737.19
2016,6,2,11,45,927.5,134.0,0.95,26.5,1021.5,1062.7,734.78
2016,6,2,12,0,929.0,134.0,1.0,27.0,1027.0,1056.44,730.57
2016,6,2,12,15,928.5,133.5,1.05,27.0,1025.0,1044.5,724.52
2016,6,2,12,30,928.0,133.0,1.1,27.0,1023.0,1029.44,716.68
2016,6,2,12,45,932.0,128.5,1.2,27.0,1015.5,1011.66,708.11
2016,6,2,13,0,936.0,124.0,1.3,27.0,1008.0,990.72,697.49
2016,6,2,13,15,932.5,123.0,1.4,27.0,991.0,963.31,682.71
2016,6,2,13,30,929.0,122.0,1.5,27.0,974.0,933.2,666.04
2016,6,2,13,45,923.5,121.0,1.6,27.0,950.0,898.85,646.37
2016,6,2,14,0,918.0,120.0,1.7,27.0,926.0,862.2,624.9
2016,6,2,14,15,911.0,118.5,1.75,27.0,895.5,821.79,600.1
2016,6,2,14,30,904.0,117.0,1.8,27.0,865.0,779.56,573.74
2016,6,2,14,45,894.5,115.0,1.9,27.0,828.5,733.49,544.75
2016,6,2,15,0,885.0,113.0,2.0,27.0,792.0,686.21,512.67
2016,6,2,15,15,873.0,110.5,2.05,26.5,751.0,635.95,477.77
2016,6,2,15,30,861.0,108.0,2.1,26.0,710.0,585.15,441.27
2016,6,2,15,45,845.5,105.0,2.15,26.0,664.0,529.54,399.23
2016,6,2,16,0,830.0,102.0,2.2,26.0,618.0,476.18,357.48
2016,6,2,16,15,810.0,98.5,2.2,25.5,569.0,421.07,313.67
2016,6,2,16,30,790.0,95.0,2.2,25.0,520.0,367.23,269.48
2016,6,2,16,45,764.5,91.0,2.25,24.5,469.0,312.77,223.88
2016,6,2,17,0,739.0,87.0,2.3,24.0,418.0,260.64,179.44
2016,6,2,17,15,703.5,82.0,2.25,23.0,366.5,205.11,133.18
2016,6,2,17,30,668.0,77.0,2.2,22.0,315.0,156.17,93.74
2016,6,2,17,45,619.0,70.5,2.2,21.5,264.5,108.67,59.62
2016,6,2,18,0,570.0,64.0,2.2,21.0,214.0,66.69,36.52
2016,6,2,18,15,497.5,56.0,2.1,20.0,166.5,39.56,28.87
2016,6,2,18,30,425.0,48.0,2.0,19.0,119.0,35.53,25.14
2016,6,2,18,45,314.5,37.0,1.95,18.5,80.0,28.32,18.29
2016,6,2,19,0,204.0,26.0,1.9,18.0,41.0,20.21,8.17
2016,6,2,19,15,102.0,13.0,1.9,17.5,20.5,12.78,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,29.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,59.0,10.0,1.1,15.0,12.0,15.91,0.0
2016,6,3,5,15,192.0,23.0,1.1,15.5,42.5,58.39,22.47
2016,6,3,5,30,325.0,36.0,1.1,16.0,73.0,112.55,72.62
2016,6,3,5,45,414.0,45.0,1.1,17.0,116.5,163.41,115.61
2016,6,3,6,0,503.0,54.0,1.1,18.0,160.0,223.7,166.56
2016,6,3,6,15,562.5,61.0,1.0,18.5,208.5,280.18,215.05
2016,6,3,6,30,622.0,68.0,0.9,19.0,257.0,342.41,266.86
2016,6,3,6,45,663.5,73.5,0.85,19.5,308.5,399.98,313.64
2016,6,3,7,0,705.0,79.0,0.8,20.0,360.0,460.86,361.1
2016,6,3,7,15,735.5,83.0,0.75,20.5,411.0,515.67,402.21
2016,6,3,7,30,766.0,87.0,0.7,21.0,462.0,573.22,443.6
2016,6,3,7,45,789.5,90.5,0.65,22.0,512.0,626.88,479.58
2016,6,3,8,0,813.0,94.0,0.6,23.0,562.0,680.88,513.62
2016,6,3,8,15,830.0,97.0,0.55,23.5,609.0,729.54,542.68
2016,6,3,8,30,847.0,100.0,0.5,24.0,656.0,777.45,570.44
2016,6,3,8,45,861.0,102.0,0.5,25.0,699.5,816.72,591.59
2016,6,3,9,0,875.0,104.0,0.5,26.0,743.0,858.39,613.87
2016,6,3,9,15,885.0,106.0,0.45,26.5,781.5,894.85,632.6
2016,6,3,9,30,895.0,108.0,0.4,27.0,820.0,929.16,649.68
2016,6,3,9,45,908.0,106.5,0.4,27.5,854.5,960.19,665.56
2016,6,3,10,0,921.0,105.0,0.4,28.0,889.0,988.85,679.89
2016,6,3,10,15,926.5,106.0,0.55,28.0,916.0,1010.31,694.69
2016,6,3,10,30,932.0,107.0,0.7,28.0,943.0,1028.76,707.92
2016,6,3,10,45,934.5,109.0,0.85,28.5,963.0,1042.17,716.8
2016,6,3,11,0,937.0,111.0,1.0,29.0,983.0,1052.31,723.75
2016,6,3,11,15,939.0,111.5,1.1,29.0,996.0,1057.09,727.99
2016,6,3,11,30,941.0,112.0,1.2,29.0,1009.0,1058.54,730.36
2016,6,3,11,45,940.5,113.0,1.35,29.0,1014.0,1054.69,730.49
2016,6,3,12,0,940.0,114.0,1.5,29.0,1019.0,1047.54,728.6
2016,6,3,12,15,939.5,114.0,1.6,29.0,1017.5,1036.15,723.3
2016,6,3,12,30,939.0,114.0,1.7,29.0,1016.0,1021.59,716.07
2016,6,3,12,45,927.5,120.5,1.8,29.0,1004.0,999.91,704.41
2016,6,3,13,0,916.0,127.0,1.9,29.0,992.0,975.56,691.01
2016,6,3,13,15,912.5,126.5,1.95,29.0,976.0,949.16,675.62
2016,6,3,13,30,909.0,126.0,2.0,29.0,960.0,920.11,658.47
2016,6,3,13,45,904.5,124.5,2.05,29.0,936.5,886.76,638.41
2016,6,3,14,0,900.0,123.0,2.1,29.0,913.0,851.11,616.68
2016,6,3,14,15,893.0,121.0,2.1,29.0,883.5,810.91,591.32
2016,6,3,14,30,886.0,119.0,2.1,29.0,854.0,768.94,564.54
2016,6,3,14,45,878.5,116.5,2.15,29.0,819.0,724.56,536.15
2016,6,3,15,0,871.0,114.0,2.2,29.0,784.0,678.84,504.73
2016,6,3,15,15,801.0,131.0,2.15,28.5,722.0,610.87,456.35
2016,6,3,15,30,731.0,148.0,2.1,28.0,660.0,546.83,409.81
2016,6,3,15,45,553.0,195.5,2.1,28.0,568.5,462.34,346.3
2016,6,3,16,0,375.0,243.0,2.1,28.0,477.0,395.12,295.38
2016,6,3,16,15,497.0,186.0,2.05,27.5,470.0,370.59,275.97
2016,6,3,16,30,619.0,129.0,2.0,27.0,463.0,335.1,245.73
2016,6,3,16,45,631.5,111.0,2.0,26.5,423.0,288.33,206.47
2016,6,3,17,0,644.0,93.0,2.0,26.0,383.0,240.15,165.1
2016,6,3,17,15,652.5,85.0,1.9,25.0,348.5,198.61,128.94
2016,6,3,17,30,661.0,77.0,1.8,24.0,314.0,156.16,93.2
2016,6,3,17,45,611.5,71.0,1.7,23.5,263.5,109.37,59.8
2016,6,3,18,0,562.0,65.0,1.6,23.0,213.0,68.16,37.17
2016,6,3,18,15,491.0,57.0,1.55,22.0,166.5,40.33,29.29
2016,6,3,18,30,420.0,49.0,1.5,21.0,120.0,36.34,25.63
2016,6,3,18,45,312.0,37.5,1.45,20.5,81.0,28.68,18.47
2016,6,3,19,0,204.0,26.0,1.4,20.0,42.0,20.17,8.4
2016,6,3,19,15,102.0,13.0,1.4,19.5,21.0,12.78,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,7.86,0.0
2016,6,4,5,15,38.0,24.0,0.9,17.0,28.0,31.49,11.7
2016,6,4,5,30,76.0,40.0,0.8,17.0,48.0,59.06,39.07
2016,6,4,5,45,103.0,59.0,0.75,17.5,77.0,90.19,65.61
2016,6,4,6,0,130.0,78.0,0.7,18.0,106.0,124.03,94.31
2016,6,4,6,15,149.0,99.0,0.7,18.5,138.5,159.9,124.6
2016,6,4,6,30,168.0,120.0,0.7,19.0,171.0,197.58,155.76
2016,6,4,6,45,186.0,138.5,0.7,19.5,205.0,233.8,185.03
2016,6,4,7,0,204.0,157.0,0.7,20.0,239.0,271.6,214.8
2016,6,4,7,15,175.5,182.0,0.75,20.0,259.0,291.57,230.03
2016,6,4,7,30,147.0,207.0,0.8,20.0,279.0,308.49,242.38
2016,6,4,7,45,119.0,228.0,0.85,20.5,290.5,318.46,248.55
2016,6,4,8,0,91.0,249.0,0.9,21.0,302.0,319.29,247.57
2016,6,4,8,15,48.0,218.5,0.95,21.0,246.5,257.49,199.27
2016,6,4,8,30,5.0,188.0,1.0,21.0,191.0,188.57,144.75
2016,6,4,8,45,170.5,250.5,1.05,21.0,375.0,400.37,310.42
2016,6,4,9,0,336.0,313.0,1.1,21.0,559.0,619.84,469.29
2016,6,4,9,15,185.0,316.0,1.1,21.0,452.5,491.99,372.44
2016,6,4,9,30,34.0,319.0,1.1,21.0,346.0,354.95,268.29
2016,6,4,9,45,104.0,368.0,1.1,21.5,455.5,479.45,360.56
2016,6,4,10,0,174.0,417.0,1.1,22.0,565.0,598.64,443.54
2016,6,4,10,15,135.5,425.0,1.15,22.0,542.5,571.59,422.25
2016,6,4,10,30,97.0,433.0,1.2,22.0,520.0,534.92,395.54
2016,6,4,10,45,115.0,448.5,1.25,22.0,554.5,576.32,424.97
2016,6,4,11,0,133.0,464.0,1.3,22.0,589.0,609.53,447.96
2016,6,4,11,15,83.0,427.5,1.3,22.0,506.0,513.51,379.56
2016,6,4,11,30,33.0,391.0,1.3,22.0,423.0,424.92,315.63
2016,6,4,11,45,78.5,437.0,1.35,22.5,513.0,515.75,381.5
2016,6,4,12,0,124.0,483.0,1.4,23.0,603.0,610.92,447.14
2016,6,4,12,15,210.0,473.0,1.4,23.0,675.5,681.18,496.94
2016,6,4,12,30,296.0,463.0,1.4,23.0,748.0,752.6,546.52
2016,6,4,12,45,336.0,440.5,1.4,23.0,760.5,759.81,552.1
2016,6,4,13,0,376.0,418.0,1.4,23.0,773.0,764.63,556.71
2016,6,4,13,15,215.0,415.5,1.4,23.0,618.0,602.87,443.61
2016,6,4,13,30,54.0,413.0,1.4,23.0,463.0,449.46,332.69
2016,6,4,13,45,45.0,387.5,1.45,23.5,428.5,413.84,307.88
2016,6,4,14,0,36.0,362.0,1.5,24.0,394.0,378.94,282.59
2016,6,4,14,15,93.0,382.5,1.5,24.0,460.5,439.74,328.51
2016,6,4,14,30,150.0,403.0,1.5,24.0,527.0,495.13,369.12
2016,6,4,14,45,383.0,316.0,1.5,24.5,615.0,566.45,424.11
2016,6,4,15,0,616.0,229.0,1.5,25.0,703.0,618.89,463.36
2016,6,4,15,15,612.5,213.5,1.5,24.5,664.0,572.52,430.57
2016,6,4,15,30,609.0,198.0,1.5,24.0,625.0,525.49,397.15
2016,6,4,15,45,636.5,172.0,1.55,24.0,592.5,484.13,366.46
2016,6,4,16,0,664.0,146.0,1.6,24.0,560.0,439.44,331.93
2016,6,4,16,15,689.5,130.0,1.6,23.5,530.0,399.74,299.95
2016,6,4,16,30,715.0,114.0,1.6,23.0,500.0,356.92,264.05
2016,6,4,16,45,694.0,107.0,1.65,23.0,452.0,304.81,220.16
2016,6,4,17,0,673.0,100.0,1.7,23.0,404.0,254.59,177.24
2016,6,4,17,15,637.0,94.0,1.7,22.0,354.0,204.36,135.57
2016,6,4,17,30,601.0,88.0,1.7,21.0,304.0,157.99,98.33
2016,6,4,17,45,559.0,79.0,1.7,20.5,255.5,112.44,65.01
2016,6,4,18,0,517.0,70.0,1.7,20.0,207.0,71.67,41.27
2016,6,4,18,15,447.0,61.0,1.65,19.0,161.5,43.77,32.7
2016,6,4,18,30,377.0,52.0,1.6,18.0,116.0,39.03,28.33
2016,6,4,18,45,283.0,39.0,1.55,17.5,78.5,29.64,19.59
2016,6,4,19,0,189.0,26.0,1.5,17.0,41.0,20.12,8.84
2016,6,4,19,15,94.5,13.0,1.55,16.5,20.5,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,11.0,16.24,0.0
2016,6,5,5,15,183.5,23.5,1.65,13.5,41.5,57.09,23.06
2016,6,5,5,30,305.0,37.0,1.7,14.0,72.0,109.39,71.58
2016,6,5,5,45,391.5,47.0,1.8,14.5,114.5,159.58,114.59
2016,6,5,6,0,478.0,57.0,1.9,15.0,157.0,218.95,165.8
2016,6,5,6,15,259.0,85.5,1.85,15.5,141.5,188.89,148.75
2016,6,5,6,30,40.0,114.0,1.8,16.0,126.0,133.45,106.2
2016,6,5,6,45,47.5,134.5,1.8,16.5,151.5,160.01,128.16
2016,6,5,7,0,55.0,155.0,1.8,17.0,177.0,187.24,150.07
2016,6,5,7,15,37.0,165.0,1.8,17.5,181.0,189.28,150.91
2016,6,5,7,30,19.0,175.0,1.8,18.0,185.0,185.05,146.5
2016,6,5,7,45,38.0,206.5,1.8,18.5,228.0,235.81,186.53
2016,6,5,8,0,57.0,238.0,1.8,19.0,271.0,283.53,223.19
2016,6,5,8,15,114.5,268.5,1.85,19.5,342.0,366.92,287.47
2016,6,5,8,30,172.0,299.0,1.9,20.0,413.0,448.04,348.22
2016,6,5,8,45,513.0,206.5,2.0,20.5,575.5,647.78,501.9
2016,6,5,9,0,854.0,114.0,2.1,21.0,738.0,851.02,644.05
2016,6,5,9,15,864.5,116.5,2.15,21.0,777.0,887.81,666.06
2016,6,5,9,30,875.0,119.0,2.2,21.0,816.0,922.53,688.19
2016,6,5,9,45,890.0,117.0,2.3,21.5,851.0,954.42,707.51
2016,6,5,10,0,905.0,115.0,2.4,22.0,886.0,984.09,725.28
2016,6,5,10,15,910.5,116.0,2.4,22.0,913.0,1005.27,737.86
2016,6,5,10,30,916.0,117.0,2.4,22.0,940.0,1023.5,748.64
2016,6,5,10,45,920.0,118.5,2.45,22.5,960.0,1037.7,755.99
2016,6,5,11,0,924.0,120.0,2.5,23.0,980.0,1048.72,761.4
2016,6,5,11,15,926.5,120.5,2.5,23.0,993.5,1053.98,764.18
2016,6,5,11,30,929.0,121.0,2.5,23.0,1007.0,1055.96,765.03
2016,6,5,11,45,930.0,121.5,2.5,23.0,1012.5,1053.15,762.98
2016,6,5,12,0,931.0,122.0,2.5,23.0,1018.0,1047.09,759.01
2016,6,5,12,15,931.0,122.0,2.45,23.0,1017.0,1036.33,751.63
2016,6,5,12,30,931.0,122.0,2.4,23.0,1016.0,1022.42,742.37
2016,6,5,12,45,919.5,128.0,2.4,23.5,1004.5,1000.41,727.13
2016,6,5,13,0,908.0,134.0,2.4,24.0,993.0,975.77,710.34
2016,6,5,13,15,905.0,133.0,2.4,24.0,977.0,949.59,693.96
2016,6,5,13,30,902.0,132.0,2.4,24.0,961.0,920.78,675.83
2016,6,5,13,45,899.0,130.0,2.4,24.0,939.0,888.5,655.36
2016,6,5,14,0,896.0,128.0,2.4,24.0,917.0,853.85,633.2
2016,6,5,14,15,889.0,126.5,2.45,24.0,887.0,814.35,607.96
2016,6,5,14,30,882.0,125.0,2.5,24.0,857.0,773.07,581.23
2016,6,5,14,45,874.5,121.5,2.55,24.0,822.0,727.98,551.49
2016,6,5,15,0,867.0,118.0,2.6,24.0,787.0,681.57,518.63
2016,6,5,15,15,855.0,115.5,2.65,23.5,746.5,632.21,483.47
2016,6,5,15,30,843.0,113.0,2.7,23.0,706.0,580.5,445.49
2016,6,5,15,45,829.5,109.5,2.75,23.0,661.0,528.32,405.06
2016,6,5,16,0,816.0,106.0,2.8,23.0,616.0,476.28,363.51
2016,6,5,16,15,795.5,102.5,2.8,22.5,567.5,421.73,319.42
2016,6,5,16,30,775.0,99.0,2.8,22.0,519.0,368.51,275.05
2016,6,5,16,45,750.0,94.0,2.85,22.0,468.5,314.08,228.4
2016,6,5,17,0,725.0,89.0,2.9,22.0,418.0,259.07,180.83
2016,6,5,17,15,690.0,84.0,2.85,21.0,367.0,207.15,136.89
2016,6,5,17,30,655.0,79.0,2.8,20.0,316.0,158.94,97.45
2016,6,5,17,45,607.0,72.5,2.8,19.5,265.5,112.09,63.03
2016,6,5,18,0,559.0,66.0,2.8,19.0,215.0,70.64,39.2
2016,6,5,18,15,489.0,57.5,2.7,18.5,168.0,40.55,29.95
2016,6,5,18,30,419.0,49.0,2.6,18.0,121.0,36.1,25.79
2016,6,5,18,45,315.0,38.0,2.55,17.5,82.0,28.93,19.01
2016,6,5,19,0,211.0,27.0,2.5,17.0,43.0,20.92,9.68
2016,6,5,19,15,105.5,13.5,2.5,16.5,21.5,13.27,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,14.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,14.0,11.0,15.82,0.0
2016,6,6,5,15,171.0,23.0,2.5,14.5,40.0,54.6,22.15
2016,6,6,5,30,284.0,36.0,2.5,15.0,69.0,103.98,67.84
2016,6,6,5,45,367.0,45.5,2.5,15.5,109.5,151.58,108.55
2016,6,6,6,0,450.0,55.0,2.5,16.0,150.0,207.97,157.2
2016,6,6,6,15,230.5,80.5,2.45,16.5,129.5,172.84,135.71
2016,6,6,6,30,11.0,106.0,2.4,17.0,109.0,109.71,86.39
2016,6,6,6,45,16.5,125.0,2.4,17.5,131.0,131.75,104.53
2016,6,6,7,0,22.0,144.0,2.4,18.0,153.0,154.3,122.66
2016,6,6,7,15,34.5,168.5,2.4,18.0,185.0,191.6,152.76
2016,6,6,7,30,47.0,193.0,2.4,18.0,217.0,226.17,180.24
2016,6,6,7,45,198.0,209.0,2.4,18.5,322.0,349.8,279.91
2016,6,6,8,0,349.0,225.0,2.4,19.0,427.0,487.21,386.3
2016,6,6,8,15,567.0,166.0,2.4,19.5,525.5,610.19,480.69
2016,6,6,8,30,785.0,107.0,2.4,20.0,624.0,736.26,571.6
2016,6,6,8,45,800.0,109.5,2.45,20.5,666.5,778.79,598.39
2016,6,6,9,0,815.0,112.0,2.5,21.0,709.0,820.07,624.61
2016,6,6,9,15,826.5,114.5,2.5,21.0,746.5,852.18,645.06
2016,6,6,9,30,838.0,117.0,2.5,21.0,784.0,886.81,667.17
2016,6,6,9,45,846.5,119.0,2.55,21.5,817.0,916.04,684.57
2016,6,6,10,0,855.0,121.0,2.6,22.0,850.0,942.87,700.3
2016,6,6,10,15,861.5,122.5,2.6,22.0,876.5,964.67,713.59
2016,6,6,10,30,868.0,124.0,2.6,22.0,903.0,983.72,725.12
2016,6,6,10,45,873.0,124.5,2.65,22.0,923.5,997.37,733.67
2016,6,6,11,0,878.0,125.0,2.7,22.0,944.0,1008.03,740.41
2016,6,6,11,15,881.5,125.5,2.65,22.0,957.0,1014.14,743.35
2016,6,6,11,30,885.0,126.0,2.6,22.0,970.0,1017.13,744.39
2016,6,6,11,45,886.5,126.0,2.6,22.5,976.5,1014.49,740.98
2016,6,6,12,0,888.0,126.0,2.6,23.0,983.0,1008.75,735.73
2016,6,6,12,15,888.0,126.0,2.6,22.5,981.5,998.47,730.52
2016,6,6,12,30,888.0,126.0,2.6,22.0,980.0,985.19,723.45
2016,6,6,12,45,881.0,129.5,2.6,22.0,970.0,965.76,711.04
2016,6,6,13,0,874.0,133.0,2.6,22.0,960.0,943.69,696.96
2016,6,6,13,15,870.5,132.0,2.6,22.0,944.0,917.93,680.46
2016,6,6,13,30,867.0,131.0,2.6,22.0,928.0,889.67,662.27
2016,6,6,13,45,860.5,130.5,2.6,22.0,905.5,856.97,641.04
2016,6,6,14,0,854.0,130.0,2.6,22.0,883.0,822.23,618.31
2016,6,6,14,15,847.0,128.5,2.6,21.5,854.0,784.25,594.33
2016,6,6,14,30,840.0,127.0,2.6,21.0,825.0,744.61,568.89
2016,6,6,14,45,828.5,125.5,2.65,21.0,790.0,699.83,538.51
2016,6,6,15,0,817.0,124.0,2.7,21.0,755.0,654.21,505.32
2016,6,6,15,15,805.0,121.5,2.7,21.0,716.0,606.69,469.73
2016,6,6,15,30,793.0,119.0,2.7,21.0,677.0,558.8,432.96
2016,6,6,15,45,776.0,116.5,2.75,21.0,633.5,508.16,393.3
2016,6,6,16,0,759.0,114.0,2.8,21.0,590.0,458.09,352.96
2016,6,6,16,15,739.0,110.0,2.85,20.5,543.5,406.18,310.73
2016,6,6,16,30,719.0,106.0,2.9,20.0,497.0,352.97,266.31
2016,6,6,16,45,694.0,101.0,2.95,19.5,448.5,301.25,222.08
2016,6,6,17,0,669.0,96.0,3.0,19.0,400.0,251.83,179.1
2016,6,6,17,15,634.5,90.5,3.0,18.5,351.0,202.53,136.77
2016,6,6,17,30,600.0,85.0,3.0,18.0,302.0,156.9,98.97
2016,6,6,17,45,555.5,77.5,3.0,18.0,254.5,112.41,65.68
2016,6,6,18,0,511.0,70.0,3.0,18.0,207.0,72.96,42.2
2016,6,6,18,15,443.0,61.0,2.95,17.5,162.0,43.53,32.71
2016,6,6,18,30,375.0,52.0,2.9,17.0,117.0,38.78,28.25
2016,6,6,18,45,280.0,39.5,2.9,16.5,79.5,29.95,20.0
2016,6,6,19,0,185.0,27.0,2.9,16.0,42.0,20.87,9.94
2016,6,6,19,15,92.5,13.5,2.9,15.5,21.0,13.27,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,42.0,10.0,2.4,13.0,11.0,14.17,0.0
2016,6,7,5,15,151.5,24.5,2.4,13.0,40.0,53.28,22.36
2016,6,7,5,30,261.0,39.0,2.4,13.0,69.0,101.62,67.35
2016,6,7,5,45,352.0,49.0,2.45,13.5,111.0,151.19,109.52
2016,6,7,6,0,443.0,59.0,2.5,14.0,153.0,209.87,160.08
2016,6,7,6,15,221.5,62.5,2.45,14.5,109.5,154.07,121.38
2016,6,7,6,30,0.0,66.0,2.4,15.0,66.0,63.93,48.71
2016,6,7,6,45,0.0,79.0,2.35,15.5,79.0,76.72,59.41
2016,6,7,7,0,0.0,92.0,2.3,16.0,92.0,89.52,69.83
2016,6,7,7,15,0.0,97.0,2.25,16.0,97.0,94.3,73.56
2016,6,7,7,30,0.0,102.0,2.2,16.0,102.0,99.12,77.29
2016,6,7,7,45,0.0,122.0,2.15,16.5,122.0,118.94,93.13
2016,6,7,8,0,0.0,142.0,2.1,17.0,142.0,138.81,108.73
2016,6,7,8,15,3.5,168.5,2.1,17.5,170.5,167.84,131.57
2016,6,7,8,30,7.0,195.0,2.1,18.0,199.0,197.18,154.28
2016,6,7,8,45,9.0,210.0,2.15,18.5,216.0,213.92,166.75
2016,6,7,9,0,11.0,225.0,2.2,19.0,233.0,230.76,179.23
2016,6,7,9,15,22.5,272.0,2.25,19.0,289.5,288.47,223.75
2016,6,7,9,30,34.0,319.0,2.3,19.0,346.0,354.85,273.88
2016,6,7,9,45,35.0,334.5,2.35,19.5,364.0,372.06,285.59
2016,6,7,10,0,36.0,350.0,2.4,20.0,382.0,389.13,297.32
2016,6,7,10,15,92.5,397.5,2.45,20.0,480.5,493.08,375.38
2016,6,7,10,30,149.0,445.0,2.5,20.0,579.0,606.13,457.25
2016,6,7,10,45,310.5,413.0,2.6,20.5,700.0,740.19,555.18
2016,6,7,11,0,472.0,381.0,2.7,21.0,821.0,874.8,649.74
2016,6,7,11,15,682.5,258.5,2.75,21.0,904.5,961.28,713.57
2016,6,7,11,30,893.0,136.0,2.8,21.0,988.0,1035.31,761.59
2016,6,7,11,45,896.0,135.5,2.85,21.0,994.5,1033.62,759.99
2016,6,7,12,0,899.0,135.0,2.9,21.0,1001.0,1028.78,757.19
2016,6,7,12,15,694.5,267.5,2.9,21.0,936.5,959.07,711.24
2016,6,7,12,30,490.0,400.0,2.9,21.0,872.0,880.65,652.1
2016,6,7,12,45,698.0,263.5,2.95,21.0,928.5,931.74,694.97
2016,6,7,13,0,906.0,127.0,3.0,21.0,985.0,967.89,719.39
2016,6,7,13,15,903.0,126.5,3.0,21.0,969.5,942.38,702.42
2016,6,7,13,30,900.0,126.0,3.0,21.0,954.0,914.23,684.21
2016,6,7,13,45,758.5,206.5,3.05,21.0,892.5,847.25,639.69
2016,6,7,14,0,617.0,287.0,3.1,21.0,831.0,781.95,592.14
2016,6,7,14,15,745.5,204.5,3.1,20.5,840.5,779.22,595.68
2016,6,7,14,30,874.0,122.0,3.1,20.0,850.0,765.7,588.7
2016,6,7,14,45,862.0,121.5,3.15,20.0,814.0,720.71,557.87
2016,6,7,15,0,850.0,121.0,3.2,20.0,778.0,674.76,524.29
2016,6,7,15,15,838.0,118.5,3.2,20.0,738.0,624.8,486.66
2016,6,7,15,30,826.0,116.0,3.2,20.0,698.0,575.41,448.49
2016,6,7,15,45,808.5,114.0,3.2,20.0,653.0,523.43,407.33
2016,6,7,16,0,791.0,112.0,3.2,20.0,608.0,472.0,365.51
2016,6,7,16,15,771.0,108.0,3.15,19.5,560.5,418.48,321.56
2016,6,7,16,30,751.0,104.0,3.1,19.0,513.0,366.27,277.43
2016,6,7,16,45,722.5,100.0,3.1,19.0,463.0,310.1,229.0
2016,6,7,17,0,694.0,96.0,3.1,19.0,413.0,259.14,184.29
2016,6,7,17,15,658.5,90.5,3.1,18.5,362.5,208.27,140.6
2016,6,7,17,30,623.0,85.0,3.1,18.0,312.0,161.18,101.52
2016,6,7,17,45,573.0,78.5,3.1,17.5,262.5,115.77,67.77
2016,6,7,18,0,523.0,72.0,3.1,17.0,213.0,75.99,44.28
2016,6,7,18,15,453.0,63.0,3.0,16.5,167.0,45.24,34.36
2016,6,7,18,30,383.0,54.0,2.9,16.0,121.0,40.58,29.96
2016,6,7,18,45,281.0,41.5,2.85,15.5,82.5,31.53,21.48
2016,6,7,19,0,179.0,29.0,2.8,15.0,44.0,22.49,11.44
2016,6,7,19,15,89.5,14.5,2.8,14.5,22.0,14.25,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.86,0.0
2016,6,8,5,15,29.0,24.0,2.95,13.0,27.0,30.07,12.08
2016,6,8,5,30,58.0,40.0,3.0,13.0,46.0,55.17,37.29
2016,6,8,5,45,78.0,59.0,3.15,13.5,72.5,83.49,61.97
2016,6,8,6,0,98.0,78.0,3.3,14.0,99.0,113.78,88.31
2016,6,8,6,15,111.0,99.0,3.35,14.0,128.5,145.74,116.27
2016,6,8,6,30,124.0,120.0,3.4,14.0,158.0,178.92,144.9
2016,6,8,6,45,134.5,140.5,3.5,14.5,188.5,211.56,172.31
2016,6,8,7,0,145.0,161.0,3.6,15.0,219.0,245.07,199.87
2016,6,8,7,15,77.5,163.0,3.65,15.0,194.5,209.99,170.46
2016,6,8,7,30,10.0,165.0,3.7,15.0,170.0,169.15,135.51
2016,6,8,7,45,137.0,203.5,3.75,15.5,282.5,303.56,246.49
2016,6,8,8,0,264.0,242.0,3.8,16.0,395.0,445.71,359.51
2016,6,8,8,15,285.0,260.5,3.8,16.0,437.5,491.37,393.96
2016,6,8,8,30,306.0,279.0,3.8,16.0,480.0,537.92,428.96
2016,6,8,8,45,360.0,283.0,3.85,16.5,535.0,596.49,472.79
2016,6,8,9,0,414.0,287.0,3.9,17.0,590.0,665.02,522.93
2016,6,8,9,15,498.5,271.5,3.9,17.0,655.5,735.08,575.32
2016,6,8,9,30,583.0,256.0,3.9,17.0,721.0,808.12,628.92
2016,6,8,9,45,555.0,283.5,3.9,17.5,740.5,824.35,636.76
2016,6,8,10,0,527.0,311.0,3.9,18.0,760.0,837.17,642.5
2016,6,8,10,15,702.0,222.5,3.9,18.0,841.0,924.57,707.4
2016,6,8,10,30,877.0,134.0,3.9,18.0,922.0,1002.76,759.71
2016,6,8,10,45,690.5,253.5,3.9,18.0,882.5,960.06,729.16
2016,6,8,11,0,504.0,373.0,3.9,18.0,843.0,898.55,680.07
2016,6,8,11,15,556.5,352.5,3.95,18.0,878.0,930.08,703.86
2016,6,8,11,30,609.0,332.0,4.0,18.0,913.0,959.68,725.54
2016,6,8,11,45,589.5,347.0,4.05,18.0,912.0,951.07,718.67
2016,6,8,12,0,570.0,362.0,4.1,18.0,911.0,940.19,710.58
2016,6,8,12,15,542.5,376.0,4.1,18.0,898.5,918.43,694.66
2016,6,8,12,30,515.0,390.0,4.1,18.0,886.0,895.11,677.73
2016,6,8,12,45,505.5,388.5,4.1,18.0,871.5,872.52,662.08
2016,6,8,13,0,496.0,387.0,4.1,18.0,857.0,848.57,645.43
2016,6,8,13,15,522.5,366.0,4.05,18.0,854.0,837.17,638.53
2016,6,8,13,30,549.0,345.0,4.0,18.0,851.0,823.01,629.56
2016,6,8,13,45,535.0,338.5,4.0,18.0,821.5,785.51,603.09
2016,6,8,14,0,521.0,332.0,4.0,18.0,792.0,747.44,576.08
2016,6,8,14,15,534.5,311.5,3.95,17.5,770.0,717.2,556.09
2016,6,8,14,30,548.0,291.0,3.9,17.0,748.0,684.84,534.11
2016,6,8,14,45,532.5,279.0,3.85,17.0,707.5,637.98,499.44
2016,6,8,15,0,517.0,267.0,3.8,17.0,667.0,591.37,464.5
2016,6,8,15,15,556.5,236.0,3.8,17.0,646.0,561.39,442.45
2016,6,8,15,30,596.0,205.0,3.8,17.0,625.0,527.09,416.23
2016,6,8,15,45,590.5,189.5,3.8,17.0,583.5,479.23,378.28
2016,6,8,16,0,585.0,174.0,3.8,17.0,542.0,431.2,339.3
2016,6,8,16,15,570.0,162.5,3.8,16.5,498.0,382.86,299.67
2016,6,8,16,30,555.0,151.0,3.8,16.0,454.0,335.61,259.91
2016,6,8,16,45,584.5,127.0,3.8,16.0,419.0,292.12,220.94
2016,6,8,17,0,614.0,103.0,3.8,16.0,384.0,245.5,178.32
2016,6,8,17,15,614.0,89.5,3.75,15.5,342.0,199.11,136.73
2016,6,8,17,30,614.0,76.0,3.7,15.0,300.0,152.83,96.29
2016,6,8,17,45,580.5,72.0,3.7,15.0,258.5,111.63,64.6
2016,6,8,18,0,547.0,68.0,3.7,15.0,217.0,74.26,42.23
2016,6,8,18,15,479.5,60.0,3.55,14.5,171.0,42.45,32.18
2016,6,8,18,30,412.0,52.0,3.4,14.0,125.0,38.58,28.47
2016,6,8,18,45,312.5,40.5,3.3,14.0,86.0,31.03,21.22
2016,6,8,19,0,213.0,29.0,3.2,14.0,47.0,22.47,11.68
2016,6,8,19,15,106.5,14.5,3.15,13.5,23.5,14.25,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.0,5.5,3.0,11.5,6.0,0.0,0.0
2016,6,9,5,0,52.0,11.0,3.1,12.0,12.0,16.17,0.0
2016,6,9,5,15,170.5,24.5,3.25,12.5,42.0,56.17,23.92
2016,6,9,5,30,289.0,38.0,3.4,13.0,72.0,106.82,70.56
2016,6,9,5,45,376.0,48.5,3.6,13.5,114.5,156.75,113.48
2016,6,9,6,0,463.0,59.0,3.8,14.0,157.0,215.89,164.92
2016,6,9,6,15,522.5,66.5,3.8,14.5,204.5,270.78,213.7
2016,6,9,6,30,582.0,74.0,3.8,15.0,252.0,331.41,266.52
2016,6,9,6,45,291.0,84.0,3.8,15.5,173.0,232.96,189.68
2016,6,9,7,0,0.0,94.0,3.8,16.0,94.0,91.53,71.4
2016,6,9,7,15,0.0,106.5,3.75,16.0,106.5,103.84,81.54
2016,6,9,7,30,0.0,119.0,3.7,16.0,119.0,116.15,91.43
2016,6,9,7,45,0.0,127.0,3.7,16.5,127.0,123.95,97.33
2016,6,9,8,0,0.0,135.0,3.7,17.0,135.0,131.78,103.19
2016,6,9,8,15,0.0,140.0,3.65,17.0,140.0,136.61,106.78
2016,6,9,8,30,0.0,145.0,3.6,17.0,145.0,141.47,110.39
2016,6,9,8,45,6.0,189.5,3.55,17.5,194.0,190.77,149.55
2016,6,9,9,0,12.0,234.0,3.5,18.0,243.0,240.7,188.38
2016,6,9,9,15,15.0,254.5,3.45,18.5,266.5,264.1,205.82
2016,6,9,9,30,18.0,275.0,3.4,19.0,290.0,287.61,223.21
2016,6,9,9,45,21.0,296.5,3.4,19.5,314.5,312.21,241.26
2016,6,9,10,0,24.0,318.0,3.4,20.0,339.0,336.85,259.14
2016,6,9,10,15,40.0,361.0,3.35,20.0,397.0,404.2,309.77
2016,6,9,10,30,56.0,404.0,3.3,20.0,455.0,464.29,354.01
2016,6,9,10,45,87.5,433.0,3.3,20.0,514.0,525.14,398.98
2016,6,9,11,0,119.0,462.0,3.3,20.0,573.0,593.34,448.45
2016,6,9,11,15,122.5,465.0,3.3,20.0,581.0,598.62,451.69
2016,6,9,11,30,126.0,468.0,3.3,20.0,589.0,603.31,454.92
2016,6,9,11,45,512.5,302.5,3.35,20.5,797.0,829.2,627.15
2016,6,9,12,0,899.0,137.0,3.4,21.0,1005.0,1031.12,764.78
2016,6,9,12,15,898.5,137.0,3.45,21.0,1003.5,1020.3,756.21
2016,6,9,12,30,898.0,137.0,3.5,21.0,1002.0,1006.47,747.58
2016,6,9,12,45,906.0,130.0,3.55,21.0,995.5,990.91,737.88
2016,6,9,13,0,914.0,123.0,3.6,21.0,989.0,972.16,726.08
2016,6,9,13,15,911.0,122.0,3.65,21.0,973.0,946.09,709.36
2016,6,9,13,30,908.0,121.0,3.7,21.0,957.0,917.38,690.83
2016,6,9,13,45,905.0,118.5,3.75,21.0,935.0,884.69,669.49
2016,6,9,14,0,902.0,116.0,3.8,21.0,913.0,849.62,646.36
2016,6,9,14,15,895.5,114.5,3.8,20.5,883.5,810.54,621.19
2016,6,9,14,30,889.0,113.0,3.8,20.0,854.0,769.63,594.42
2016,6,9,14,45,881.0,110.5,3.85,20.0,819.5,725.08,563.76
2016,6,9,15,0,873.0,108.0,3.9,20.0,785.0,679.22,530.5
2016,6,9,15,15,862.0,106.0,3.95,19.5,745.0,630.88,494.74
2016,6,9,15,30,851.0,104.0,4.0,19.0,705.0,581.91,457.42
2016,6,9,15,45,836.5,101.0,4.05,19.0,660.5,527.47,414.04
2016,6,9,16,0,822.0,98.0,4.1,19.0,616.0,475.24,371.1
2016,6,9,16,15,803.5,94.5,4.1,18.5,568.5,421.31,326.26
2016,6,9,16,30,785.0,91.0,4.1,18.0,521.0,368.48,281.01
2016,6,9,16,45,760.5,87.5,4.15,18.0,471.0,315.1,233.97
2016,6,9,17,0,736.0,84.0,4.2,18.0,421.0,263.89,188.26
2016,6,9,17,15,703.5,79.5,4.2,17.5,371.0,209.67,141.04
2016,6,9,17,30,671.0,75.0,4.2,17.0,321.0,161.48,100.3
2016,6,9,17,45,626.0,69.0,4.2,16.5,271.0,114.34,64.52
2016,6,9,18,0,581.0,63.0,4.2,16.0,221.0,72.25,39.1
2016,6,9,18,15,515.5,55.5,4.1,15.5,174.5,38.44,28.5
2016,6,9,18,30,450.0,48.0,4.0,15.0,128.0,34.8,25.04
2016,6,9,18,45,354.5,38.0,3.95,15.0,89.0,28.55,19.01
2016,6,9,19,0,259.0,28.0,3.9,15.0,50.0,21.87,11.32
2016,6,9,19,15,129.5,14.0,3.85,14.5,25.0,10.68,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.0,5.5,3.3,12.0,7.0,0.0,0.0
2016,6,10,5,0,92.0,11.0,3.4,12.0,14.0,20.28,0.0
2016,6,10,5,15,218.5,22.5,3.55,12.5,44.5,62.08,26.14
2016,6,10,5,30,345.0,34.0,3.7,13.0,75.0,114.28,74.51
2016,6,10,5,45,422.0,43.5,3.85,13.5,116.5,163.4,117.56
2016,6,10,6,0,499.0,53.0,4.0,14.0,158.0,220.69,168.11
2016,6,10,6,15,555.5,59.5,4.05,14.5,206.0,275.14,216.92
2016,6,10,6,30,612.0,66.0,4.1,15.0,254.0,335.03,269.49
2016,6,10,6,45,637.5,70.0,4.2,15.5,297.0,382.78,311.39
2016,6,10,7,0,663.0,74.0,4.3,16.0,340.0,432.24,353.42
2016,6,10,7,15,702.5,81.5,4.3,16.0,396.5,494.02,404.38
2016,6,10,7,30,742.0,89.0,4.3,16.0,453.0,559.25,456.65
2016,6,10,7,45,697.0,110.5,4.3,16.5,480.5,587.84,477.39
2016,6,10,8,0,652.0,132.0,4.3,17.0,508.0,609.58,492.18
2016,6,10,8,15,572.5,175.5,4.3,17.5,525.5,623.39,499.21
2016,6,10,8,30,493.0,219.0,4.3,18.0,543.0,626.6,497.86
2016,6,10,8,45,462.5,249.0,4.3,18.5,569.0,650.93,513.12
2016,6,10,9,0,432.0,279.0,4.3,19.0,595.0,671.62,525.25
2016,6,10,9,15,422.5,299.0,4.25,19.0,622.0,696.86,542.08
2016,6,10,9,30,413.0,319.0,4.2,19.0,649.0,720.07,557.26
2016,6,10,9,45,373.5,351.5,4.2,19.0,659.0,719.54,554.55
2016,6,10,10,0,334.0,384.0,4.2,19.0,669.0,723.06,554.73
2016,6,10,10,15,318.0,403.0,4.2,19.0,681.0,732.16,559.83
2016,6,10,10,30,302.0,422.0,4.2,19.0,693.0,739.42,563.61
2016,6,10,10,45,265.0,441.5,4.25,19.5,683.5,724.67,550.28
2016,6,10,11,0,228.0,461.0,4.3,20.0,674.0,700.96,530.87
2016,6,10,11,15,259.0,461.0,4.3,20.0,706.0,737.75,557.66
2016,6,10,11,30,290.0,461.0,4.3,20.0,738.0,766.49,578.4
2016,6,10,11,45,371.0,434.5,4.3,20.0,791.5,816.78,616.11
2016,6,10,12,0,452.0,408.0,4.3,20.0,845.0,869.41,654.75
2016,6,10,12,15,475.5,402.5,4.3,20.0,861.5,879.28,661.81
2016,6,10,12,30,499.0,397.0,4.3,20.0,878.0,886.84,667.59
2016,6,10,12,45,527.0,378.0,4.3,20.0,882.0,883.01,666.0
2016,6,10,13,0,555.0,359.0,4.3,20.0,886.0,876.53,662.65
2016,6,10,13,15,717.0,253.0,4.3,20.0,922.0,903.64,687.17
2016,6,10,13,30,879.0,147.0,4.3,20.0,958.0,917.33,696.98
2016,6,10,13,45,876.5,144.5,4.3,20.0,936.5,885.88,675.63
2016,6,10,14,0,874.0,142.0,4.3,20.0,915.0,852.08,652.86
2016,6,10,14,15,785.5,180.5,4.3,20.0,858.0,789.04,609.13
2016,6,10,14,30,697.0,219.0,4.3,20.0,801.0,728.2,564.03
2016,6,10,14,45,700.0,204.5,4.3,20.0,768.0,686.4,533.89
2016,6,10,15,0,703.0,190.0,4.3,20.0,735.0,642.94,501.87
2016,6,10,15,15,692.0,180.5,4.3,19.5,694.0,594.01,465.74
2016,6,10,15,30,681.0,171.0,4.3,19.0,653.0,544.91,428.52
2016,6,10,15,45,743.5,142.5,4.3,19.0,637.5,516.5,405.62
2016,6,10,16,0,806.0,114.0,4.3,19.0,622.0,483.42,377.6
2016,6,10,16,15,786.0,110.0,4.3,19.0,574.0,429.16,331.99
2016,6,10,16,30,766.0,106.0,4.3,19.0,526.0,376.19,286.4
2016,6,10,16,45,742.5,101.0,4.3,19.0,476.0,319.86,237.39
2016,6,10,17,0,719.0,96.0,4.3,19.0,426.0,268.23,191.64
2016,6,10,17,15,683.5,90.5,4.25,18.5,374.5,215.95,146.42
2016,6,10,17,30,648.0,85.0,4.2,18.0,323.0,167.45,105.81
2016,6,10,17,45,601.0,78.0,4.2,17.5,273.0,120.41,70.24
2016,6,10,18,0,554.0,71.0,4.2,17.0,223.0,78.67,44.8
2016,6,10,18,15,484.0,62.5,4.0,16.0,176.0,44.5,33.79
2016,6,10,18,30,414.0,54.0,3.8,15.0,129.0,40.26,29.85
2016,6,10,18,45,311.5,42.5,3.65,14.5,89.0,32.23,22.26
2016,6,10,19,0,209.0,31.0,3.5,14.0,49.0,24.06,13.25
2016,6,10,19,15,104.5,15.5,3.4,13.5,24.5,12.09,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,57.0,11.0,1.9,12.0,12.0,16.66,0.0
2016,6,11,5,15,172.5,25.0,1.95,12.5,42.5,56.93,24.45
2016,6,11,5,30,288.0,39.0,2.0,13.0,73.0,106.84,70.55
2016,6,11,5,45,375.5,49.0,2.1,13.5,115.0,156.84,113.32
2016,6,11,6,0,463.0,59.0,2.2,14.0,157.0,215.53,164.06
2016,6,11,6,15,277.5,89.5,2.2,14.5,152.5,199.53,157.9
2016,6,11,6,30,92.0,120.0,2.2,15.0,148.0,165.38,132.88
2016,6,11,6,45,104.0,140.5,2.2,15.5,178.0,197.07,159.28
2016,6,11,7,0,116.0,161.0,2.2,16.0,208.0,229.83,185.85
2016,6,11,7,15,149.0,183.0,2.15,16.5,251.5,277.1,223.69
2016,6,11,7,30,182.0,205.0,2.1,17.0,295.0,327.21,262.98
2016,6,11,7,45,143.0,228.0,2.1,18.0,303.0,333.75,265.69
2016,6,11,8,0,104.0,251.0,2.1,19.0,311.0,330.17,260.42
2016,6,11,8,15,147.5,274.0,2.0,19.5,367.0,396.86,311.05
2016,6,11,8,30,191.0,297.0,1.9,20.0,423.0,460.17,357.57
2016,6,11,8,45,188.5,319.0,1.85,20.5,450.5,487.61,375.6
2016,6,11,9,0,186.0,341.0,1.8,21.0,478.0,514.28,392.94
2016,6,11,9,15,228.5,354.5,1.7,21.5,531.0,570.53,432.3
2016,6,11,9,30,271.0,368.0,1.6,22.0,584.0,636.32,476.88
2016,6,11,9,45,357.0,351.5,1.55,22.5,648.5,704.14,523.71
2016,6,11,10,0,443.0,335.0,1.5,23.0,713.0,782.07,575.78
2016,6,11,10,15,670.0,231.5,1.4,23.5,824.0,902.72,657.78
2016,6,11,10,30,897.0,128.0,1.3,24.0,935.0,1015.91,724.5
2016,6,11,10,45,688.0,254.0,1.25,24.5,881.0,957.95,683.95
2016,6,11,11,0,479.0,380.0,1.2,25.0,827.0,880.68,626.6
2016,6,11,11,15,697.0,255.5,1.2,25.0,916.0,972.82,691.86
2016,6,11,11,30,915.0,131.0,1.2,25.0,1005.0,1052.63,739.45
2016,6,11,11,45,712.5,262.5,1.2,25.5,946.0,989.22,697.89
2016,6,11,12,0,510.0,394.0,1.2,26.0,887.0,913.03,643.47
2016,6,11,12,15,714.5,262.5,1.3,26.0,952.0,974.37,690.61
2016,6,11,12,30,919.0,131.0,1.4,26.0,1017.0,1021.39,720.61
2016,6,11,12,45,923.5,127.0,1.55,26.0,1010.5,1005.21,712.52
2016,6,11,13,0,928.0,123.0,1.7,26.0,1004.0,985.89,703.04
2016,6,11,13,15,925.5,122.0,1.85,26.0,988.5,960.04,689.21
2016,6,11,13,30,923.0,121.0,2.0,26.0,973.0,931.48,673.39
2016,6,11,13,45,918.0,120.5,2.2,26.0,950.5,898.67,654.94
2016,6,11,14,0,913.0,120.0,2.4,26.0,928.0,863.54,634.49
2016,6,11,14,15,907.0,118.5,2.5,25.5,899.0,824.53,611.42
2016,6,11,14,30,901.0,117.0,2.6,25.0,870.0,783.62,586.6
2016,6,11,14,45,891.0,116.0,2.75,25.0,834.5,738.65,557.62
2016,6,11,15,0,881.0,115.0,2.9,25.0,799.0,692.5,525.89
2016,6,11,15,15,870.0,112.5,2.95,24.5,758.5,643.36,490.98
2016,6,11,15,30,859.0,110.0,3.0,24.0,718.0,593.57,454.47
2016,6,11,15,45,841.5,108.5,3.05,24.0,672.5,538.7,412.2
2016,6,11,16,0,824.0,107.0,3.1,24.0,627.0,486.19,370.45
2016,6,11,16,15,805.0,103.5,3.05,23.5,579.0,431.94,326.7
2016,6,11,16,30,786.0,100.0,3.0,23.0,531.0,378.84,282.56
2016,6,11,16,45,757.0,96.5,3.0,23.0,480.0,323.96,235.78
2016,6,11,17,0,728.0,93.0,3.0,23.0,429.0,268.77,188.34
2016,6,11,17,15,694.0,88.0,2.95,22.0,377.5,216.76,144.41
2016,6,11,17,30,660.0,83.0,2.9,21.0,326.0,168.34,104.62
2016,6,11,17,45,611.5,76.5,2.85,20.5,275.5,120.9,69.21
2016,6,11,18,0,563.0,70.0,2.8,20.0,225.0,78.91,43.89
2016,6,11,18,15,495.5,61.5,2.75,19.0,178.0,43.52,32.52
2016,6,11,18,30,428.0,53.0,2.7,18.0,131.0,39.23,28.59
2016,6,11,18,45,328.0,41.5,2.65,17.5,90.5,31.72,21.55
