Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,228.0,30.0,2.6,17.0,50.0,23.2,12.52
2016,6,11,19,15,114.0,15.0,2.55,16.5,25.0,11.66,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,28.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,57.0,12.0,2.1,13.0,13.0,17.63,0.0
2016,6,12,5,15,178.5,25.5,2.2,13.5,43.5,58.32,24.98
2016,6,12,5,30,300.0,39.0,2.3,14.0,74.0,109.72,72.13
2016,6,12,5,45,385.5,49.5,2.4,14.5,116.5,159.77,114.99
2016,6,12,6,0,471.0,60.0,2.5,15.0,159.0,218.85,166.04
2016,6,12,6,15,530.5,67.5,2.45,15.5,207.5,274.1,214.61
2016,6,12,6,30,590.0,75.0,2.4,16.0,256.0,335.07,267.0
2016,6,12,6,45,634.5,80.5,2.35,16.5,306.5,392.33,315.25
2016,6,12,7,0,679.0,86.0,2.3,17.0,357.0,453.21,364.8
2016,6,12,7,15,709.5,91.0,2.25,17.0,408.0,508.93,409.48
2016,6,12,7,30,740.0,96.0,2.2,17.0,459.0,566.3,454.05
2016,6,12,7,45,764.5,99.5,2.15,17.5,508.5,618.05,492.2
2016,6,12,8,0,789.0,103.0,2.1,18.0,558.0,671.68,530.41
2016,6,12,8,15,806.5,106.0,2.05,18.5,604.5,719.79,561.85
2016,6,12,8,30,824.0,109.0,2.0,19.0,651.0,767.24,592.12
2016,6,12,8,45,837.5,112.0,1.95,19.5,694.0,810.54,618.8
2016,6,12,9,0,851.0,115.0,1.9,20.0,737.0,852.4,643.97
2016,6,12,9,15,861.0,117.0,1.9,20.0,775.0,883.81,663.42
2016,6,12,9,30,871.0,119.0,1.9,20.0,813.0,917.6,684.43
2016,6,12,9,45,883.0,118.5,1.9,20.5,847.0,948.37,701.93
2016,6,12,10,0,895.0,118.0,1.9,21.0,881.0,976.81,717.77
2016,6,12,10,15,900.5,119.5,1.95,21.0,907.5,998.55,731.22
2016,6,12,10,30,906.0,121.0,2.0,21.0,934.0,1017.38,742.92
2016,6,12,10,45,908.0,122.5,2.1,21.5,954.0,1029.73,749.74
2016,6,12,11,0,910.0,124.0,2.2,22.0,974.0,1038.92,754.67
2016,6,12,11,15,912.5,125.0,2.25,22.0,987.0,1044.89,758.51
2016,6,12,11,30,915.0,126.0,2.3,22.0,1000.0,1047.65,760.44
2016,6,12,11,45,914.0,127.0,2.4,22.5,1005.0,1043.68,757.31
2016,6,12,12,0,913.0,128.0,2.5,23.0,1010.0,1036.54,752.27
2016,6,12,12,15,912.5,128.0,2.55,23.0,1008.5,1025.77,745.92
2016,6,12,12,30,912.0,128.0,2.6,23.0,1007.0,1011.94,737.69
2016,6,12,12,45,905.0,131.0,2.65,23.0,997.0,991.87,725.47
2016,6,12,13,0,898.0,134.0,2.7,23.0,987.0,969.08,711.51
2016,6,12,13,15,894.5,133.0,2.7,22.5,971.0,943.04,696.31
2016,6,12,13,30,891.0,132.0,2.7,22.0,955.0,914.41,679.32
2016,6,12,13,45,885.0,131.5,2.7,22.0,932.0,881.7,658.18
2016,6,12,14,0,879.0,131.0,2.7,22.0,909.0,846.81,635.47
2016,6,12,14,15,872.0,129.0,2.65,22.0,879.5,807.74,609.4
2016,6,12,14,30,865.0,127.0,2.6,22.0,850.0,766.93,581.97
2016,6,12,14,45,856.0,125.0,2.6,22.0,815.5,723.16,552.51
2016,6,12,15,0,847.0,123.0,2.6,22.0,781.0,677.25,519.52
2016,6,12,15,15,835.0,120.0,2.55,21.5,741.0,628.11,483.91
2016,6,12,15,30,823.0,117.0,2.5,21.0,701.0,578.52,446.96
2016,6,12,15,45,808.0,114.0,2.45,21.0,657.0,527.15,406.78
2016,6,12,16,0,793.0,111.0,2.4,21.0,613.0,476.09,365.76
2016,6,12,16,15,773.5,107.0,2.35,20.5,565.5,422.73,322.58
2016,6,12,16,30,754.0,103.0,2.3,20.0,518.0,370.61,279.11
2016,6,12,16,45,729.5,98.5,2.3,20.0,468.5,315.16,231.72
2016,6,12,17,0,705.0,94.0,2.3,20.0,419.0,264.4,187.46
2016,6,12,17,15,671.0,88.5,2.25,19.5,369.0,213.16,143.62
2016,6,12,17,30,637.0,83.0,2.2,19.0,319.0,165.52,104.0
2016,6,12,17,45,593.0,76.0,2.2,18.5,270.0,119.29,69.07
2016,6,12,18,0,549.0,69.0,2.2,18.0,221.0,78.01,43.66
2016,6,12,18,15,484.0,60.5,2.15,17.5,175.0,42.53,31.87
2016,6,12,18,30,419.0,52.0,2.1,17.0,129.0,38.2,27.83
2016,6,12,18,45,325.5,41.0,2.05,16.5,89.5,31.14,21.19
2016,6,12,19,0,232.0,30.0,2.0,16.0,50.0,23.17,12.69
2016,6,12,19,15,116.0,15.0,2.05,15.5,25.0,11.65,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,2.8,12.0,13.0,17.13,0.0
2016,6,13,5,15,180.0,24.5,2.8,12.0,43.0,57.33,24.42
2016,6,13,5,30,298.0,38.0,2.8,12.0,73.0,108.18,71.53
2016,6,13,5,45,388.0,47.5,2.85,12.5,115.5,158.19,114.54
2016,6,13,6,0,478.0,57.0,2.9,13.0,158.0,217.69,166.31
2016,6,13,6,15,239.0,75.0,2.9,13.5,125.5,173.66,137.85
2016,6,13,6,30,0.0,93.0,2.9,14.0,93.0,91.49,72.18
2016,6,13,6,45,1.0,111.0,2.95,14.5,111.5,109.84,87.46
2016,6,13,7,0,2.0,129.0,3.0,15.0,130.0,128.29,102.43
2016,6,13,7,15,9.0,150.0,3.0,15.5,154.5,153.31,122.66
2016,6,13,7,30,16.0,171.0,3.0,16.0,179.0,178.97,143.1
2016,6,13,7,45,21.5,193.5,3.05,16.5,205.5,205.8,164.16
2016,6,13,8,0,27.0,216.0,3.1,17.0,232.0,238.72,189.75
2016,6,13,8,15,175.0,245.0,3.15,17.0,359.0,385.87,308.87
2016,6,13,8,30,323.0,274.0,3.2,17.0,486.0,545.09,432.49
2016,6,13,8,45,589.0,191.5,3.25,17.5,610.0,695.46,548.83
2016,6,13,9,0,855.0,109.0,3.3,18.0,734.0,844.65,654.86
2016,6,13,9,15,866.0,111.0,3.3,18.5,773.0,881.54,676.95
2016,6,13,9,30,877.0,113.0,3.3,19.0,812.0,916.42,698.25
2016,6,13,9,45,889.5,112.5,3.3,19.5,847.0,947.84,716.96
2016,6,13,10,0,902.0,112.0,3.3,20.0,882.0,976.95,733.97
2016,6,13,10,15,908.5,113.5,3.4,20.0,909.5,999.84,748.9
2016,6,13,10,30,915.0,115.0,3.5,20.0,937.0,1019.84,762.0
2016,6,13,10,45,918.0,117.0,3.6,20.0,957.5,1033.88,771.22
2016,6,13,11,0,921.0,119.0,3.7,20.0,978.0,1044.73,778.46
2016,6,13,11,15,924.0,119.5,3.8,20.0,991.5,1050.81,782.67
2016,6,13,11,30,927.0,120.0,3.9,20.0,1005.0,1053.65,784.85
2016,6,13,11,45,925.5,122.0,4.0,20.5,1011.0,1050.24,781.5
2016,6,13,12,0,924.0,124.0,4.1,21.0,1017.0,1043.6,776.15
2016,6,13,12,15,923.5,124.0,4.15,21.0,1016.0,1032.79,769.28
2016,6,13,12,30,923.0,124.0,4.2,21.0,1015.0,1018.88,760.45
2016,6,13,12,45,920.0,124.5,4.3,21.0,1006.0,1000.05,748.67
2016,6,13,13,0,917.0,125.0,4.4,21.0,997.0,978.33,734.96
2016,6,13,13,15,914.0,124.5,4.45,21.0,981.0,952.87,718.48
2016,6,13,13,30,911.0,124.0,4.5,21.0,965.0,924.73,700.25
2016,6,13,13,45,902.5,125.5,4.55,21.0,941.5,891.3,678.25
2016,6,13,14,0,894.0,127.0,4.6,21.0,918.0,855.79,654.65
2016,6,13,14,15,887.0,125.0,4.6,20.5,889.0,816.24,628.92
2016,6,13,14,30,880.0,123.0,4.6,20.0,860.0,774.92,601.62
2016,6,13,14,45,873.0,120.0,4.7,20.0,825.0,731.07,571.46
2016,6,13,15,0,866.0,117.0,4.8,20.0,790.0,685.84,538.43
2016,6,13,15,15,854.5,114.5,4.8,19.5,750.0,637.11,501.98
2016,6,13,15,30,843.0,112.0,4.8,19.0,710.0,585.96,462.71
2016,6,13,15,45,838.0,104.5,4.85,19.0,667.5,534.7,421.57
2016,6,13,16,0,833.0,97.0,4.9,19.0,625.0,482.76,378.69
2016,6,13,16,15,617.5,148.0,4.9,18.5,522.5,392.61,306.3
2016,6,13,16,30,402.0,199.0,4.9,18.0,420.0,324.65,252.35
2016,6,13,16,45,536.0,144.0,4.9,18.0,410.0,295.55,224.14
2016,6,13,17,0,670.0,89.0,4.9,18.0,400.0,251.51,181.12
2016,6,13,17,15,678.0,81.5,4.9,17.5,364.5,209.29,142.27
2016,6,13,17,30,686.0,74.0,4.9,17.0,329.0,166.18,103.76
2016,6,13,17,45,631.5,70.5,4.9,16.5,278.0,119.23,68.07
2016,6,13,18,0,577.0,67.0,4.9,16.0,227.0,78.34,43.26
2016,6,13,18,15,512.5,59.0,4.8,15.5,180.0,41.16,30.92
2016,6,13,18,30,448.0,51.0,4.7,15.0,133.0,37.21,27.19
2016,6,13,18,45,344.0,41.0,4.65,15.0,93.0,31.07,21.26
2016,6,13,19,0,240.0,31.0,4.6,15.0,53.0,23.97,13.47
2016,6,13,19,15,120.0,15.5,4.6,14.5,26.5,12.04,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.5,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,69.0,12.0,3.7,11.0,14.0,18.8,0.0
2016,6,14,5,15,194.5,24.5,3.7,11.5,44.5,59.43,25.18
2016,6,14,5,30,320.0,37.0,3.7,12.0,75.0,111.55,73.42
2016,6,14,5,45,419.0,44.5,3.75,12.5,118.5,162.89,117.53
2016,6,14,6,0,518.0,52.0,3.8,13.0,162.0,224.6,171.32
2016,6,14,6,15,574.0,58.5,3.8,13.5,210.0,279.73,220.94
2016,6,14,6,30,630.0,65.0,3.8,14.0,258.0,340.24,274.2
2016,6,14,6,45,677.0,68.0,3.85,14.5,309.0,397.76,323.98
2016,6,14,7,0,724.0,71.0,3.9,15.0,360.0,458.29,374.8
2016,6,14,7,15,712.0,80.0,3.85,15.0,396.0,496.44,406.81
2016,6,14,7,30,700.0,89.0,3.8,15.0,432.0,532.22,435.84
2016,6,14,7,45,762.0,86.5,3.75,15.5,495.5,601.57,489.74
2016,6,14,8,0,824.0,84.0,3.7,16.0,559.0,674.61,543.74
2016,6,14,8,15,840.0,86.5,3.65,16.0,605.5,719.06,574.76
2016,6,14,8,30,856.0,89.0,3.6,16.0,652.0,765.88,607.21
2016,6,14,8,45,696.0,163.0,3.55,16.5,640.5,752.08,593.9
2016,6,14,9,0,536.0,237.0,3.5,17.0,629.0,714.7,560.77
2016,6,14,9,15,569.5,241.5,3.5,17.0,678.0,764.6,596.97
2016,6,14,9,30,603.0,246.0,3.5,17.0,727.0,816.92,633.73
2016,6,14,9,45,584.5,270.0,3.5,17.5,752.0,836.64,644.4
2016,6,14,10,0,566.0,294.0,3.5,18.0,777.0,855.68,654.65
2016,6,14,10,15,502.5,328.0,3.55,18.0,766.5,838.74,640.08
2016,6,14,10,30,439.0,362.0,3.6,18.0,756.0,817.53,622.77
2016,6,14,10,45,525.5,339.0,3.65,18.0,821.5,882.88,670.77
2016,6,14,11,0,612.0,316.0,3.7,18.0,887.0,947.98,717.31
2016,6,14,11,15,762.5,219.5,3.75,18.0,941.0,1001.44,755.82
2016,6,14,11,30,913.0,123.0,3.8,18.0,995.0,1042.74,783.23
2016,6,14,11,45,915.0,122.5,3.9,18.0,1001.5,1040.37,781.75
2016,6,14,12,0,917.0,122.0,4.0,18.0,1008.0,1034.82,778.58
2016,6,14,12,15,754.0,234.5,4.1,17.5,962.5,985.6,747.23
2016,6,14,12,30,591.0,347.0,4.2,17.0,917.0,927.08,705.19
2016,6,14,12,45,559.0,360.5,4.35,17.0,896.0,897.02,684.58
2016,6,14,13,0,527.0,374.0,4.5,17.0,875.0,866.01,663.19
2016,6,14,13,15,563.5,346.0,4.55,17.0,874.0,856.45,658.52
2016,6,14,13,30,600.0,318.0,4.6,17.0,873.0,843.57,651.26
2016,6,14,13,45,753.5,215.5,4.65,17.0,895.0,854.75,664.11
2016,6,14,14,0,907.0,113.0,4.7,17.0,917.0,853.55,664.2
2016,6,14,14,15,727.0,203.0,4.7,17.0,834.0,766.85,601.65
2016,6,14,14,30,547.0,293.0,4.7,17.0,751.0,688.41,539.48
2016,6,14,14,45,576.0,264.5,4.7,17.0,729.0,657.62,517.79
2016,6,14,15,0,605.0,236.0,4.7,17.0,707.0,623.41,492.76
2016,6,14,15,15,734.5,167.5,4.7,17.0,710.0,610.48,484.77
2016,6,14,15,30,864.0,99.0,4.7,17.0,713.0,588.49,468.39
2016,6,14,15,45,850.5,96.5,4.75,17.0,669.0,536.88,426.41
2016,6,14,16,0,837.0,94.0,4.8,17.0,625.0,482.65,381.41
2016,6,14,16,15,742.5,109.0,4.8,17.0,553.0,412.97,323.42
2016,6,14,16,30,648.0,124.0,4.8,17.0,481.0,349.13,269.83
2016,6,14,16,45,556.5,134.0,4.85,17.0,420.5,293.42,222.9
2016,6,14,17,0,465.0,144.0,4.9,17.0,360.0,246.71,183.97
2016,6,14,17,15,450.5,127.5,4.9,16.5,317.0,202.46,145.79
2016,6,14,17,30,436.0,111.0,4.9,16.0,274.0,159.88,109.69
2016,6,14,17,45,397.0,101.0,4.9,15.5,232.5,121.88,80.44
2016,6,14,18,0,358.0,91.0,4.9,15.0,191.0,88.15,58.19
2016,6,14,18,15,318.5,76.0,4.8,14.5,152.0,55.26,43.57
2016,6,14,18,30,279.0,61.0,4.7,14.0,113.0,45.35,34.5
2016,6,14,18,45,211.5,46.0,4.6,13.5,79.0,34.89,24.75
2016,6,14,19,0,144.0,31.0,4.5,13.0,45.0,23.91,13.66
2016,6,14,19,15,72.0,15.5,4.45,12.5,22.5,12.02,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,12.78,0.0
2016,6,15,5,15,130.0,25.5,3.85,11.0,41.0,50.58,21.63
2016,6,15,5,30,260.0,38.0,3.9,11.0,69.0,99.39,66.04
2016,6,15,5,45,336.5,49.5,4.0,11.5,109.0,145.4,106.03
2016,6,15,6,0,413.0,61.0,4.1,12.0,149.0,201.07,154.88
2016,6,15,6,15,460.5,71.0,4.15,12.5,193.0,251.44,200.2
2016,6,15,6,30,508.0,81.0,4.2,13.0,237.0,306.41,248.7
2016,6,15,6,45,564.5,82.0,4.3,13.5,284.0,360.3,295.53
2016,6,15,7,0,621.0,83.0,4.4,14.0,331.0,418.93,345.23
2016,6,15,7,15,557.0,115.5,4.45,14.0,360.5,448.22,369.66
2016,6,15,7,30,493.0,148.0,4.5,14.0,390.0,467.34,384.79
2016,6,15,7,45,429.0,184.0,4.55,14.5,410.5,486.14,397.81
2016,6,15,8,0,365.0,220.0,4.6,15.0,431.0,491.57,399.71
2016,6,15,8,15,364.0,241.5,4.6,15.0,466.5,528.34,427.53
2016,6,15,8,30,363.0,263.0,4.6,15.0,502.0,564.06,453.97
2016,6,15,8,45,623.0,178.0,4.7,15.5,620.0,708.41,568.94
2016,6,15,9,0,883.0,93.0,4.8,16.0,738.0,850.47,672.11
2016,6,15,9,15,601.0,223.5,4.8,16.0,673.5,775.74,613.62
2016,6,15,9,30,319.0,354.0,4.8,16.0,609.0,664.4,521.84
2016,6,15,9,45,181.0,357.5,4.85,16.5,503.5,539.17,423.4
2016,6,15,10,0,43.0,361.0,4.9,17.0,398.0,407.11,317.35
2016,6,15,10,15,243.5,360.5,4.9,17.0,579.0,615.36,481.68
2016,6,15,10,30,444.0,360.0,4.9,17.0,760.0,820.31,635.27
2016,6,15,10,45,684.5,235.5,4.95,17.0,867.0,935.23,723.17
2016,6,15,11,0,925.0,111.0,5.0,17.0,974.0,1040.41,795.71
2016,6,15,11,15,928.0,111.5,5.0,17.0,988.0,1046.65,798.78
2016,6,15,11,30,931.0,112.0,5.0,17.0,1002.0,1049.64,800.4
2016,6,15,11,45,935.0,110.5,5.05,17.0,1009.0,1048.32,799.65
2016,6,15,12,0,939.0,109.0,5.1,17.0,1016.0,1043.72,796.77
2016,6,15,12,15,939.0,109.0,5.05,17.0,1015.5,1033.44,789.25
2016,6,15,12,30,939.0,109.0,5.0,17.0,1015.0,1019.99,779.69
2016,6,15,12,45,778.5,215.5,4.95,17.0,962.5,959.65,737.55
2016,6,15,13,0,618.0,322.0,4.9,17.0,910.0,899.17,692.1
2016,6,15,13,15,571.5,339.5,4.85,17.0,876.5,857.65,661.41
2016,6,15,13,30,525.0,357.0,4.8,17.0,843.0,815.43,629.94
2016,6,15,13,45,533.5,341.0,4.8,17.0,824.5,788.79,611.68
2016,6,15,14,0,542.0,325.0,4.8,17.0,806.0,760.29,591.78
2016,6,15,14,15,578.0,293.5,4.7,17.0,792.0,736.81,575.67
2016,6,15,14,30,614.0,262.0,4.6,17.0,778.0,709.36,556.34
2016,6,15,14,45,589.5,257.0,4.6,17.0,735.5,660.44,519.75
2016,6,15,15,0,565.0,252.0,4.6,17.0,693.0,612.29,483.29
2016,6,15,15,15,720.5,172.5,4.55,16.5,704.5,607.08,482.49
2016,6,15,15,30,876.0,93.0,4.5,16.0,716.0,590.48,471.3
2016,6,15,15,45,866.5,89.0,4.45,16.0,673.0,539.06,429.13
2016,6,15,16,0,857.0,85.0,4.4,16.0,630.0,487.29,385.71
2016,6,15,16,15,839.5,82.5,4.3,15.5,582.5,433.34,340.02
2016,6,15,16,30,822.0,80.0,4.2,15.0,535.0,377.06,291.28
2016,6,15,16,45,799.5,77.0,4.15,15.0,485.0,322.86,242.73
2016,6,15,17,0,777.0,74.0,4.1,15.0,435.0,270.56,195.23
2016,6,15,17,15,746.0,70.0,3.95,14.5,384.0,217.67,148.09
2016,6,15,17,30,715.0,66.0,3.8,14.0,333.0,168.01,105.13
2016,6,15,17,45,672.0,61.5,3.65,14.0,283.0,120.04,67.49
2016,6,15,18,0,629.0,57.0,3.5,14.0,233.0,73.89,37.75
2016,6,15,18,15,567.0,50.5,3.25,13.5,185.5,33.89,24.73
2016,6,15,18,30,505.0,44.0,3.0,13.0,138.0,30.88,21.85
2016,6,15,18,45,410.5,35.5,2.75,12.5,97.0,25.86,17.01
2016,6,15,19,0,316.0,27.0,2.5,12.0,56.0,20.5,11.06
2016,6,15,19,15,158.0,13.5,2.35,11.5,28.0,9.98,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,12.78,0.0
2016,6,16,5,15,148.5,25.0,1.2,12.0,42.5,52.71,22.06
2016,6,16,5,30,297.0,37.0,1.2,12.0,72.0,106.45,69.95
2016,6,16,5,45,381.5,46.5,1.3,12.5,113.0,154.8,111.5
2016,6,16,6,0,466.0,56.0,1.4,13.0,154.0,212.07,161.12
2016,6,16,6,15,524.0,63.0,1.3,13.0,201.0,265.76,208.68
2016,6,16,6,30,582.0,70.0,1.2,13.0,248.0,325.05,259.98
2016,6,16,6,45,336.5,114.5,1.2,13.5,222.0,286.25,231.84
2016,6,16,7,0,91.0,159.0,1.2,14.0,196.0,209.77,169.61
2016,6,16,7,15,45.5,140.0,1.15,14.0,158.5,167.11,134.6
2016,6,16,7,30,0.0,121.0,1.1,14.0,121.0,118.17,93.4
2016,6,16,7,45,0.0,137.5,1.1,14.5,137.5,134.52,106.42
2016,6,16,8,0,0.0,154.0,1.1,15.0,154.0,150.88,119.08
2016,6,16,8,15,27.0,214.0,1.1,15.5,232.0,236.9,187.76
2016,6,16,8,30,54.0,274.0,1.1,16.0,310.0,321.74,252.92
2016,6,16,8,45,35.0,260.5,1.1,16.5,284.0,293.06,228.88
2016,6,16,9,0,16.0,247.0,1.1,17.0,258.0,257.22,199.95
2016,6,16,9,15,50.5,306.5,1.15,17.0,346.0,355.82,275.91
2016,6,16,9,30,85.0,366.0,1.2,17.0,434.0,450.26,345.81
2016,6,16,9,45,52.5,333.0,1.3,17.5,376.0,386.52,296.49
2016,6,16,10,0,20.0,300.0,1.4,18.0,318.0,314.8,241.49
2016,6,16,10,15,41.5,355.0,1.5,18.0,393.0,399.31,305.43
2016,6,16,10,30,63.0,410.0,1.6,18.0,468.0,477.3,362.41
2016,6,16,10,45,169.0,430.0,1.7,18.5,587.5,610.18,459.83
2016,6,16,11,0,275.0,450.0,1.8,19.0,707.0,743.41,553.31
2016,6,16,11,15,246.5,463.5,1.9,19.0,696.5,727.82,540.76
2016,6,16,11,30,218.0,477.0,2.0,19.0,686.0,704.68,524.44
2016,6,16,11,45,230.0,468.0,2.1,19.5,690.0,704.72,524.68
2016,6,16,12,0,242.0,459.0,2.2,20.0,694.0,709.01,527.57
2016,6,16,12,15,156.0,457.0,2.25,20.0,608.5,612.71,458.04
2016,6,16,12,30,70.0,455.0,2.3,20.0,523.0,518.56,388.95
2016,6,16,12,45,106.5,466.0,2.4,20.0,568.0,561.19,421.65
2016,6,16,13,0,143.0,477.0,2.5,20.0,613.0,604.9,453.99
2016,6,16,13,15,78.5,373.5,2.55,19.5,448.0,436.55,332.21
2016,6,16,13,30,14.0,270.0,2.6,19.0,283.0,274.1,210.05
2016,6,16,13,45,13.0,263.5,2.65,19.0,275.5,266.16,204.66
2016,6,16,14,0,12.0,257.0,2.7,19.0,268.0,258.26,198.82
2016,6,16,14,15,29.5,308.0,2.7,19.0,333.5,319.96,246.7
2016,6,16,14,30,47.0,359.0,2.7,19.0,399.0,378.84,291.55
2016,6,16,14,45,29.5,299.0,2.75,19.0,324.0,306.67,236.81
2016,6,16,15,0,12.0,239.0,2.8,19.0,249.0,237.45,183.77
2016,6,16,15,15,177.0,269.0,2.75,18.5,396.0,363.65,285.18
2016,6,16,15,30,342.0,299.0,2.7,18.0,543.0,473.2,369.56
2016,6,16,15,45,311.5,285.0,2.7,18.0,496.5,425.58,332.22
2016,6,16,16,0,281.0,271.0,2.7,18.0,450.0,380.56,297.22
2016,6,16,16,15,540.0,175.5,2.6,17.5,486.5,386.57,300.68
2016,6,16,16,30,799.0,80.0,2.5,17.0,523.0,369.22,281.65
2016,6,16,16,45,777.0,77.0,2.45,17.0,474.0,316.38,235.03
2016,6,16,17,0,755.0,74.0,2.4,17.0,425.0,265.4,189.48
2016,6,16,17,15,725.0,70.0,2.3,16.5,375.5,213.88,144.22
2016,6,16,17,30,695.0,66.0,2.2,16.0,326.0,165.49,102.86
2016,6,16,17,45,654.0,61.0,2.1,16.0,277.0,118.31,66.12
2016,6,16,18,0,613.0,56.0,2.0,16.0,228.0,72.82,36.81
2016,6,16,18,15,552.5,50.0,1.8,15.5,182.0,33.83,24.47
2016,6,16,18,30,492.0,44.0,1.6,15.0,136.0,30.82,21.64
2016,6,16,18,45,401.0,35.5,1.45,15.0,96.0,25.81,16.8
2016,6,16,19,0,310.0,27.0,1.3,15.0,56.0,20.45,10.92
2016,6,16,19,15,155.0,13.5,1.2,14.5,28.0,9.96,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,13.0,7.0,6.88,0.0
2016,6,17,5,15,9.0,22.0,1.55,13.5,23.5,23.34,8.22
2016,6,17,5,30,18.0,37.0,1.6,14.0,40.0,41.27,27.3
2016,6,17,5,45,32.0,56.0,1.7,14.5,62.0,65.46,48.11
2016,6,17,6,0,46.0,75.0,1.8,15.0,84.0,90.98,69.98
2016,6,17,6,15,55.0,95.0,1.8,15.0,109.0,117.16,92.55
2016,6,17,6,30,64.0,115.0,1.8,15.0,134.0,144.19,115.54
2016,6,17,6,45,68.5,136.0,1.8,15.5,160.0,171.06,137.75
2016,6,17,7,0,73.0,157.0,1.8,16.0,186.0,198.28,159.74
2016,6,17,7,15,62.0,175.0,1.8,16.0,202.5,213.85,171.97
2016,6,17,7,30,51.0,193.0,1.8,16.0,219.0,228.28,182.97
2016,6,17,7,45,25.5,134.5,1.85,16.5,147.5,151.45,120.02
2016,6,17,8,0,0.0,76.0,1.9,17.0,76.0,73.51,55.38
2016,6,17,8,15,0.0,100.5,1.95,17.0,100.5,97.4,74.85
2016,6,17,8,30,0.0,125.0,2.0,17.0,125.0,121.58,94.22
2016,6,17,8,45,52.5,230.0,2.05,17.5,268.5,275.21,217.24
2016,6,17,9,0,105.0,335.0,2.1,18.0,412.0,431.49,335.97
2016,6,17,9,15,60.0,299.0,2.15,18.0,344.0,356.22,276.76
2016,6,17,9,30,15.0,263.0,2.2,18.0,276.0,272.71,211.3
2016,6,17,9,45,29.5,312.5,2.3,18.5,338.0,343.79,265.55
2016,6,17,10,0,44.0,362.0,2.4,19.0,400.0,409.09,313.74
2016,6,17,10,15,33.5,347.5,2.45,19.0,377.0,383.79,293.94
2016,6,17,10,30,23.0,333.0,2.5,19.0,354.0,350.9,268.83
2016,6,17,10,45,32.5,366.5,2.55,19.5,397.0,401.71,306.37
2016,6,17,11,0,42.0,400.0,2.6,20.0,440.0,445.04,337.5
2016,6,17,11,15,62.0,429.5,2.65,20.0,488.5,494.47,373.83
2016,6,17,11,30,82.0,459.0,2.7,20.0,537.0,543.49,409.41
2016,6,17,11,45,100.0,470.5,2.75,20.0,566.5,571.44,429.72
2016,6,17,12,0,118.0,482.0,2.8,20.0,596.0,604.21,453.43
2016,6,17,12,15,127.5,483.5,2.8,20.0,607.0,611.42,458.63
2016,6,17,12,30,137.0,485.0,2.8,20.0,618.0,617.82,463.44
2016,6,17,12,45,181.0,478.5,2.85,20.0,652.5,648.22,486.7
2016,6,17,13,0,225.0,472.0,2.9,20.0,687.0,676.4,508.1
2016,6,17,13,15,270.0,452.5,2.9,20.0,706.0,692.35,520.8
2016,6,17,13,30,315.0,433.0,2.9,20.0,725.0,702.76,529.66
2016,6,17,13,45,292.5,428.0,2.9,20.0,694.0,666.38,503.62
2016,6,17,14,0,270.0,423.0,2.9,20.0,663.0,630.59,478.1
2016,6,17,14,15,186.0,410.5,2.9,19.5,573.5,540.33,412.38
2016,6,17,14,30,102.0,398.0,2.9,19.0,484.0,456.63,350.23
2016,6,17,14,45,86.5,374.0,2.95,19.0,445.0,417.12,321.34
2016,6,17,15,0,71.0,350.0,3.0,19.0,406.0,378.92,292.93
2016,6,17,15,15,110.5,340.0,3.05,18.5,421.5,387.44,301.3
2016,6,17,15,30,150.0,330.0,3.1,18.0,437.0,393.32,307.16
2016,6,17,15,45,197.0,304.0,3.2,18.0,435.5,384.95,301.39
2016,6,17,16,0,244.0,278.0,3.3,18.0,434.0,369.39,289.46
2016,6,17,16,15,144.0,249.0,3.4,17.5,339.5,289.12,227.24
2016,6,17,16,30,44.0,220.0,3.5,17.0,245.0,219.56,173.39
2016,6,17,16,45,71.5,206.5,3.6,16.5,242.0,212.2,167.63
2016,6,17,17,0,99.0,193.0,3.7,16.0,239.0,201.81,158.68
2016,6,17,17,15,49.5,153.0,3.7,15.5,176.0,150.11,118.17
2016,6,17,17,30,0.0,113.0,3.7,15.0,113.0,106.49,84.37
2016,6,17,17,45,0.0,96.0,3.7,15.0,96.0,90.44,71.09
2016,6,17,18,0,0.0,79.0,3.7,15.0,79.0,74.51,57.68
2016,6,17,18,15,0.0,63.0,3.5,14.5,63.0,59.58,47.42
2016,6,17,18,30,0.0,47.0,3.3,14.0,47.0,44.96,34.2
2016,6,17,18,45,0.0,33.0,3.15,14.0,33.0,31.87,22.13
2016,6,17,19,0,0.0,19.0,3.0,14.0,19.0,18.33,9.29
2016,6,17,19,15,0.0,9.5,2.85,13.5,9.5,9.16,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,56.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,113.0,11.0,1.7,12.0,14.0,22.04,0.0
2016,6,18,5,15,249.5,21.5,1.75,12.5,45.5,64.51,25.3
2016,6,18,5,30,386.0,32.0,1.8,13.0,77.0,118.99,76.29
2016,6,18,5,45,471.5,40.0,1.85,13.5,121.0,170.46,121.08
2016,6,18,6,0,557.0,48.0,1.9,14.0,165.0,230.99,173.97
2016,6,18,6,15,613.5,53.5,1.9,14.5,214.0,287.05,223.89
2016,6,18,6,30,670.0,59.0,1.9,15.0,263.0,347.72,276.58
2016,6,18,6,45,710.0,63.5,1.9,15.5,314.5,405.61,325.73
2016,6,18,7,0,750.0,68.0,1.9,16.0,366.0,466.6,375.64
2016,6,18,7,15,779.0,71.5,1.85,16.5,418.0,523.1,420.16
2016,6,18,7,30,808.0,75.0,1.8,17.0,470.0,581.02,464.08
2016,6,18,7,45,830.0,78.0,1.75,17.5,520.5,634.92,503.39
2016,6,18,8,0,852.0,81.0,1.7,18.0,571.0,685.92,538.08
2016,6,18,8,15,868.5,83.5,1.6,18.0,619.0,735.11,570.33
2016,6,18,8,30,885.0,86.0,1.5,18.0,667.0,783.48,601.2
2016,6,18,8,45,898.0,88.0,1.45,18.5,711.0,827.4,627.63
2016,6,18,9,0,911.0,90.0,1.4,19.0,755.0,869.76,652.44
2016,6,18,9,15,921.0,92.0,1.35,19.5,794.5,907.68,673.79
2016,6,18,9,30,931.0,94.0,1.3,20.0,834.0,943.4,693.32
2016,6,18,9,45,934.5,98.0,1.3,20.5,867.5,972.84,709.3
2016,6,18,10,0,938.0,102.0,1.3,21.0,901.0,999.38,723.37
2016,6,18,10,15,943.5,103.0,1.3,21.0,928.5,1021.68,736.12
2016,6,18,10,30,949.0,104.0,1.3,21.0,956.0,1040.95,747.04
2016,6,18,10,45,954.5,104.0,1.3,21.5,977.5,1056.03,753.99
2016,6,18,11,0,960.0,104.0,1.3,22.0,999.0,1067.9,759.05
2016,6,18,11,15,962.5,104.5,1.35,22.0,1013.0,1073.97,763.06
2016,6,18,11,30,965.0,105.0,1.4,22.0,1027.0,1076.66,765.17
2016,6,18,11,45,966.5,105.0,1.5,22.5,1034.0,1074.44,763.8
2016,6,18,12,0,968.0,105.0,1.6,23.0,1041.0,1068.86,760.43
2016,6,18,12,15,968.0,105.0,1.65,23.0,1040.0,1058.45,754.81
2016,6,18,12,30,968.0,105.0,1.7,23.0,1039.0,1044.78,747.25
2016,6,18,12,45,968.0,103.5,1.8,23.0,1031.0,1026.4,737.51
2016,6,18,13,0,968.0,102.0,1.9,23.0,1023.0,1004.89,725.72
2016,6,18,13,15,965.5,101.5,1.9,23.0,1007.5,979.03,709.84
2016,6,18,13,30,963.0,101.0,1.9,23.0,992.0,950.3,692.12
2016,6,18,13,45,958.5,100.0,1.95,23.0,969.5,916.66,671.68
2016,6,18,14,0,954.0,99.0,2.0,23.0,947.0,880.54,649.45
2016,6,18,14,15,948.5,98.0,2.0,23.0,918.0,841.34,624.45
2016,6,18,14,30,943.0,97.0,2.0,23.0,889.0,800.08,597.84
2016,6,18,14,45,933.5,96.5,2.05,23.0,853.0,754.61,568.42
2016,6,18,15,0,924.0,96.0,2.1,23.0,817.0,707.78,537.28
2016,6,18,15,15,914.0,94.0,2.1,23.0,777.0,658.12,501.21
2016,6,18,15,30,904.0,92.0,2.1,23.0,737.0,607.62,463.56
2016,6,18,15,45,888.5,90.5,2.15,23.0,691.5,554.08,422.77
2016,6,18,16,0,873.0,89.0,2.2,23.0,646.0,500.69,380.79
2016,6,18,16,15,855.5,86.5,2.2,22.5,597.5,445.92,337.0
2016,6,18,16,30,838.0,84.0,2.2,22.0,549.0,388.83,290.06
2016,6,18,16,45,815.0,80.5,2.25,22.0,498.5,333.13,242.52
2016,6,18,17,0,792.0,77.0,2.3,22.0,448.0,279.38,195.76
2016,6,18,17,15,761.5,73.0,2.3,21.0,396.0,225.73,149.93
2016,6,18,17,30,731.0,69.0,2.3,20.0,344.0,175.25,107.72
2016,6,18,17,45,689.5,64.0,2.3,19.5,293.0,126.04,69.95
2016,6,18,18,0,648.0,59.0,2.3,19.0,242.0,78.36,39.47
2016,6,18,18,15,586.0,52.5,2.3,18.5,193.5,36.99,26.9
2016,6,18,18,30,524.0,46.0,2.3,18.0,145.0,32.49,22.78
2016,6,18,18,45,430.5,37.5,2.35,17.5,103.0,27.54,18.09
2016,6,18,19,0,337.0,29.0,2.4,17.0,61.0,22.27,12.35
2016,6,18,19,15,168.5,14.5,2.4,16.5,30.5,10.8,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,60.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,120.0,11.0,1.2,14.0,14.0,22.65,0.0
2016,6,19,5,15,260.0,22.0,1.15,14.5,46.5,66.33,25.34
2016,6,19,5,30,400.0,33.0,1.1,15.0,79.0,122.57,77.83
2016,6,19,5,45,486.5,40.5,1.1,16.0,123.5,174.48,122.31
2016,6,19,6,0,573.0,48.0,1.1,17.0,168.0,235.51,174.49
2016,6,19,6,15,627.5,53.5,1.1,17.5,217.0,290.77,222.88
2016,6,19,6,30,682.0,59.0,1.1,18.0,266.0,352.19,275.05
2016,6,19,6,45,720.5,63.0,1.1,18.5,317.5,409.43,322.51
2016,6,19,7,0,759.0,67.0,1.1,19.0,369.0,469.61,370.48
2016,6,19,7,15,629.5,106.0,1.1,19.5,379.0,477.39,376.22
2016,6,19,7,30,500.0,145.0,1.1,20.0,389.0,467.15,367.3
2016,6,19,7,45,645.0,116.0,1.15,20.5,465.0,556.6,435.42
2016,6,19,8,0,790.0,87.0,1.2,21.0,541.0,652.04,504.67
2016,6,19,8,15,837.5,86.0,1.15,21.5,603.0,714.54,544.59
2016,6,19,8,30,885.0,85.0,1.1,22.0,665.0,781.93,586.85
2016,6,19,8,45,897.0,87.0,1.1,22.5,708.5,825.07,612.27
2016,6,19,9,0,909.0,89.0,1.1,23.0,752.0,866.58,636.43
2016,6,19,9,15,918.0,91.0,1.1,23.5,791.0,903.61,657.29
2016,6,19,9,30,927.0,93.0,1.1,24.0,830.0,938.39,676.47
2016,6,19,9,45,938.0,92.0,1.1,24.5,864.5,969.37,693.04
2016,6,19,10,0,949.0,91.0,1.1,25.0,899.0,997.83,707.92
2016,6,19,10,15,954.0,92.0,1.15,25.0,926.5,1019.95,721.15
2016,6,19,10,30,959.0,93.0,1.2,25.0,954.0,1038.99,732.62
2016,6,19,10,45,961.5,95.0,1.25,25.5,974.5,1053.43,739.94
2016,6,19,11,0,964.0,97.0,1.3,26.0,995.0,1064.54,745.36
2016,6,19,11,15,966.5,97.5,1.4,26.0,1009.0,1070.73,750.27
2016,6,19,11,30,969.0,98.0,1.5,26.0,1023.0,1073.52,753.23
2016,6,19,11,45,964.0,102.5,1.65,26.0,1028.5,1069.49,752.91
2016,6,19,12,0,959.0,107.0,1.8,26.0,1034.0,1062.08,750.52
2016,6,19,12,15,959.0,107.0,1.9,26.0,1033.0,1051.8,745.63
2016,6,19,12,30,959.0,107.0,2.0,26.0,1032.0,1038.28,738.73
2016,6,19,12,45,948.5,112.5,2.15,26.0,1021.5,1017.03,727.55
2016,6,19,13,0,938.0,118.0,2.3,26.0,1011.0,992.99,714.46
2016,6,19,13,15,935.0,117.5,2.4,25.5,995.5,967.33,701.03
2016,6,19,13,30,932.0,117.0,2.5,25.0,980.0,938.93,685.6
2016,6,19,13,45,760.0,210.5,2.6,25.0,903.0,857.38,633.26
2016,6,19,14,0,588.0,304.0,2.7,25.0,826.0,779.3,578.02
2016,6,19,14,15,638.5,264.0,2.75,24.5,814.5,757.51,566.8
2016,6,19,14,30,689.0,224.0,2.8,24.0,803.0,731.19,551.52
2016,6,19,14,45,582.0,254.0,2.85,24.0,729.0,653.93,495.27
2016,6,19,15,0,475.0,284.0,2.9,24.0,655.0,583.69,443.37
2016,6,19,15,15,536.0,245.5,2.9,23.5,644.0,562.51,430.01
2016,6,19,15,30,597.0,207.0,2.9,23.0,633.0,535.15,410.97
2016,6,19,15,45,527.0,215.5,2.95,23.0,574.5,475.33,365.03
2016,6,19,16,0,457.0,224.0,3.0,23.0,516.0,421.28,323.02
2016,6,19,16,15,471.5,200.5,3.0,22.5,482.0,380.99,291.46
2016,6,19,16,30,486.0,177.0,3.0,22.0,448.0,339.0,257.37
2016,6,19,16,45,635.0,121.0,3.0,22.0,440.0,309.5,228.79
2016,6,19,17,0,784.0,65.0,3.0,22.0,432.0,267.11,187.08
2016,6,19,17,15,618.0,87.5,2.9,21.5,356.5,205.34,138.94
2016,6,19,17,30,452.0,110.0,2.8,21.0,281.0,163.76,109.81
2016,6,19,17,45,416.0,100.0,2.75,20.5,239.5,125.09,80.36
2016,6,19,18,0,380.0,90.0,2.7,20.0,198.0,90.38,57.55
2016,6,19,18,15,451.0,69.0,2.55,19.0,172.5,51.39,39.42
2016,6,19,18,30,522.0,48.0,2.4,18.0,147.0,34.2,24.28
2016,6,19,18,45,428.5,39.0,2.3,17.5,104.5,28.88,19.25
2016,6,19,19,0,335.0,30.0,2.2,17.0,62.0,23.2,13.15
2016,6,19,19,15,167.5,15.0,2.2,16.5,31.0,11.23,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,63.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,126.0,12.0,2.5,12.0,15.0,24.14,0.0
2016,6,20,5,15,270.5,22.5,2.5,12.5,47.5,68.13,25.74
2016,6,20,5,30,415.0,33.0,2.5,13.0,80.0,125.29,80.07
2016,6,20,5,45,505.5,39.5,2.55,13.5,125.5,177.86,126.03
2016,6,20,6,0,596.0,46.0,2.6,14.0,171.0,239.04,179.79
2016,6,20,6,15,650.0,51.5,2.5,14.5,220.5,296.27,231.15
2016,6,20,6,30,704.0,57.0,2.4,15.0,270.0,358.59,285.52
2016,6,20,6,45,743.5,60.5,2.35,16.0,322.0,416.82,334.63
2016,6,20,7,0,783.0,64.0,2.3,17.0,374.0,478.06,384.16
2016,6,20,7,15,809.5,67.5,2.3,17.5,426.0,534.71,429.12
2016,6,20,7,30,836.0,71.0,2.3,18.0,478.0,589.93,471.49
2016,6,20,7,45,855.5,73.5,2.35,19.0,528.0,642.69,509.8
2016,6,20,8,0,875.0,76.0,2.4,20.0,578.0,695.39,545.24
2016,6,20,8,15,890.0,78.5,2.4,20.5,626.0,744.46,577.37
2016,6,20,8,30,905.0,81.0,2.4,21.0,674.0,792.56,608.17
2016,6,20,8,45,916.0,83.0,2.4,22.0,718.0,835.65,633.7
2016,6,20,9,0,927.0,85.0,2.4,23.0,762.0,877.0,657.51
2016,6,20,9,15,936.0,87.0,2.4,23.0,801.0,914.62,681.0
2016,6,20,9,30,945.0,89.0,2.4,23.0,840.0,949.95,702.8
2016,6,20,9,45,942.5,96.0,2.4,23.5,871.5,977.51,717.98
2016,6,20,10,0,940.0,103.0,2.4,24.0,903.0,1001.83,731.01
2016,6,20,10,15,945.5,104.0,2.45,24.0,931.0,1024.25,744.78
2016,6,20,10,30,951.0,105.0,2.5,24.0,959.0,1043.63,756.66
2016,6,20,10,45,955.5,105.5,2.55,24.5,980.0,1058.35,764.17
2016,6,20,11,0,960.0,106.0,2.6,25.0,1001.0,1069.83,769.73
2016,6,20,11,15,962.0,106.5,2.65,25.0,1014.5,1075.49,773.23
2016,6,20,11,30,964.0,107.0,2.7,25.0,1028.0,1077.76,774.76
2016,6,20,11,45,966.0,106.5,2.75,25.0,1035.0,1075.62,773.65
2016,6,20,12,0,968.0,106.0,2.8,25.0,1042.0,1070.12,770.53
2016,6,20,12,15,967.5,106.0,2.85,25.0,1040.5,1059.31,764.17
2016,6,20,12,30,967.0,106.0,2.9,25.0,1039.0,1045.25,755.83
2016,6,20,12,45,965.0,105.5,3.0,25.0,1030.5,1026.06,744.71
2016,6,20,13,0,963.0,105.0,3.1,25.0,1022.0,1003.81,731.6
2016,6,20,13,15,960.0,104.0,3.15,24.5,1005.5,977.19,716.59
2016,6,20,13,30,957.0,103.0,3.2,24.0,989.0,947.75,699.61
2016,6,20,13,45,951.5,102.5,3.25,24.0,966.0,913.98,678.23
2016,6,20,14,0,946.0,102.0,3.3,24.0,943.0,877.82,655.08
2016,6,20,14,15,939.5,101.0,3.35,24.0,913.5,838.16,629.35
2016,6,20,14,30,933.0,100.0,3.4,24.0,884.0,796.54,601.99
2016,6,20,14,45,923.0,99.0,3.45,24.0,848.0,750.67,571.33
2016,6,20,15,0,913.0,98.0,3.5,24.0,812.0,703.51,538.98
2016,6,20,15,15,749.5,154.5,3.5,23.5,721.0,610.9,469.86
2016,6,20,15,30,586.0,211.0,3.5,23.0,630.0,532.96,410.44
2016,6,20,15,45,723.5,151.0,3.5,22.5,635.5,520.08,401.71
2016,6,20,16,0,861.0,91.0,3.5,22.0,641.0,498.06,383.75
2016,6,20,16,15,843.5,88.5,3.45,21.5,593.0,440.96,337.22
2016,6,20,16,30,826.0,86.0,3.4,21.0,545.0,387.42,292.17
2016,6,20,16,45,558.5,133.0,3.35,21.0,431.0,296.08,220.89
2016,6,20,17,0,291.0,180.0,3.3,21.0,317.0,236.5,177.54
2016,6,20,17,15,493.0,121.0,3.15,20.5,321.0,208.66,146.81
2016,6,20,17,30,695.0,62.0,3.0,20.0,325.0,164.26,100.56
2016,6,20,17,45,630.5,65.0,2.95,19.5,276.5,118.58,66.29
2016,6,20,18,0,566.0,68.0,2.9,19.0,228.0,82.33,45.08
2016,6,20,18,15,506.5,60.5,2.85,18.5,182.5,44.34,33.34
2016,6,20,18,30,447.0,53.0,2.8,18.0,137.0,38.63,28.14
2016,6,20,18,45,365.5,42.0,2.8,17.5,97.5,31.62,21.6
2016,6,20,19,0,284.0,31.0,2.8,17.0,58.0,24.12,13.93
2016,6,20,19,15,142.0,15.5,2.85,16.5,29.0,11.67,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,5.5,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,11.0,1.9,13.0,14.0,21.89,0.0
2016,6,21,5,15,253.0,21.5,1.9,13.5,45.5,64.19,23.24
2016,6,21,5,30,392.0,32.0,1.9,14.0,77.0,119.27,75.68
2016,6,21,5,45,479.0,39.5,1.9,15.0,121.0,170.72,120.1
2016,6,21,6,0,566.0,47.0,1.9,16.0,165.0,231.36,172.47
2016,6,21,6,15,620.5,52.5,1.8,16.5,213.5,286.2,221.07
2016,6,21,6,30,675.0,58.0,1.7,17.0,262.0,347.19,273.49
2016,6,21,6,45,715.0,62.0,1.65,17.5,313.0,404.72,321.81
2016,6,21,7,0,755.0,66.0,1.6,18.0,364.0,465.36,370.78
2016,6,21,7,15,782.0,69.5,1.6,18.5,415.0,520.95,414.3
2016,6,21,7,30,809.0,73.0,1.6,19.0,466.0,577.79,457.17
2016,6,21,7,45,830.5,75.5,1.6,20.0,516.0,628.05,492.88
2016,6,21,8,0,852.0,78.0,1.6,21.0,566.0,681.08,527.93
2016,6,21,8,15,867.5,80.0,1.6,21.5,613.0,729.05,558.68
2016,6,21,8,30,883.0,82.0,1.6,22.0,660.0,776.15,588.2
2016,6,21,8,45,895.0,84.0,1.6,23.0,703.5,819.28,613.25
2016,6,21,9,0,907.0,86.0,1.6,24.0,747.0,860.8,636.68
2016,6,21,9,15,916.5,87.5,1.6,24.5,786.0,897.75,657.91
2016,6,21,9,30,926.0,89.0,1.6,25.0,825.0,932.49,677.45
2016,6,21,9,45,928.0,93.5,1.6,25.5,857.0,961.12,692.88
2016,6,21,10,0,930.0,98.0,1.6,26.0,889.0,986.81,706.38
2016,6,21,10,15,935.5,99.0,1.65,26.5,916.5,1009.11,718.42
2016,6,21,10,30,941.0,100.0,1.7,27.0,944.0,1028.43,728.64
2016,6,21,10,45,943.5,101.5,1.75,27.5,964.5,1042.19,735.48
2016,6,21,11,0,946.0,103.0,1.8,28.0,985.0,1052.7,740.43
2016,6,21,11,15,948.0,104.0,1.85,28.0,998.5,1058.88,744.33
2016,6,21,11,30,950.0,105.0,1.9,28.0,1012.0,1061.72,746.32
2016,6,21,11,45,950.5,105.5,2.0,28.0,1018.5,1059.2,745.83
2016,6,21,12,0,951.0,106.0,2.1,28.0,1025.0,1053.37,743.4
2016,6,21,12,15,950.5,106.0,2.2,28.0,1024.0,1042.78,738.06
2016,6,21,12,30,950.0,106.0,2.3,28.0,1023.0,1028.99,730.78
2016,6,21,12,45,944.5,108.0,2.4,28.0,1013.5,1009.27,719.76
2016,6,21,13,0,939.0,110.0,2.5,28.0,1004.0,986.66,706.89
2016,6,21,13,15,936.0,109.5,2.6,28.0,988.5,961.1,692.03
2016,6,21,13,30,933.0,109.0,2.7,28.0,973.0,932.79,675.28
2016,6,21,13,45,928.5,108.0,2.85,28.0,950.5,900.1,655.86
