Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,924.0,107.0,3.0,28.0,928.0,865.02,634.57
2016,6,21,14,15,918.0,105.5,3.05,27.5,899.5,826.05,610.98
2016,6,21,14,30,912.0,104.0,3.1,27.0,871.0,785.13,585.7
2016,6,21,14,45,904.0,102.5,3.2,27.0,836.5,741.04,556.93
2016,6,21,15,0,896.0,101.0,3.3,27.0,802.0,695.55,526.24
2016,6,21,15,15,886.0,99.0,3.35,26.5,762.5,647.15,491.95
2016,6,21,15,30,876.0,97.0,3.4,26.0,723.0,597.96,455.99
2016,6,21,15,45,862.5,94.5,3.45,25.5,679.0,545.89,416.72
2016,6,21,16,0,849.0,92.0,3.5,25.0,635.0,493.8,376.12
2016,6,21,16,15,832.0,89.0,3.5,24.5,587.5,437.07,330.65
2016,6,21,16,30,815.0,86.0,3.5,24.0,540.0,383.85,286.44
2016,6,21,16,45,793.5,82.5,3.5,23.5,490.5,329.81,240.5
2016,6,21,17,0,772.0,79.0,3.5,23.0,441.0,277.56,195.18
2016,6,21,17,15,742.0,75.0,3.45,22.0,390.5,225.02,150.14
2016,6,21,17,30,712.0,71.0,3.4,21.0,340.0,175.59,108.68
2016,6,21,17,45,671.5,66.0,3.4,20.5,290.0,124.41,69.06
2016,6,21,18,0,631.0,61.0,3.4,20.0,240.0,80.52,41.19
2016,6,21,18,15,570.0,54.5,3.3,19.5,192.5,39.89,29.31
2016,6,21,18,30,509.0,48.0,3.2,19.0,145.0,34.12,24.1
2016,6,21,18,45,416.0,39.0,3.1,18.5,103.0,28.8,19.09
2016,6,21,19,0,323.0,30.0,3.0,18.0,61.0,23.12,13.08
2016,6,21,19,15,161.5,15.0,3.0,17.5,30.5,11.19,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,51.0,5.5,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,102.0,11.0,3.6,12.0,14.0,20.64,0.0
2016,6,22,5,15,245.5,22.0,3.65,12.5,46.0,63.28,22.33
2016,6,22,5,30,389.0,33.0,3.7,13.0,78.0,119.38,76.13
2016,6,22,5,45,477.0,41.0,3.75,13.5,122.0,171.41,121.65
2016,6,22,6,0,565.0,49.0,3.8,14.0,166.0,232.76,175.61
2016,6,22,6,15,621.0,54.5,3.8,14.5,215.0,288.93,226.29
2016,6,22,6,30,677.0,60.0,3.8,15.0,264.0,349.6,279.84
2016,6,22,6,45,715.0,64.5,3.8,16.0,315.5,406.87,328.85
2016,6,22,7,0,753.0,69.0,3.8,17.0,367.0,467.05,378.43
2016,6,22,7,15,780.5,72.5,3.75,17.5,418.0,522.85,423.51
2016,6,22,7,30,808.0,76.0,3.7,18.0,469.0,579.94,468.04
2016,6,22,7,45,829.0,79.0,3.65,18.5,519.0,633.24,508.22
2016,6,22,8,0,850.0,82.0,3.6,19.0,569.0,683.56,543.93
2016,6,22,8,15,865.5,84.5,3.55,19.5,616.0,732.0,576.42
2016,6,22,8,30,881.0,87.0,3.5,20.0,663.0,779.58,607.6
2016,6,22,8,45,894.5,88.5,3.5,20.5,707.0,823.32,635.7
2016,6,22,9,0,908.0,90.0,3.5,21.0,751.0,865.56,662.31
2016,6,22,9,15,917.5,91.5,3.45,21.0,790.0,902.56,685.93
2016,6,22,9,30,927.0,93.0,3.4,21.0,829.0,937.35,707.85
2016,6,22,9,45,934.5,94.5,3.35,21.5,862.5,967.89,725.32
2016,6,22,10,0,942.0,96.0,3.3,22.0,896.0,995.75,740.84
2016,6,22,10,15,947.0,97.0,3.3,22.0,924.0,1017.85,754.28
2016,6,22,10,30,952.0,98.0,3.3,22.0,952.0,1036.9,765.78
2016,6,22,10,45,956.0,99.0,3.3,22.5,973.0,1051.8,773.15
2016,6,22,11,0,960.0,100.0,3.3,23.0,994.0,1063.45,778.47
2016,6,22,11,15,962.5,100.5,3.3,23.0,1008.0,1069.74,781.94
2016,6,22,11,30,965.0,101.0,3.3,23.0,1022.0,1072.65,783.38
2016,6,22,11,45,966.0,101.5,3.35,23.5,1029.0,1070.67,780.71
2016,6,22,12,0,967.0,102.0,3.4,24.0,1036.0,1065.31,776.01
2016,6,22,12,15,967.0,102.0,3.4,24.0,1035.5,1055.12,769.41
2016,6,22,12,30,967.0,102.0,3.4,24.0,1035.0,1041.66,760.83
2016,6,22,12,45,959.5,106.0,3.4,24.0,1025.5,1021.81,748.18
2016,6,22,13,0,952.0,110.0,3.4,24.0,1016.0,999.06,733.71
2016,6,22,13,15,949.5,109.5,3.4,24.0,1001.0,973.69,717.55
2016,6,22,13,30,947.0,109.0,3.4,24.0,986.0,945.5,699.51
2016,6,22,13,45,942.5,108.5,3.45,24.0,964.0,912.92,678.79
2016,6,22,14,0,938.0,108.0,3.5,24.0,942.0,877.9,656.3
2016,6,22,14,15,932.0,106.5,3.5,24.0,913.5,838.46,630.34
2016,6,22,14,30,926.0,105.0,3.5,24.0,885.0,797.04,602.8
2016,6,22,14,45,919.0,103.0,3.5,24.0,850.0,752.65,572.91
2016,6,22,15,0,912.0,101.0,3.5,24.0,815.0,706.74,541.2
2016,6,22,15,15,901.5,99.0,3.5,23.5,775.0,657.33,505.59
2016,6,22,15,30,891.0,97.0,3.5,23.0,735.0,607.15,468.34
2016,6,22,15,45,878.5,94.0,3.55,23.0,690.5,554.43,427.33
2016,6,22,16,0,866.0,91.0,3.6,23.0,646.0,501.59,385.02
2016,6,22,16,15,848.5,88.5,3.6,22.5,597.5,447.16,340.86
2016,6,22,16,30,831.0,86.0,3.6,22.0,549.0,390.43,293.63
2016,6,22,16,45,808.5,82.5,3.65,21.5,498.5,335.22,246.42
2016,6,22,17,0,786.0,79.0,3.7,21.0,448.0,281.89,199.86
2016,6,22,17,15,755.5,75.0,3.7,20.5,396.5,228.46,153.41
2016,6,22,17,30,725.0,71.0,3.7,20.0,345.0,178.21,110.75
2016,6,22,17,45,682.0,66.0,3.75,19.5,294.0,129.01,72.67
2016,6,22,18,0,639.0,61.0,3.8,19.0,243.0,81.39,41.7
2016,6,22,18,15,577.5,54.5,3.8,18.0,195.0,40.29,29.86
2016,6,22,18,30,516.0,48.0,3.8,17.0,147.0,34.1,24.3
2016,6,22,18,45,418.0,39.5,3.8,16.5,104.5,29.24,19.65
2016,6,22,19,0,320.0,31.0,3.8,16.0,62.0,24.07,14.01
2016,6,22,19,15,160.0,15.5,3.8,15.5,31.0,11.63,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,63.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,127.0,11.0,3.4,12.0,14.0,22.95,0.0
2016,6,23,5,15,273.5,21.0,3.4,12.5,46.5,66.04,22.18
2016,6,23,5,30,420.0,31.0,3.4,13.0,79.0,123.1,77.78
2016,6,23,5,45,510.0,38.0,3.45,13.5,124.0,176.07,124.26
2016,6,23,6,0,600.0,45.0,3.5,14.0,169.0,237.67,178.61
2016,6,23,6,15,653.5,50.0,3.5,14.5,218.5,294.28,229.89
2016,6,23,6,30,707.0,55.0,3.5,15.0,268.0,355.92,284.36
2016,6,23,6,45,746.5,58.5,3.55,15.5,320.0,414.23,334.93
2016,6,23,7,0,786.0,62.0,3.6,16.0,372.0,475.56,386.31
2016,6,23,7,15,811.0,65.0,3.5,16.5,423.0,530.96,431.1
2016,6,23,7,30,836.0,68.0,3.4,17.0,474.0,584.83,473.16
2016,6,23,7,45,856.0,70.5,3.35,18.0,524.0,637.95,512.3
2016,6,23,8,0,876.0,73.0,3.3,19.0,574.0,691.09,548.42
2016,6,23,8,15,889.5,75.0,3.25,19.5,620.5,738.63,579.96
2016,6,23,8,30,903.0,77.0,3.2,20.0,667.0,785.1,610.09
2016,6,23,8,45,913.0,79.0,3.15,20.5,709.5,827.42,636.69
2016,6,23,9,0,923.0,81.0,3.1,21.0,752.0,867.94,661.59
2016,6,23,9,15,930.5,82.5,3.05,21.5,790.0,903.73,682.83
2016,6,23,9,30,938.0,84.0,3.0,22.0,828.0,937.16,702.2
2016,6,23,9,45,937.5,89.0,3.0,22.5,859.0,964.43,717.62
2016,6,23,10,0,937.0,94.0,3.0,23.0,890.0,988.62,730.93
2016,6,23,10,15,941.0,95.0,3.05,23.0,916.5,1009.72,744.06
2016,6,23,10,30,945.0,96.0,3.1,23.0,943.0,1027.76,755.26
2016,6,23,10,45,948.5,95.5,3.2,23.5,962.5,1040.59,762.1
2016,6,23,11,0,952.0,95.0,3.3,24.0,982.0,1050.18,766.95
2016,6,23,11,15,953.5,95.5,3.4,24.0,995.5,1055.52,770.65
2016,6,23,11,30,955.0,96.0,3.5,24.0,1009.0,1057.51,772.32
2016,6,23,11,45,956.5,95.5,3.6,24.0,1015.0,1055.12,771.25
2016,6,23,12,0,958.0,95.0,3.7,24.0,1021.0,1049.39,768.14
2016,6,23,12,15,958.0,95.0,3.8,23.5,1020.0,1039.38,763.8
2016,6,23,12,30,958.0,95.0,3.9,23.0,1019.0,1026.12,757.39
2016,6,23,12,45,953.0,97.0,4.0,23.0,1010.5,1006.91,745.57
2016,6,23,13,0,948.0,99.0,4.1,23.0,1002.0,984.74,731.8
2016,6,23,13,15,945.5,98.0,4.1,23.0,986.5,959.07,715.08
2016,6,23,13,30,943.0,97.0,4.1,23.0,971.0,930.59,696.47
2016,6,23,13,45,941.5,95.0,4.2,23.0,950.0,899.31,676.4
2016,6,23,14,0,940.0,93.0,4.3,23.0,929.0,865.43,654.38
2016,6,23,14,15,934.0,91.5,4.35,22.5,900.0,826.03,629.32
2016,6,23,14,30,928.0,90.0,4.4,22.0,871.0,784.63,602.52
2016,6,23,14,45,921.5,87.5,4.45,22.0,836.5,740.12,572.11
2016,6,23,15,0,915.0,85.0,4.5,22.0,802.0,694.06,540.2
2016,6,23,15,15,904.5,83.5,4.5,21.5,762.0,645.11,504.19
2016,6,23,15,30,894.0,82.0,4.5,21.0,722.0,595.36,466.38
2016,6,23,15,45,881.0,80.0,4.5,21.0,678.0,543.27,424.8
2016,6,23,16,0,868.0,78.0,4.5,21.0,634.0,491.09,382.03
2016,6,23,16,15,852.0,75.5,4.5,20.5,587.0,437.31,337.52
2016,6,23,16,30,836.0,73.0,4.5,20.0,540.0,384.21,292.2
2016,6,23,16,45,813.0,70.5,4.5,20.0,490.0,329.74,244.29
2016,6,23,17,0,790.0,68.0,4.5,20.0,440.0,273.57,194.47
2016,6,23,17,15,761.5,65.0,4.4,19.5,390.0,221.28,148.32
2016,6,23,17,30,733.0,62.0,4.3,19.0,340.0,171.91,105.86
2016,6,23,17,45,691.5,58.0,4.25,18.5,290.0,123.31,67.86
2016,6,23,18,0,650.0,54.0,4.2,18.0,240.0,79.36,39.71
2016,6,23,18,15,592.0,48.5,4.05,17.5,192.5,38.75,28.58
2016,6,23,18,30,534.0,43.0,3.9,17.0,145.0,29.77,20.51
2016,6,23,18,45,440.5,35.5,3.8,16.5,103.5,25.6,16.52
2016,6,23,19,0,347.0,28.0,3.7,16.0,62.0,21.17,11.67
2016,6,23,19,15,173.5,14.0,3.65,15.5,31.0,10.28,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,5.0,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,108.0,10.0,3.1,12.0,13.0,20.05,0.0
2016,6,24,5,15,255.5,21.0,3.1,12.5,45.0,63.05,20.13
2016,6,24,5,30,403.0,32.0,3.1,13.0,77.0,120.39,76.07
2016,6,24,5,45,489.0,39.5,3.15,13.5,121.5,171.95,121.39
2016,6,24,6,0,575.0,47.0,3.2,14.0,166.0,232.61,174.83
2016,6,24,6,15,631.0,53.0,3.1,14.5,215.5,288.85,225.48
2016,6,24,6,30,687.0,59.0,3.0,15.0,265.0,351.44,280.34
2016,6,24,6,45,724.5,63.5,2.9,15.5,316.5,408.96,329.79
2016,6,24,7,0,762.0,68.0,2.8,16.0,368.0,469.32,379.76
2016,6,24,7,15,789.5,71.5,2.65,16.5,419.5,525.56,424.58
2016,6,24,7,30,817.0,75.0,2.5,17.0,471.0,583.08,468.59
2016,6,24,7,45,837.0,78.5,2.35,18.0,521.0,636.71,506.95
2016,6,24,8,0,857.0,82.0,2.2,19.0,571.0,687.27,540.44
2016,6,24,8,15,872.0,84.5,2.1,19.5,618.5,735.68,571.53
2016,6,24,8,30,887.0,87.0,2.0,20.0,666.0,783.18,601.13
2016,6,24,8,45,898.0,89.5,1.95,20.5,709.5,826.27,627.36
2016,6,24,9,0,909.0,92.0,1.9,21.0,753.0,867.67,651.91
2016,6,24,9,15,918.5,93.5,1.85,21.5,792.0,904.77,673.12
2016,6,24,9,30,928.0,95.0,1.8,22.0,831.0,939.66,692.53
2016,6,24,9,45,936.0,96.0,1.8,22.5,865.0,970.22,709.47
2016,6,24,10,0,944.0,97.0,1.8,23.0,899.0,998.14,724.6
2016,6,24,10,15,949.5,98.0,1.8,23.0,926.5,1020.84,737.76
2016,6,24,10,30,955.0,99.0,1.8,23.0,954.0,1040.5,749.07
2016,6,24,10,45,959.0,99.5,1.85,23.5,975.5,1055.01,756.47
2016,6,24,11,0,963.0,100.0,1.9,24.0,997.0,1066.25,761.94
2016,6,24,11,15,965.5,100.5,1.95,24.0,1011.0,1072.65,766.0
2016,6,24,11,30,968.0,101.0,2.0,24.0,1025.0,1075.66,768.11
2016,6,24,11,45,969.0,101.0,2.15,24.5,1032.0,1073.26,766.8
2016,6,24,12,0,970.0,101.0,2.3,25.0,1039.0,1067.47,763.41
2016,6,24,12,15,970.0,101.5,2.4,25.0,1038.5,1057.85,758.55
2016,6,24,12,30,970.0,102.0,2.5,25.0,1038.0,1044.94,751.65
2016,6,24,12,45,959.5,108.0,2.6,25.0,1027.5,1024.24,739.8
2016,6,24,13,0,949.0,114.0,2.7,25.0,1017.0,1000.71,726.12
2016,6,24,13,15,946.5,113.0,2.8,25.0,1002.0,974.97,710.93
2016,6,24,13,30,944.0,112.0,2.9,25.0,987.0,946.43,693.77
2016,6,24,13,45,939.5,111.5,3.0,25.0,965.0,913.98,673.86
2016,6,24,14,0,935.0,111.0,3.1,25.0,943.0,879.1,652.13
2016,6,24,14,15,929.0,109.5,3.1,25.0,914.0,839.81,626.56
2016,6,24,14,30,923.0,108.0,3.1,25.0,885.0,798.53,599.44
2016,6,24,14,45,914.5,106.5,3.15,25.0,850.5,753.69,569.81
2016,6,24,15,0,906.0,105.0,3.2,25.0,816.0,707.45,538.29
2016,6,24,15,15,896.0,103.0,3.15,24.5,775.5,658.62,503.24
2016,6,24,15,30,886.0,101.0,3.1,24.0,735.0,608.97,466.59
2016,6,24,15,45,871.5,99.0,3.1,24.0,690.5,556.33,425.91
2016,6,24,16,0,857.0,97.0,3.1,24.0,646.0,503.75,384.13
2016,6,24,16,15,839.5,94.0,3.1,23.5,598.0,446.42,338.34
2016,6,24,16,30,822.0,91.0,3.1,23.0,550.0,392.58,293.73
2016,6,24,16,45,798.5,87.5,3.1,23.0,499.5,337.46,246.56
2016,6,24,17,0,775.0,84.0,3.1,23.0,449.0,284.34,200.31
2016,6,24,17,15,743.5,79.5,3.05,22.5,397.5,230.77,154.34
2016,6,24,17,30,712.0,75.0,3.0,22.0,346.0,177.52,109.79
2016,6,24,17,45,668.0,70.0,3.0,21.5,294.5,128.59,72.22
2016,6,24,18,0,624.0,65.0,3.0,21.0,243.0,84.57,44.24
2016,6,24,18,15,560.5,58.0,2.9,20.0,194.5,43.74,32.61
2016,6,24,18,30,497.0,51.0,2.8,19.0,146.0,36.71,26.37
2016,6,24,18,45,399.5,41.5,2.7,18.0,104.0,31.05,21.09
2016,6,24,19,0,302.0,32.0,2.6,17.0,62.0,25.0,14.75
2016,6,24,19,15,151.0,16.0,2.6,16.5,31.0,12.07,0.0
2016,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,43.5,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,87.0,10.0,1.4,14.0,12.0,17.98,0.0
2016,6,25,5,15,230.0,21.5,1.4,14.5,43.0,59.49,17.74
2016,6,25,5,30,373.0,33.0,1.4,15.0,74.0,115.1,72.14
2016,6,25,5,45,463.0,41.0,1.4,16.0,118.0,166.56,116.19
2016,6,25,6,0,553.0,49.0,1.4,17.0,162.0,227.56,168.26
2016,6,25,6,15,610.0,55.0,1.35,17.5,211.5,283.9,217.56
2016,6,25,6,30,667.0,61.0,1.3,18.0,261.0,344.79,269.45
2016,6,25,6,45,707.5,65.5,1.3,18.5,312.5,402.68,317.71
2016,6,25,7,0,748.0,70.0,1.3,19.0,364.0,463.73,366.68
2016,6,25,7,15,776.5,73.5,1.3,19.5,415.0,519.87,410.19
2016,6,25,7,30,805.0,77.0,1.3,20.0,466.0,577.41,453.12
2016,6,25,7,45,826.5,80.0,1.35,21.0,516.5,630.95,491.05
2016,6,25,8,0,848.0,83.0,1.4,22.0,567.0,681.55,524.75
2016,6,25,8,15,864.0,85.5,1.45,22.5,614.5,730.35,556.24
2016,6,25,8,30,880.0,88.0,1.5,23.0,662.0,778.34,586.57
2016,6,25,8,45,893.0,90.0,1.55,23.5,706.0,822.28,613.65
2016,6,25,9,0,906.0,92.0,1.6,24.0,750.0,864.69,639.33
2016,6,25,9,15,915.5,94.0,1.65,24.5,789.0,902.27,661.51
2016,6,25,9,30,925.0,96.0,1.7,25.0,828.0,937.65,682.07
2016,6,25,9,45,925.5,101.0,1.75,25.5,860.5,965.54,697.67
2016,6,25,10,0,926.0,106.0,1.8,26.0,893.0,990.41,711.36
2016,6,25,10,15,931.5,107.5,1.9,26.0,920.5,1013.31,725.87
2016,6,25,10,30,937.0,109.0,2.0,26.0,948.0,1033.22,738.57
2016,6,25,10,45,940.5,110.5,2.1,26.0,969.0,1048.06,748.18
2016,6,25,11,0,944.0,112.0,2.2,26.0,990.0,1059.66,755.91
2016,6,25,11,15,946.0,112.5,2.25,26.0,1004.0,1065.45,759.51
2016,6,25,11,30,948.0,113.0,2.3,26.0,1018.0,1067.91,761.21
2016,6,25,11,45,949.0,113.5,2.4,26.5,1024.5,1066.03,759.41
2016,6,25,12,0,950.0,114.0,2.5,27.0,1031.0,1060.83,755.63
2016,6,25,12,15,949.5,114.0,2.55,27.0,1030.5,1050.37,749.61
2016,6,25,12,30,949.0,114.0,2.6,27.0,1030.0,1036.71,741.67
2016,6,25,12,45,950.0,112.0,2.7,27.0,1023.0,1019.36,731.94
2016,6,25,13,0,951.0,110.0,2.8,27.0,1016.0,998.89,720.21
2016,6,25,13,15,948.5,109.5,2.85,27.0,1000.5,973.65,704.93
2016,6,25,13,30,946.0,109.0,2.9,27.0,985.0,945.59,687.79
2016,6,25,13,45,941.5,108.0,2.95,27.0,963.0,912.64,667.35
2016,6,25,14,0,937.0,107.0,3.0,27.0,941.0,877.26,645.15
2016,6,25,14,15,931.5,105.5,3.05,26.5,912.5,838.33,621.6
2016,6,25,14,30,926.0,104.0,3.1,26.0,884.0,797.38,596.31
2016,6,25,14,45,918.5,102.5,3.15,26.0,849.5,753.16,567.22
2016,6,25,15,0,911.0,101.0,3.2,26.0,815.0,707.45,536.36
2016,6,25,15,15,900.5,99.0,3.2,25.5,775.0,658.13,501.26
2016,6,25,15,30,890.0,97.0,3.2,25.0,735.0,608.01,464.54
2016,6,25,15,45,877.5,94.0,3.25,25.0,690.5,555.35,424.07
2016,6,25,16,0,865.0,91.0,3.3,25.0,646.0,502.55,382.3
2016,6,25,16,15,848.0,88.5,3.25,24.5,598.0,448.37,338.75
2016,6,25,16,30,831.0,86.0,3.2,24.0,550.0,391.85,292.14
2016,6,25,16,45,809.0,82.5,3.2,24.0,500.0,336.75,245.03
2016,6,25,17,0,787.0,79.0,3.2,24.0,450.0,283.47,198.66
2016,6,25,17,15,757.0,75.0,3.15,23.5,398.5,230.03,152.77
2016,6,25,17,30,727.0,71.0,3.1,23.0,347.0,179.7,110.52
2016,6,25,17,45,685.0,66.0,3.05,22.5,296.0,130.41,72.68
2016,6,25,18,0,643.0,61.0,3.0,22.0,245.0,82.6,41.73
2016,6,25,18,15,582.0,54.5,2.85,21.0,196.5,41.16,30.23
2016,6,25,18,30,521.0,48.0,2.7,20.0,148.0,34.04,23.94
2016,6,25,18,45,426.0,39.0,2.6,19.0,105.5,28.72,19.0
2016,6,25,19,0,331.0,30.0,2.5,18.0,63.0,23.04,13.1
2016,6,25,19,15,165.5,15.0,2.55,17.5,31.5,11.15,0.0
2016,6,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,41.0,5.0,1.9,13.5,5.5,0.0,0.0
2016,6,26,5,0,82.0,10.0,1.9,14.0,11.0,17.43,0.0
2016,6,26,5,15,217.5,21.5,1.9,14.5,41.0,57.33,15.82
2016,6,26,5,30,353.0,33.0,1.9,15.0,71.0,110.79,69.35
2016,6,26,5,45,440.5,41.0,1.9,16.0,114.0,160.49,112.04
2016,6,26,6,0,528.0,49.0,1.9,17.0,157.0,219.46,162.58
2016,6,26,6,15,584.5,55.5,1.8,17.5,205.0,274.81,211.21
2016,6,26,6,30,641.0,62.0,1.7,18.0,253.0,335.65,263.25
2016,6,26,6,45,682.0,66.5,1.6,18.5,303.5,391.44,309.97
2016,6,26,7,0,723.0,71.0,1.5,19.0,354.0,451.48,358.19
2016,6,26,7,15,751.5,74.5,1.45,19.5,404.5,506.42,400.89
2016,6,26,7,30,780.0,78.0,1.4,20.0,455.0,562.8,443.0
2016,6,26,7,45,802.0,81.0,1.4,21.0,504.0,615.56,480.29
2016,6,26,8,0,824.0,84.0,1.4,22.0,553.0,668.59,515.75
2016,6,26,8,15,840.0,87.0,1.4,22.5,600.0,713.85,544.47
2016,6,26,8,30,856.0,90.0,1.4,23.0,647.0,761.48,574.26
2016,6,26,8,45,868.0,92.0,1.45,24.0,690.0,803.78,599.18
2016,6,26,9,0,880.0,94.0,1.5,25.0,733.0,844.54,622.64
2016,6,26,9,15,889.5,96.0,1.55,25.5,771.5,881.37,644.38
2016,6,26,9,30,899.0,98.0,1.6,26.0,810.0,916.06,664.54
2016,6,26,9,45,907.5,98.5,1.7,26.5,843.5,945.92,682.07
2016,6,26,10,0,916.0,99.0,1.8,27.0,877.0,973.25,697.95
2016,6,26,10,15,921.0,100.5,1.85,27.0,904.0,995.57,711.44
2016,6,26,10,30,926.0,102.0,1.9,27.0,931.0,1014.94,723.16
2016,6,26,10,45,928.0,104.0,2.0,27.5,951.0,1028.78,730.72
2016,6,26,11,0,930.0,106.0,2.1,28.0,971.0,1039.41,736.37
2016,6,26,11,15,932.0,106.5,2.15,28.0,984.5,1045.22,739.99
2016,6,26,11,30,934.0,107.0,2.2,28.0,998.0,1047.75,741.72
2016,6,26,11,45,933.5,108.0,2.3,28.5,1004.5,1045.01,739.41
2016,6,26,12,0,933.0,109.0,2.4,29.0,1011.0,1039.0,735.18
2016,6,26,12,15,933.0,109.0,2.5,29.0,1010.5,1029.27,730.16
2016,6,26,12,30,933.0,109.0,2.6,29.0,1010.0,1016.38,723.21
2016,6,26,12,45,921.5,115.5,2.75,29.0,999.0,995.85,711.87
2016,6,26,13,0,910.0,122.0,2.9,29.0,988.0,972.62,698.74
2016,6,26,13,15,907.0,121.0,2.95,28.5,973.5,947.35,684.77
2016,6,26,13,30,904.0,120.0,3.0,28.0,959.0,919.43,668.93
2016,6,26,13,45,900.0,119.0,3.1,28.0,937.0,888.1,649.73
2016,6,26,14,0,896.0,118.0,3.2,28.0,915.0,854.43,628.78
2016,6,26,14,15,890.0,116.5,3.25,28.0,887.0,816.5,604.46
2016,6,26,14,30,884.0,115.0,3.3,28.0,859.0,776.68,578.62
2016,6,26,14,45,875.5,113.0,3.4,28.0,825.0,732.91,549.96
2016,6,26,15,0,867.0,111.0,3.5,28.0,791.0,687.82,519.16
2016,6,26,15,15,856.5,109.0,3.5,27.5,752.0,640.39,485.44
2016,6,26,15,30,846.0,107.0,3.5,27.0,713.0,592.24,450.21
2016,6,26,15,45,832.0,104.0,3.55,27.0,669.5,538.6,409.24
2016,6,26,16,0,818.0,101.0,3.6,27.0,626.0,486.94,368.55
2016,6,26,16,15,800.5,98.0,3.55,26.5,579.5,434.13,326.35
2016,6,26,16,30,783.0,95.0,3.5,26.0,533.0,382.26,283.63
2016,6,26,16,45,761.5,90.5,3.5,26.0,484.0,328.88,238.33
2016,6,26,17,0,740.0,86.0,3.5,26.0,435.0,277.31,193.84
2016,6,26,17,15,709.0,81.5,3.4,25.0,385.0,222.86,148.05
2016,6,26,17,30,678.0,77.0,3.3,24.0,335.0,174.21,107.77
2016,6,26,17,45,638.5,71.0,3.25,23.5,286.0,126.68,71.31
2016,6,26,18,0,599.0,65.0,3.2,23.0,237.0,83.58,43.72
2016,6,26,18,15,538.5,58.0,3.05,22.0,189.5,44.0,32.55
2016,6,26,18,30,478.0,51.0,2.9,21.0,142.0,36.67,26.1
2016,6,26,18,45,390.5,41.0,2.8,20.5,101.5,30.55,20.42
2016,6,26,19,0,303.0,31.0,2.7,20.0,61.0,24.0,13.73
2016,6,26,19,15,151.5,15.5,2.7,19.5,30.5,11.6,0.0
2016,6,26,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,39.0,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,78.0,9.0,2.2,15.0,11.0,16.0,0.0
2016,6,27,5,15,212.5,20.5,2.15,15.5,40.5,55.25,13.59
2016,6,27,5,30,347.0,32.0,2.1,16.0,70.0,108.21,67.1
2016,6,27,5,45,433.0,40.5,2.1,17.0,112.0,157.64,109.48
2016,6,27,6,0,519.0,49.0,2.1,18.0,154.0,216.21,159.55
2016,6,27,6,15,576.5,55.0,2.0,18.5,202.0,270.86,207.48
2016,6,27,6,30,634.0,61.0,1.9,19.0,250.0,331.09,258.99
2016,6,27,6,45,674.5,66.0,1.8,20.0,300.0,386.84,305.11
2016,6,27,7,0,715.0,71.0,1.7,21.0,350.0,446.78,352.56
2016,6,27,7,15,744.0,75.0,1.65,21.5,400.5,502.16,395.51
2016,6,27,7,30,773.0,79.0,1.6,22.0,451.0,559.05,437.94
2016,6,27,7,45,795.0,82.0,1.6,23.0,500.5,611.52,474.97
2016,6,27,8,0,817.0,85.0,1.6,24.0,550.0,664.27,510.32
2016,6,27,8,15,834.0,87.5,1.65,24.5,597.0,709.44,539.38
2016,6,27,8,30,851.0,90.0,1.7,25.0,644.0,757.1,569.67
2016,6,27,8,45,864.5,92.0,1.75,26.0,687.5,800.46,595.33
2016,6,27,9,0,878.0,94.0,1.8,27.0,731.0,842.4,619.56
2016,6,27,9,15,888.5,96.0,1.85,27.0,770.0,880.07,643.09
2016,6,27,9,30,899.0,98.0,1.9,27.0,809.0,915.68,665.16
2016,6,27,9,45,895.5,106.0,1.95,27.5,839.5,942.51,680.14
2016,6,27,10,0,892.0,114.0,2.0,28.0,870.0,966.19,693.14
2016,6,27,10,15,898.5,115.5,2.05,28.0,898.0,989.48,707.28
2016,6,27,10,30,905.0,117.0,2.1,28.0,926.0,1009.93,719.68
2016,6,27,10,45,909.5,118.0,2.2,28.5,947.5,1024.91,727.86
2016,6,27,11,0,914.0,119.0,2.3,29.0,969.0,1036.8,734.2
2016,6,27,11,15,916.5,119.5,2.4,29.0,983.0,1043.0,738.56
2016,6,27,11,30,919.0,120.0,2.5,29.0,997.0,1045.98,741.05
2016,6,27,11,45,920.5,120.5,2.6,29.5,1004.0,1044.71,739.51
2016,6,27,12,0,922.0,121.0,2.7,30.0,1011.0,1040.22,736.07
2016,6,27,12,15,922.0,121.0,2.8,30.0,1010.5,1030.56,730.95
2016,6,27,12,30,922.0,121.0,2.9,30.0,1010.0,1017.77,723.93
2016,6,27,12,45,925.5,117.0,3.0,30.0,1004.0,1001.32,714.62
2016,6,27,13,0,929.0,113.0,3.1,30.0,998.0,981.75,703.32
2016,6,27,13,15,926.5,112.5,3.15,30.0,983.0,957.06,688.34
2016,6,27,13,30,924.0,112.0,3.2,30.0,968.0,929.62,671.55
2016,6,27,13,45,920.0,110.5,3.3,30.0,946.0,897.29,651.79
2016,6,27,14,0,916.0,109.0,3.4,30.0,924.0,862.56,630.26
2016,6,27,14,15,910.0,107.5,3.45,29.5,896.0,824.0,606.89
2016,6,27,14,30,904.0,106.0,3.5,29.0,868.0,783.49,581.86
2016,6,27,14,45,897.5,104.0,3.6,29.0,834.0,740.4,553.73
2016,6,27,15,0,891.0,102.0,3.7,29.0,800.0,695.79,523.74
2016,6,27,15,15,880.5,100.0,3.75,28.5,761.0,647.35,489.53
2016,6,27,15,30,870.0,98.0,3.8,28.0,722.0,598.15,453.72
2016,6,27,15,45,859.0,94.5,3.85,28.0,678.5,546.77,414.34
2016,6,27,16,0,848.0,91.0,3.9,28.0,635.0,495.13,373.64
2016,6,27,16,15,831.5,88.0,3.9,27.5,588.0,438.65,328.8
2016,6,27,16,30,815.0,85.0,3.9,27.0,541.0,385.59,285.14
2016,6,27,16,45,795.0,81.0,3.9,26.5,492.0,331.51,239.59
2016,6,27,17,0,775.0,77.0,3.9,26.0,443.0,279.04,194.48
2016,6,27,17,15,746.0,73.0,3.8,25.5,392.5,226.42,149.41
2016,6,27,17,30,717.0,69.0,3.7,25.0,342.0,176.79,107.88
2016,6,27,17,45,678.5,64.0,3.6,24.5,292.0,128.36,70.72
2016,6,27,18,0,640.0,59.0,3.5,24.0,242.0,81.19,40.21
2016,6,27,18,15,581.0,53.0,3.35,23.0,194.5,40.27,29.2
2016,6,27,18,30,522.0,47.0,3.2,22.0,147.0,33.15,22.95
2016,6,27,18,45,432.0,38.0,3.1,21.0,105.0,27.8,18.03
2016,6,27,19,0,342.0,29.0,3.0,20.0,63.0,22.08,12.19
2016,6,27,19,15,171.0,14.5,2.95,19.5,31.5,10.7,0.0
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,5,15,178.5,16.0,2.2,14.5,35.5,45.32,8.91
2016,6,28,5,30,357.0,32.0,2.1,15.0,71.0,109.78,68.02
2016,6,28,5,45,442.0,40.5,2.05,15.5,113.5,159.4,111.1
2016,6,28,6,0,527.0,49.0,2.0,16.0,156.0,218.07,161.9
2016,6,28,6,15,584.5,55.5,1.9,16.5,204.0,273.65,210.95
2016,6,28,6,30,642.0,62.0,1.8,17.0,252.0,334.82,263.56
2016,6,28,6,45,681.5,67.0,1.7,18.0,302.5,390.47,309.89
2016,6,28,7,0,721.0,72.0,1.6,19.0,353.0,450.25,357.48
2016,6,28,7,15,750.0,76.0,1.55,19.5,403.5,505.94,400.87
2016,6,28,7,30,779.0,80.0,1.5,20.0,454.0,563.12,443.71
2016,6,28,7,45,801.5,83.0,1.5,21.0,503.5,616.2,481.35
2016,6,28,8,0,824.0,86.0,1.5,22.0,553.0,669.6,517.33
2016,6,28,8,15,841.0,88.5,1.5,22.5,600.5,715.08,546.27
2016,6,28,8,30,858.0,91.0,1.5,23.0,648.0,763.03,576.36
2016,6,28,8,45,872.0,92.5,1.55,24.0,692.0,806.54,602.14
2016,6,28,9,0,886.0,94.0,1.6,25.0,736.0,848.64,626.5
2016,6,28,9,15,896.0,96.0,1.65,25.5,775.0,886.16,648.69
2016,6,28,9,30,906.0,98.0,1.7,26.0,814.0,921.57,669.31
2016,6,28,9,45,913.0,100.5,1.75,26.5,848.0,952.44,686.84
2016,6,28,10,0,920.0,103.0,1.8,27.0,882.0,980.68,702.63
2016,6,28,10,15,925.5,104.0,1.85,27.0,910.0,1003.1,716.13
2016,6,28,10,30,931.0,105.0,1.9,27.0,938.0,1022.56,727.89
2016,6,28,10,45,934.5,106.5,2.0,27.0,959.5,1037.5,737.56
2016,6,28,11,0,938.0,108.0,2.1,27.0,981.0,1049.22,745.36
2016,6,28,11,15,941.0,108.5,2.15,27.0,995.5,1056.15,749.67
2016,6,28,11,30,944.0,109.0,2.2,27.0,1010.0,1059.77,752.07
2016,6,28,11,45,944.5,110.0,2.3,27.5,1017.0,1058.07,750.41
2016,6,28,12,0,945.0,111.0,2.4,28.0,1024.0,1053.06,746.8
2016,6,28,12,15,945.5,111.0,2.45,28.0,1024.0,1043.77,741.54
2016,6,28,12,30,946.0,111.0,2.5,28.0,1024.0,1031.26,734.36
2016,6,28,12,45,938.0,115.5,2.6,28.0,1014.5,1011.92,723.44
2016,6,28,13,0,930.0,120.0,2.7,28.0,1005.0,989.75,710.7
2016,6,28,13,15,927.5,119.5,2.75,27.5,990.5,965.03,697.22
2016,6,28,13,30,925.0,119.0,2.8,27.0,976.0,937.55,681.83
2016,6,28,13,45,922.5,116.5,2.85,27.0,955.0,905.51,661.98
2016,6,28,14,0,920.0,114.0,2.9,27.0,934.0,870.96,640.34
2016,6,28,14,15,914.5,113.0,2.95,27.0,905.5,833.12,616.3
2016,6,28,14,30,909.0,112.0,3.0,27.0,877.0,793.29,590.66
2016,6,28,14,45,903.0,109.0,3.05,27.0,843.5,749.39,561.92
2016,6,28,15,0,897.0,106.0,3.1,27.0,810.0,703.92,531.21
2016,6,28,15,15,887.0,104.0,3.1,26.5,770.5,655.5,496.97
2016,6,28,15,30,877.0,102.0,3.1,26.0,731.0,606.27,461.1
2016,6,28,15,45,866.0,98.5,3.1,26.0,687.5,554.52,421.43
2016,6,28,16,0,855.0,95.0,3.1,26.0,644.0,502.51,380.43
2016,6,28,16,15,838.0,92.0,3.05,25.5,596.5,445.46,335.12
2016,6,28,16,30,821.0,89.0,3.0,25.0,549.0,391.85,290.99
2016,6,28,16,45,800.5,85.0,3.0,24.5,499.0,337.24,245.03
2016,6,28,17,0,780.0,81.0,3.0,24.0,449.0,284.3,199.49
2016,6,28,17,15,750.0,77.0,2.95,23.5,398.0,231.16,153.92
2016,6,28,17,30,720.0,73.0,2.9,23.0,347.0,181.12,111.95
2016,6,28,17,45,681.0,67.5,2.9,22.5,296.5,128.95,71.6
2016,6,28,18,0,642.0,62.0,2.9,22.0,246.0,83.99,42.72
2016,6,28,18,15,581.0,55.5,2.85,21.0,197.5,42.49,31.39
2016,6,28,18,30,520.0,49.0,2.8,20.0,149.0,34.91,24.69
2016,6,28,18,45,427.0,40.0,2.75,19.0,106.5,29.63,19.78
2016,6,28,19,0,334.0,31.0,2.7,18.0,64.0,24.01,13.89
2016,6,28,19,15,167.0,15.5,2.8,17.5,32.0,11.6,0.0
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,5,15,163.0,17.5,2.65,13.5,34.5,44.46,7.53
2016,6,29,5,30,326.0,35.0,2.6,14.0,69.0,106.38,66.57
2016,6,29,5,45,421.5,44.0,2.6,14.5,112.5,157.52,110.62
2016,6,29,6,0,517.0,53.0,2.6,15.0,156.0,218.77,163.43
2016,6,29,6,15,577.5,59.5,2.55,15.5,205.0,274.92,213.26
2016,6,29,6,30,638.0,66.0,2.5,16.0,254.0,336.95,267.08
2016,6,29,6,45,679.0,71.5,2.5,16.5,305.5,394.6,316.31
2016,6,29,7,0,720.0,77.0,2.5,17.0,357.0,455.56,366.56
2016,6,29,7,15,750.5,81.0,2.45,17.5,408.5,510.97,410.78
2016,6,29,7,30,781.0,85.0,2.4,18.0,460.0,569.13,455.48
2016,6,29,7,45,802.5,89.0,2.4,19.0,510.0,622.79,494.49
2016,6,29,8,0,824.0,93.0,2.4,20.0,560.0,676.69,532.08
2016,6,29,8,15,841.0,96.0,2.4,20.5,607.5,726.14,564.73
2016,6,29,8,30,858.0,99.0,2.4,21.0,655.0,774.9,596.21
2016,6,29,8,45,870.0,102.0,2.4,21.5,699.0,814.69,620.85
2016,6,29,9,0,882.0,105.0,2.4,22.0,743.0,856.66,646.67
2016,6,29,9,15,892.0,107.5,2.4,22.0,782.5,894.59,670.61
2016,6,29,9,30,902.0,110.0,2.4,22.0,822.0,930.41,692.96
2016,6,29,9,45,908.5,112.5,2.45,22.5,856.0,960.7,710.6
2016,6,29,10,0,915.0,115.0,2.5,23.0,890.0,988.34,726.45
2016,6,29,10,15,921.0,116.0,2.55,23.0,918.0,1011.13,740.53
2016,6,29,10,30,927.0,117.0,2.6,23.0,946.0,1030.99,752.81
2016,6,29,10,45,931.5,118.0,2.65,23.5,967.5,1046.32,760.78
2016,6,29,11,0,936.0,119.0,2.7,24.0,989.0,1058.47,766.81
2016,6,29,11,15,939.0,119.5,2.7,24.0,1003.5,1065.36,770.57
2016,6,29,11,30,942.0,120.0,2.7,24.0,1018.0,1068.95,772.39
2016,6,29,11,45,943.0,120.5,2.75,24.5,1025.0,1067.21,769.98
2016,6,29,12,0,944.0,121.0,2.8,25.0,1032.0,1062.17,765.62
2016,6,29,12,15,944.0,121.0,2.85,25.0,1031.5,1052.37,759.86
2016,6,29,12,30,944.0,121.0,2.9,25.0,1031.0,1039.37,752.16
2016,6,29,12,45,943.0,120.0,2.95,25.0,1023.0,1021.28,741.27
2016,6,29,13,0,942.0,119.0,3.0,25.0,1015.0,1000.16,728.45
2016,6,29,13,15,939.0,118.5,3.0,25.0,1000.0,974.75,712.45
2016,6,29,13,30,936.0,118.0,3.0,25.0,985.0,946.56,694.63
2016,6,29,13,45,932.0,116.5,3.05,25.0,963.0,913.89,674.16
2016,6,29,14,0,928.0,115.0,3.1,25.0,941.0,878.79,651.92
2016,6,29,14,15,922.0,113.5,3.1,24.5,912.5,839.81,627.78
2016,6,29,14,30,916.0,112.0,3.1,24.0,884.0,798.85,601.99
2016,6,29,14,45,908.0,110.0,3.1,24.0,849.5,754.2,572.13
2016,6,29,15,0,900.0,108.0,3.1,24.0,815.0,708.12,540.4
2016,6,29,15,15,889.5,106.0,3.1,24.0,775.0,659.25,504.47
2016,6,29,15,30,879.0,104.0,3.1,24.0,735.0,609.59,467.07
2016,6,29,15,45,865.5,101.5,3.1,24.0,690.5,557.32,426.72
2016,6,29,16,0,852.0,99.0,3.1,24.0,646.0,502.48,383.39
2016,6,29,16,15,834.0,96.0,3.1,23.5,598.0,447.71,339.52
2016,6,29,16,30,816.0,93.0,3.1,23.0,550.0,393.88,294.99
2016,6,29,16,45,792.0,89.5,3.1,22.5,499.5,338.81,248.41
2016,6,29,17,0,768.0,86.0,3.1,22.0,449.0,285.78,202.61
2016,6,29,17,15,736.5,81.5,3.1,21.5,397.5,232.46,156.72
2016,6,29,17,30,705.0,77.0,3.1,21.0,346.0,179.36,112.09
2016,6,29,17,45,660.0,72.0,3.15,20.5,294.5,130.52,74.38
2016,6,29,18,0,615.0,67.0,3.2,20.0,243.0,86.72,46.22
2016,6,29,18,15,551.5,60.0,3.15,19.0,194.5,46.18,34.89
2016,6,29,18,30,488.0,53.0,3.1,18.0,146.0,38.49,28.04
2016,6,29,18,45,387.0,43.0,3.1,17.5,104.0,32.44,22.33
2016,6,29,19,0,286.0,33.0,3.1,17.0,62.0,25.98,15.55
2016,6,29,19,15,143.0,16.5,3.1,16.5,31.0,12.53,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,30,5,15,125.0,18.5,1.75,14.5,31.5,39.21,4.8
2016,6,30,5,30,250.0,37.0,1.7,15.0,63.0,93.19,58.57
2016,6,30,5,45,341.0,48.5,1.7,15.5,104.5,141.13,99.26
2016,6,30,6,0,432.0,60.0,1.7,16.0,146.0,200.07,149.25
2016,6,30,6,15,495.5,68.5,1.6,16.5,193.5,255.05,196.94
2016,6,30,6,30,559.0,77.0,1.5,17.0,241.0,316.26,248.89
2016,6,30,6,45,604.5,83.5,1.4,17.5,291.5,373.14,296.2
2016,6,30,7,0,650.0,90.0,1.3,18.0,342.0,433.83,344.79
2016,6,30,7,15,683.5,95.5,1.25,18.5,393.0,490.32,388.57
2016,6,30,7,30,717.0,101.0,1.2,19.0,444.0,548.85,432.21
2016,6,30,7,45,743.5,105.0,1.2,20.0,494.0,602.95,470.47
2016,6,30,8,0,770.0,109.0,1.2,21.0,544.0,656.18,506.74
2016,6,30,8,15,789.0,112.5,1.15,21.5,591.5,705.52,538.61
2016,6,30,8,30,808.0,116.0,1.1,22.0,639.0,754.4,568.59
2016,6,30,8,45,822.5,119.5,1.1,23.0,683.0,798.96,594.37
2016,6,30,9,0,837.0,123.0,1.1,24.0,727.0,842.23,618.7
2016,6,30,9,15,848.5,125.5,1.15,24.0,766.5,880.3,642.33
2016,6,30,9,30,860.0,128.0,1.2,24.0,806.0,916.44,664.63
2016,6,30,9,45,878.0,124.5,1.25,24.5,842.5,944.92,680.63
2016,6,30,10,0,896.0,121.0,1.3,25.0,879.0,976.44,698.54
2016,6,30,10,15,902.0,122.5,1.4,25.0,907.0,999.42,713.16
2016,6,30,10,30,908.0,124.0,1.5,25.0,935.0,1019.52,726.13
2016,6,30,10,45,912.0,125.5,1.6,25.5,956.5,1034.66,734.67
2016,6,30,11,0,916.0,127.0,1.7,26.0,978.0,1046.67,741.35
2016,6,30,11,15,918.5,128.0,1.8,26.0,992.0,1053.46,746.37
2016,6,30,11,30,921.0,129.0,1.9,26.0,1006.0,1057.02,749.51
2016,6,30,11,45,921.5,129.5,2.05,26.0,1013.0,1054.81,749.82
2016,6,30,12,0,922.0,130.0,2.2,26.0,1020.0,1049.38,748.16
2016,6,30,12,15,922.0,130.0,2.3,26.0,1019.5,1039.77,743.3
2016,6,30,12,30,922.0,130.0,2.4,26.0,1019.0,1027.03,736.52
2016,6,30,12,45,916.0,132.0,2.5,26.0,1009.5,1007.46,725.4
2016,6,30,13,0,910.0,134.0,2.6,26.0,1000.0,985.08,712.47
2016,6,30,13,15,907.0,133.5,2.65,26.0,985.0,960.34,697.51
2016,6,30,13,30,904.0,133.0,2.7,26.0,970.0,932.93,680.74
2016,6,30,13,45,900.5,130.0,2.75,26.0,948.0,900.14,660.35
2016,6,30,14,0,897.0,127.0,2.8,26.0,926.0,864.97,638.23
2016,6,30,14,15,890.0,125.5,2.85,26.0,897.0,826.24,613.5
2016,6,30,14,30,883.0,124.0,2.9,26.0,868.0,785.67,587.26
2016,6,30,14,45,876.5,121.0,2.95,26.0,834.0,742.4,558.84
2016,6,30,15,0,870.0,118.0,3.0,26.0,800.0,697.66,528.06
2016,6,30,15,15,858.0,115.5,3.0,26.0,760.0,648.64,492.34
2016,6,30,15,30,846.0,113.0,3.0,26.0,720.0,597.3,454.11
2016,6,30,15,45,833.0,109.5,3.05,26.0,676.0,545.53,414.67
2016,6,30,16,0,820.0,106.0,3.1,26.0,632.0,493.78,374.07
2016,6,30,16,15,801.0,102.5,3.1,25.5,584.5,439.68,331.12
2016,6,30,16,30,782.0,99.0,3.1,25.0,537.0,386.67,287.71
2016,6,30,16,45,758.5,94.5,3.1,25.0,487.5,332.58,241.93
2016,6,30,17,0,735.0,90.0,3.1,25.0,438.0,280.53,197.12
2016,6,30,17,15,702.5,85.5,3.05,24.5,387.0,225.74,150.8
2016,6,30,17,30,670.0,81.0,3.0,24.0,336.0,177.06,110.35
2016,6,30,17,45,626.5,75.0,2.95,23.5,286.0,129.37,73.92
2016,6,30,18,0,583.0,69.0,2.9,23.0,236.0,86.55,46.53
2016,6,30,18,15,519.5,61.5,2.8,22.0,188.5,47.26,35.37
2016,6,30,18,30,456.0,54.0,2.7,21.0,141.0,39.4,28.45
2016,6,30,18,45,361.5,43.5,2.65,20.0,100.0,32.92,22.49
2016,6,30,19,0,267.0,33.0,2.6,19.0,59.0,25.99,15.4
2016,6,30,19,15,133.5,16.5,2.7,18.5,29.5,12.76,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,123.5,18.0,2.3,14.5,30.5,38.21,2.82
2016,7,1,5,30,247.0,36.0,2.3,15.0,61.0,91.26,56.95
2016,7,1,5,45,338.5,47.0,2.35,15.5,102.0,139.33,97.85
2016,7,1,6,0,430.0,58.0,2.4,16.0,143.0,196.95,146.93
2016,7,1,6,15,493.0,66.0,2.35,16.5,190.0,251.03,194.24
2016,7,1,6,30,556.0,74.0,2.3,17.0,237.0,311.29,246.0
2016,7,1,6,45,600.0,80.5,2.25,17.5,286.5,367.27,293.36
2016,7,1,7,0,644.0,87.0,2.2,18.0,336.0,426.94,342.16
2016,7,1,7,15,677.0,92.0,2.1,18.5,386.0,482.3,385.88
2016,7,1,7,30,710.0,97.0,2.0,19.0,436.0,539.65,429.53
2016,7,1,7,45,735.5,101.0,1.95,19.5,485.5,592.78,468.66
2016,7,1,8,0,761.0,105.0,1.9,20.0,535.0,645.13,505.95
2016,7,1,8,15,780.0,108.5,1.85,20.0,582.0,694.1,539.67
2016,7,1,8,30,799.0,112.0,1.8,20.0,629.0,742.66,571.76
2016,7,1,8,45,814.5,114.5,1.8,20.5,672.5,786.64,599.34
