Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,830.0,117.0,1.8,21.0,716.0,829.43,625.64
2016,7,1,9,15,841.5,119.5,1.85,21.0,755.0,867.33,649.97
2016,7,1,9,30,853.0,122.0,1.9,21.0,794.0,898.44,669.65
2016,7,1,9,45,863.0,123.5,1.95,21.5,828.5,929.72,688.12
2016,7,1,10,0,873.0,125.0,2.0,22.0,863.0,958.66,704.93
2016,7,1,10,15,879.5,126.5,2.0,22.0,891.0,981.72,718.65
2016,7,1,10,30,886.0,128.0,2.0,22.0,919.0,1002.0,730.64
2016,7,1,10,45,892.0,128.5,2.05,22.5,940.5,1017.84,739.05
2016,7,1,11,0,898.0,129.0,2.1,23.0,962.0,1030.68,745.62
2016,7,1,11,15,901.0,130.0,2.15,23.0,976.5,1037.92,750.2
2016,7,1,11,30,904.0,131.0,2.2,23.0,991.0,1041.99,752.92
2016,7,1,11,45,906.0,131.0,2.25,23.0,998.5,1040.85,752.47
2016,7,1,12,0,908.0,131.0,2.3,23.0,1006.0,1036.52,750.15
2016,7,1,12,15,908.0,131.0,2.35,23.0,1006.0,1027.07,744.67
2016,7,1,12,30,908.0,131.0,2.4,23.0,1006.0,1014.54,737.32
2016,7,1,12,45,899.5,135.0,2.45,23.0,996.5,994.79,725.38
2016,7,1,13,0,891.0,139.0,2.5,23.0,987.0,972.34,711.74
2016,7,1,13,15,887.5,138.5,2.55,23.0,972.0,947.58,696.57
2016,7,1,13,30,884.0,138.0,2.6,23.0,957.0,920.22,679.62
2016,7,1,13,45,880.5,136.0,2.65,23.0,935.5,888.96,659.98
2016,7,1,14,0,877.0,134.0,2.7,23.0,914.0,855.37,638.64
2016,7,1,14,15,870.0,132.0,2.7,23.0,885.5,816.83,613.39
2016,7,1,14,30,863.0,130.0,2.7,23.0,857.0,776.51,586.73
2016,7,1,14,45,855.0,127.5,2.75,23.0,823.0,733.41,558.13
2016,7,1,15,0,847.0,125.0,2.8,23.0,789.0,688.2,526.42
2016,7,1,15,15,835.0,122.5,2.8,22.5,749.5,639.74,491.72
2016,7,1,15,30,823.0,120.0,2.8,22.0,710.0,590.76,455.63
2016,7,1,15,45,809.0,116.5,2.8,22.0,666.5,539.51,415.94
2016,7,1,16,0,795.0,113.0,2.8,22.0,623.0,488.42,375.27
2016,7,1,16,15,775.0,109.0,2.8,21.5,575.5,434.64,332.12
2016,7,1,16,30,755.0,105.0,2.8,21.0,528.0,382.09,288.63
2016,7,1,16,45,731.0,100.5,2.8,21.0,479.0,326.51,241.29
2016,7,1,17,0,707.0,96.0,2.8,21.0,430.0,275.49,196.88
2016,7,1,17,15,673.5,91.0,2.75,20.5,379.5,224.22,152.91
2016,7,1,17,30,640.0,86.0,2.7,20.0,329.0,176.46,112.81
2016,7,1,17,45,595.0,79.0,2.7,20.0,279.5,129.3,76.23
2016,7,1,18,0,550.0,72.0,2.7,20.0,230.0,87.19,48.73
2016,7,1,18,15,485.5,64.0,2.65,19.5,183.5,49.2,37.45
2016,7,1,18,30,421.0,56.0,2.6,19.0,137.0,41.26,30.31
2016,7,1,18,45,326.5,45.0,2.55,18.5,97.0,34.38,23.89
2016,7,1,19,0,232.0,34.0,2.5,18.0,57.0,26.26,15.68
2016,7,1,19,15,116.0,17.0,2.5,17.5,28.5,13.18,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,120.0,17.5,2.15,13.0,30.0,36.94,0.71
2016,7,2,5,30,240.0,35.0,2.2,13.0,60.0,88.57,55.29
2016,7,2,5,45,336.0,46.0,2.25,13.5,101.0,137.32,96.91
2016,7,2,6,0,432.0,57.0,2.3,14.0,142.0,196.02,147.08
2016,7,2,6,15,495.0,65.0,2.3,14.5,189.0,250.13,194.8
2016,7,2,6,30,558.0,73.0,2.3,15.0,236.0,310.44,247.06
2016,7,2,6,45,604.5,79.0,2.3,15.5,285.5,367.08,295.43
2016,7,2,7,0,651.0,85.0,2.3,16.0,335.0,427.66,345.51
2016,7,2,7,15,683.5,90.0,2.3,16.5,385.5,483.06,390.01
2016,7,2,7,30,716.0,95.0,2.3,17.0,436.0,540.42,434.56
2016,7,2,7,45,742.0,99.0,2.3,17.5,485.5,592.72,473.9
2016,7,2,8,0,768.0,103.0,2.3,18.0,535.0,647.2,513.62
2016,7,2,8,15,786.5,106.0,2.3,18.0,582.0,695.57,547.7
2016,7,2,8,30,805.0,109.0,2.3,18.0,629.0,743.48,580.33
2016,7,2,8,45,820.5,111.5,2.3,18.5,673.0,787.71,608.69
2016,7,2,9,0,836.0,114.0,2.3,19.0,717.0,830.74,635.74
2016,7,2,9,15,847.5,116.5,2.3,19.0,756.0,864.25,657.07
2016,7,2,9,30,859.0,119.0,2.3,19.0,795.0,900.26,680.03
2016,7,2,9,45,858.0,127.0,2.3,19.5,826.5,928.45,696.19
2016,7,2,10,0,857.0,135.0,2.3,20.0,858.0,953.73,710.35
2016,7,2,10,15,864.0,136.5,2.3,20.0,886.5,976.97,724.5
2016,7,2,10,30,871.0,138.0,2.3,20.0,915.0,997.49,736.88
2016,7,2,10,45,875.5,139.5,2.35,20.5,936.0,1012.69,744.98
2016,7,2,11,0,880.0,141.0,2.4,21.0,957.0,1024.89,751.24
2016,7,2,11,15,883.5,142.0,2.4,21.0,972.0,1032.52,755.53
2016,7,2,11,30,887.0,143.0,2.4,21.0,987.0,1037.02,757.97
2016,7,2,11,45,887.5,144.0,2.45,21.5,994.0,1035.38,755.68
2016,7,2,12,0,888.0,145.0,2.5,22.0,1001.0,1030.61,751.54
2016,7,2,12,15,888.5,145.0,2.5,22.0,1001.0,1021.79,745.84
2016,7,2,12,30,889.0,145.0,2.5,22.0,1001.0,1009.94,738.31
2016,7,2,12,45,893.5,140.5,2.55,22.0,995.5,994.54,729.09
2016,7,2,13,0,898.0,136.0,2.6,22.0,990.0,976.11,717.93
2016,7,2,13,15,895.0,135.0,2.6,22.0,975.0,951.19,702.07
2016,7,2,13,30,892.0,134.0,2.6,22.0,960.0,923.64,684.5
2016,7,2,13,45,887.5,133.0,2.65,22.0,938.5,892.28,664.74
2016,7,2,14,0,883.0,132.0,2.7,22.0,917.0,858.62,643.29
2016,7,2,14,15,876.0,130.0,2.7,21.5,888.5,819.88,619.03
2016,7,2,14,30,869.0,128.0,2.7,21.0,860.0,779.35,593.23
2016,7,2,14,45,860.0,126.5,2.7,21.0,826.0,736.25,564.17
2016,7,2,15,0,851.0,125.0,2.7,21.0,792.0,691.1,532.09
2016,7,2,15,15,839.0,122.0,2.7,21.0,752.5,641.98,495.79
2016,7,2,15,30,827.0,119.0,2.7,21.0,713.0,592.34,458.22
2016,7,2,15,45,811.0,116.5,2.7,21.0,669.0,540.76,418.17
2016,7,2,16,0,795.0,114.0,2.7,21.0,625.0,489.51,377.28
2016,7,2,16,15,775.5,110.5,2.65,20.5,577.5,436.4,334.43
2016,7,2,16,30,756.0,107.0,2.6,20.0,530.0,384.45,291.23
2016,7,2,16,45,729.0,103.0,2.6,20.0,480.0,328.18,243.35
2016,7,2,17,0,702.0,99.0,2.6,20.0,430.0,276.85,198.7
2016,7,2,17,15,668.5,93.5,2.55,19.5,379.5,225.37,154.51
2016,7,2,17,30,635.0,88.0,2.5,19.0,329.0,177.4,114.18
2016,7,2,17,45,587.0,81.5,2.5,18.5,279.5,130.59,78.06
2016,7,2,18,0,539.0,75.0,2.5,18.0,230.0,89.17,51.15
2016,7,2,18,15,475.0,66.0,2.45,17.5,183.0,50.88,39.24
2016,7,2,18,30,411.0,57.0,2.4,17.0,136.0,42.22,31.42
2016,7,2,18,45,318.5,45.5,2.35,16.5,96.0,34.34,24.07
2016,7,2,19,0,226.0,34.0,2.3,16.0,56.0,26.27,15.82
2016,7,2,19,15,113.0,17.0,2.3,15.5,28.0,13.18,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,17.0,2.1,12.0,30.0,37.43,0.0
2016,7,3,5,30,259.0,34.0,2.2,12.0,60.0,90.77,56.24
2016,7,3,5,45,354.5,44.5,2.3,12.5,101.0,139.86,98.61
2016,7,3,6,0,450.0,55.0,2.4,13.0,142.0,198.76,149.32
2016,7,3,6,15,282.0,84.0,2.4,13.5,144.0,194.38,153.2
2016,7,3,6,30,114.0,113.0,2.4,14.0,146.0,165.41,133.04
2016,7,3,6,45,128.5,132.5,2.4,14.5,177.0,198.09,160.67
2016,7,3,7,0,143.0,152.0,2.4,15.0,208.0,232.1,188.68
2016,7,3,7,15,435.5,122.0,2.35,15.5,323.0,377.7,308.26
2016,7,3,7,30,728.0,92.0,2.3,16.0,438.0,543.63,439.49
2016,7,3,7,45,752.5,96.0,2.25,16.5,487.0,595.62,477.78
2016,7,3,8,0,777.0,100.0,2.2,17.0,536.0,649.53,516.92
2016,7,3,8,15,795.5,103.0,2.2,17.5,583.5,698.29,550.15
2016,7,3,8,30,814.0,106.0,2.2,18.0,631.0,746.57,581.9
2016,7,3,8,45,828.5,108.5,2.2,18.5,674.5,790.35,609.83
2016,7,3,9,0,843.0,111.0,2.2,19.0,718.0,832.85,636.42
2016,7,3,9,15,854.0,113.5,2.2,19.0,757.0,866.26,657.6
2016,7,3,9,30,865.0,116.0,2.2,19.0,796.0,902.06,680.33
2016,7,3,9,45,886.5,110.5,2.25,19.5,833.5,936.9,701.38
2016,7,3,10,0,908.0,105.0,2.3,20.0,871.0,969.92,721.03
2016,7,3,10,15,914.0,106.5,2.3,20.0,899.0,993.34,735.14
2016,7,3,10,30,920.0,108.0,2.3,20.0,927.0,1013.86,747.44
2016,7,3,10,45,924.5,108.5,2.35,20.5,948.5,1028.82,755.32
2016,7,3,11,0,929.0,109.0,2.4,21.0,970.0,1040.64,761.27
2016,7,3,11,15,931.5,110.0,2.45,21.0,984.5,1047.75,765.78
2016,7,3,11,30,934.0,111.0,2.5,21.0,999.0,1051.57,768.32
2016,7,3,11,45,935.5,111.5,2.55,21.0,1006.5,1050.57,767.9
2016,7,3,12,0,937.0,112.0,2.6,21.0,1014.0,1046.28,765.5
2016,7,3,12,15,937.0,112.0,2.6,21.0,1014.0,1036.74,759.31
2016,7,3,12,30,937.0,112.0,2.6,21.0,1014.0,1024.01,751.2
2016,7,3,12,45,921.0,121.0,2.65,21.0,1002.5,1001.77,737.48
2016,7,3,13,0,905.0,130.0,2.7,21.0,991.0,976.93,722.1
2016,7,3,13,15,902.0,129.5,2.7,21.0,976.0,952.39,706.45
2016,7,3,13,30,899.0,129.0,2.7,21.0,961.0,925.18,689.0
2016,7,3,13,45,894.5,127.5,2.75,21.0,939.5,893.17,668.67
2016,7,3,14,0,890.0,126.0,2.8,21.0,918.0,858.84,646.63
2016,7,3,14,15,883.5,124.5,2.8,21.0,889.5,820.77,621.49
2016,7,3,14,30,877.0,123.0,2.8,21.0,861.0,780.83,594.86
2016,7,3,14,45,868.0,121.0,2.8,21.0,827.0,736.97,565.2
2016,7,3,15,0,859.0,119.0,2.8,21.0,793.0,691.83,533.3
2016,7,3,15,15,847.5,116.5,2.75,20.5,753.5,643.59,498.28
2016,7,3,15,30,836.0,114.0,2.7,20.0,714.0,593.02,460.63
2016,7,3,15,45,821.5,111.0,2.7,20.0,670.0,541.36,420.35
2016,7,3,16,0,807.0,108.0,2.7,20.0,626.0,489.86,379.08
2016,7,3,16,15,788.0,104.5,2.7,19.5,578.5,436.35,335.78
2016,7,3,16,30,769.0,101.0,2.7,19.0,531.0,383.94,292.02
2016,7,3,16,45,745.0,96.5,2.7,19.0,482.0,330.31,245.76
2016,7,3,17,0,721.0,92.0,2.7,19.0,433.0,275.94,198.32
2016,7,3,17,15,688.0,87.0,2.65,18.5,382.5,224.0,153.37
2016,7,3,17,30,655.0,82.0,2.6,18.0,332.0,175.5,112.27
2016,7,3,17,45,611.0,76.0,2.6,17.5,282.0,128.48,75.63
2016,7,3,18,0,567.0,70.0,2.6,17.0,232.0,86.4,48.14
2016,7,3,18,15,504.5,62.0,2.55,16.5,185.0,47.48,36.4
2016,7,3,18,30,442.0,54.0,2.5,16.0,138.0,39.46,29.13
2016,7,3,18,45,350.0,43.0,2.5,15.5,97.5,32.51,22.59
2016,7,3,19,0,258.0,32.0,2.5,15.0,57.0,25.07,14.88
2016,7,3,19,15,129.0,16.0,2.5,14.5,28.5,12.37,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,16.0,2.3,12.5,30.0,38.3,0.0
2016,7,4,5,30,282.0,32.0,2.4,13.0,60.0,93.18,56.69
2016,7,4,5,45,380.5,41.5,2.55,13.5,101.5,142.59,99.48
2016,7,4,6,0,479.0,51.0,2.7,14.0,143.0,202.55,151.08
2016,7,4,6,15,239.5,68.0,2.65,14.0,114.0,161.97,126.91
2016,7,4,6,30,0.0,85.0,2.6,14.0,85.0,83.54,65.46
2016,7,4,6,45,0.0,103.0,2.6,14.5,103.0,101.44,80.46
2016,7,4,7,0,0.0,121.0,2.6,15.0,121.0,119.32,95.04
2016,7,4,7,15,0.5,133.5,2.55,15.5,134.0,131.8,104.89
2016,7,4,7,30,1.0,146.0,2.5,16.0,147.0,144.36,114.63
2016,7,4,7,45,28.0,187.0,2.45,16.5,203.0,208.26,166.38
2016,7,4,8,0,55.0,228.0,2.4,17.0,259.0,270.91,215.83
2016,7,4,8,15,106.5,259.0,2.35,17.0,325.5,342.8,272.56
2016,7,4,8,30,158.0,290.0,2.3,17.0,392.0,425.5,336.19
2016,7,4,8,45,513.5,193.5,2.3,17.5,557.0,627.29,494.92
2016,7,4,9,0,869.0,97.0,2.3,18.0,722.0,834.7,642.52
2016,7,4,9,15,879.5,99.0,2.3,18.0,761.0,872.37,665.2
2016,7,4,9,30,890.0,101.0,2.3,18.0,800.0,908.01,687.88
2016,7,4,9,45,884.5,110.5,2.35,18.5,830.5,934.7,703.52
2016,7,4,10,0,879.0,120.0,2.4,19.0,861.0,958.15,717.01
2016,7,4,10,15,885.5,121.5,2.4,19.0,889.0,981.48,731.31
2016,7,4,10,30,892.0,123.0,2.4,19.0,917.0,1002.0,743.75
2016,7,4,10,45,895.0,125.5,2.45,19.5,938.5,1017.18,751.86
2016,7,4,11,0,898.0,128.0,2.5,20.0,960.0,1029.25,758.04
2016,7,4,11,15,901.0,128.5,2.5,20.0,974.0,1036.12,761.87
2016,7,4,11,30,904.0,129.0,2.5,20.0,988.0,1039.8,763.79
2016,7,4,11,45,903.0,130.5,2.55,20.5,994.5,1037.29,760.92
2016,7,4,12,0,902.0,132.0,2.6,21.0,1001.0,1031.61,756.15
2016,7,4,12,15,902.0,132.0,2.6,21.0,1001.0,1022.3,750.11
2016,7,4,12,30,902.0,132.0,2.6,21.0,1001.0,1009.93,742.19
2016,7,4,12,45,909.5,125.5,2.65,21.0,995.5,995.31,733.39
2016,7,4,13,0,917.0,119.0,2.7,21.0,990.0,977.49,722.54
2016,7,4,13,15,913.5,118.5,2.7,21.0,975.0,952.29,706.4
2016,7,4,13,30,910.0,118.0,2.7,21.0,960.0,924.41,688.5
2016,7,4,13,45,905.5,116.5,2.7,21.0,938.0,892.14,667.61
2016,7,4,14,0,901.0,115.0,2.7,21.0,916.0,857.52,645.04
2016,7,4,14,15,894.5,113.5,2.7,20.5,888.0,819.12,620.91
2016,7,4,14,30,888.0,112.0,2.7,20.0,860.0,778.83,595.16
2016,7,4,14,45,879.5,110.0,2.7,20.0,825.5,734.94,565.41
2016,7,4,15,0,871.0,108.0,2.7,20.0,791.0,689.71,533.77
2016,7,4,15,15,860.0,106.0,2.7,20.0,751.5,641.77,498.09
2016,7,4,15,30,849.0,104.0,2.7,20.0,712.0,593.14,460.98
2016,7,4,15,45,835.5,101.0,2.75,20.0,668.5,541.77,421.0
2016,7,4,16,0,822.0,98.0,2.8,20.0,625.0,487.9,378.0
2016,7,4,16,15,804.0,95.0,2.75,19.5,578.0,434.55,334.55
2016,7,4,16,30,786.0,92.0,2.7,19.0,531.0,382.18,290.54
2016,7,4,16,45,763.5,87.5,2.7,18.5,482.0,328.14,244.24
2016,7,4,17,0,741.0,83.0,2.7,18.0,433.0,276.02,198.61
2016,7,4,17,15,710.0,78.5,2.7,17.5,382.5,224.12,153.3
2016,7,4,17,30,679.0,74.0,2.7,17.0,332.0,172.57,109.33
2016,7,4,17,45,637.0,68.5,2.7,17.0,282.5,124.93,71.74
2016,7,4,18,0,595.0,63.0,2.7,17.0,233.0,81.97,43.54
2016,7,4,18,15,534.0,56.0,2.65,16.5,186.5,42.4,31.92
2016,7,4,18,30,473.0,49.0,2.6,16.0,140.0,34.98,25.19
2016,7,4,18,45,382.0,39.5,2.55,15.5,99.0,29.26,19.77
2016,7,4,19,0,291.0,30.0,2.5,15.0,58.0,23.15,13.28
2016,7,4,19,15,145.5,15.0,2.5,14.5,29.0,11.23,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,131.0,16.5,2.65,12.5,29.0,36.57,0.0
2016,7,5,5,30,262.0,33.0,2.7,13.0,58.0,90.07,54.67
2016,7,5,5,45,357.0,43.0,2.75,13.5,99.0,138.03,96.41
2016,7,5,6,0,452.0,53.0,2.8,14.0,140.0,196.17,146.42
2016,7,5,6,15,226.0,57.5,2.75,14.5,101.0,145.4,113.15
2016,7,5,6,30,0.0,62.0,2.7,15.0,62.0,60.04,45.42
2016,7,5,6,45,0.0,75.5,2.65,15.5,75.5,73.33,56.6
2016,7,5,7,0,0.0,89.0,2.6,16.0,89.0,86.64,67.51
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,103.49,81.16
2016,7,5,7,30,0.0,123.0,2.5,17.0,123.0,120.35,94.58
2016,7,5,7,45,1.0,143.0,2.45,17.5,143.5,140.9,110.81
2016,7,5,8,0,2.0,163.0,2.4,18.0,164.0,161.55,126.86
2016,7,5,8,15,8.0,190.0,2.35,18.0,195.0,193.04,151.75
2016,7,5,8,30,14.0,217.0,2.3,18.0,226.0,225.02,176.69
2016,7,5,8,45,119.5,272.0,2.3,18.5,357.5,380.25,299.13
2016,7,5,9,0,225.0,327.0,2.3,19.0,489.0,530.37,411.81
2016,7,5,9,15,549.0,219.5,2.35,19.0,643.0,718.36,555.89
2016,7,5,9,30,873.0,112.0,2.4,19.0,797.0,904.15,685.12
2016,7,5,9,45,885.0,112.0,2.45,19.5,832.0,936.39,703.0
2016,7,5,10,0,897.0,112.0,2.5,20.0,867.0,966.33,720.71
2016,7,5,10,15,903.5,113.5,2.55,20.0,895.5,990.08,735.66
2016,7,5,10,30,910.0,115.0,2.6,20.0,924.0,1010.97,748.81
2016,7,5,10,45,914.5,116.0,2.65,20.5,946.0,1026.38,757.0
2016,7,5,11,0,919.0,117.0,2.7,21.0,968.0,1038.66,763.26
2016,7,5,11,15,922.5,118.0,2.75,21.0,983.0,1046.75,768.37
2016,7,5,11,30,926.0,119.0,2.8,21.0,998.0,1051.58,771.51
2016,7,5,11,45,927.5,119.5,2.85,21.0,1006.0,1050.61,771.04
2016,7,5,12,0,929.0,120.0,2.9,21.0,1014.0,1046.38,768.61
2016,7,5,12,15,930.0,120.0,2.95,21.0,1014.5,1037.9,763.53
2016,7,5,12,30,931.0,120.0,3.0,21.0,1015.0,1026.24,756.48
2016,7,5,12,45,925.5,122.5,3.05,21.0,1007.0,1007.68,744.99
2016,7,5,13,0,920.0,125.0,3.1,21.0,999.0,986.25,731.65
2016,7,5,13,15,918.0,124.0,3.1,21.0,984.5,961.84,715.96
2016,7,5,13,30,916.0,123.0,3.1,21.0,970.0,934.67,698.42
2016,7,5,13,45,914.0,120.5,3.1,21.0,949.5,903.39,678.07
2016,7,5,14,0,912.0,118.0,3.1,21.0,929.0,869.59,655.92
2016,7,5,14,15,906.0,116.5,3.1,21.0,901.0,831.19,630.48
2016,7,5,14,30,900.0,115.0,3.1,21.0,873.0,790.83,603.48
2016,7,5,14,45,894.5,112.5,3.15,21.0,839.5,748.11,574.8
2016,7,5,15,0,889.0,110.0,3.2,21.0,806.0,703.77,544.01
2016,7,5,15,15,878.0,107.5,3.2,20.5,766.5,654.55,508.31
2016,7,5,15,30,867.0,105.0,3.2,20.0,727.0,604.59,471.03
2016,7,5,15,45,855.0,102.0,3.25,20.0,683.0,553.14,430.76
2016,7,5,16,0,843.0,99.0,3.3,20.0,639.0,499.03,387.33
2016,7,5,16,15,824.5,96.0,3.35,19.5,591.0,444.37,342.85
2016,7,5,16,30,806.0,93.0,3.4,19.0,543.0,390.71,297.73
2016,7,5,16,45,782.5,89.0,3.45,19.0,493.0,335.73,249.97
2016,7,5,17,0,759.0,85.0,3.5,19.0,443.0,282.74,203.11
2016,7,5,17,15,727.0,80.5,3.55,18.5,391.5,229.63,156.8
2016,7,5,17,30,695.0,76.0,3.6,18.0,340.0,176.85,111.88
2016,7,5,17,45,649.0,71.0,3.65,17.5,289.0,128.29,73.95
2016,7,5,18,0,603.0,66.0,3.7,17.0,238.0,84.86,45.76
2016,7,5,18,15,538.5,59.0,3.65,16.5,190.0,44.83,34.06
2016,7,5,18,30,474.0,52.0,3.6,16.0,142.0,37.72,27.58
2016,7,5,18,45,372.5,42.0,3.55,15.5,100.5,31.65,21.81
2016,7,5,19,0,271.0,32.0,3.5,15.0,59.0,25.16,14.86
2016,7,5,19,15,135.5,16.0,3.45,14.5,29.5,12.17,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,15.5,2.75,12.5,28.5,36.96,0.0
2016,7,6,5,30,279.0,31.0,2.7,13.0,57.0,90.9,54.26
2016,7,6,5,45,375.5,40.0,2.7,13.5,98.0,138.89,96.32
2016,7,6,6,0,472.0,49.0,2.7,14.0,139.0,197.23,146.6
2016,7,6,6,15,236.0,67.5,2.55,14.5,112.5,159.73,124.71
2016,7,6,6,30,0.0,86.0,2.4,15.0,86.0,84.65,66.11
2016,7,6,6,45,0.0,104.0,2.3,15.5,104.0,102.54,81.05
2016,7,6,7,0,0.0,122.0,2.2,16.0,122.0,120.42,95.56
2016,7,6,7,15,24.0,153.0,2.1,16.0,164.5,164.93,132.18
2016,7,6,7,30,48.0,184.0,2.0,16.0,207.0,216.75,174.13
2016,7,6,7,45,143.0,209.5,1.9,16.5,287.5,311.91,250.66
2016,7,6,8,0,238.0,235.0,1.8,17.0,368.0,416.25,331.65
2016,7,6,8,15,531.5,165.0,1.75,17.5,496.0,570.39,452.28
2016,7,6,8,30,825.0,95.0,1.7,18.0,624.0,741.23,575.74
2016,7,6,8,45,839.5,97.0,1.7,18.5,667.5,781.08,599.35
2016,7,6,9,0,854.0,99.0,1.7,19.0,711.0,823.34,625.51
2016,7,6,9,15,864.5,101.0,1.75,19.0,750.0,860.62,649.6
2016,7,6,9,30,875.0,103.0,1.8,19.0,789.0,895.92,672.24
2016,7,6,9,45,883.5,104.5,1.85,19.5,822.5,926.66,690.44
2016,7,6,10,0,892.0,106.0,1.9,20.0,856.0,954.94,706.94
2016,7,6,10,15,898.0,107.5,1.95,20.5,884.0,978.2,720.1
2016,7,6,10,30,904.0,109.0,2.0,21.0,912.0,998.59,731.44
2016,7,6,10,45,909.0,109.5,2.15,21.5,933.5,1013.98,740.79
2016,7,6,11,0,914.0,110.0,2.3,22.0,955.0,1026.28,748.22
2016,7,6,11,15,916.5,110.5,2.4,22.0,969.5,1032.92,752.97
2016,7,6,11,30,919.0,111.0,2.5,22.0,984.0,1036.32,755.77
2016,7,6,11,45,921.0,110.5,2.65,22.0,991.0,1034.94,756.12
2016,7,6,12,0,923.0,110.0,2.8,22.0,998.0,1030.32,754.44
2016,7,6,12,15,923.0,110.0,2.9,22.0,998.0,1021.01,749.3
2016,7,6,12,30,923.0,110.0,3.0,22.0,998.0,1008.55,742.16
2016,7,6,12,45,914.0,114.5,3.15,22.0,988.5,988.86,730.7
2016,7,6,13,0,905.0,119.0,3.3,22.0,979.0,966.41,717.35
2016,7,6,13,15,902.0,118.5,3.4,22.0,964.0,941.97,702.22
2016,7,6,13,30,899.0,118.0,3.5,22.0,949.0,914.84,685.2
2016,7,6,13,45,896.0,115.5,3.6,22.0,928.0,883.23,664.98
2016,7,6,14,0,893.0,113.0,3.7,22.0,907.0,849.19,642.94
2016,7,6,14,15,887.0,112.0,3.7,21.5,879.5,811.95,619.17
2016,7,6,14,30,881.0,111.0,3.7,21.0,852.0,772.8,593.77
2016,7,6,14,45,876.0,107.5,3.75,21.0,819.0,730.25,564.72
2016,7,6,15,0,871.0,104.0,3.8,21.0,786.0,686.09,533.7
2016,7,6,15,15,860.5,102.0,3.8,20.5,747.5,638.47,498.71
2016,7,6,15,30,850.0,100.0,3.8,20.0,709.0,590.09,462.16
2016,7,6,15,45,839.5,96.0,3.8,20.0,666.5,539.35,421.92
2016,7,6,16,0,829.0,92.0,3.8,20.0,624.0,488.31,380.35
2016,7,6,16,15,812.0,89.0,3.75,19.5,577.5,432.46,334.56
2016,7,6,16,30,795.0,86.0,3.7,19.0,531.0,380.03,290.05
2016,7,6,16,45,775.5,82.0,3.7,19.0,482.5,326.95,243.49
2016,7,6,17,0,756.0,78.0,3.7,19.0,434.0,275.43,197.54
2016,7,6,17,15,726.0,74.0,3.7,18.5,384.0,223.36,151.85
2016,7,6,17,30,696.0,70.0,3.7,18.0,334.0,174.4,109.86
2016,7,6,17,45,656.0,64.5,3.7,17.5,284.5,123.38,69.6
2016,7,6,18,0,616.0,59.0,3.7,17.0,235.0,79.51,40.92
2016,7,6,18,15,555.5,53.0,3.6,16.5,188.0,39.64,29.49
2016,7,6,18,30,495.0,47.0,3.5,16.0,141.0,33.3,23.7
2016,7,6,18,45,402.5,38.0,3.45,15.5,100.0,27.97,18.62
2016,7,6,19,0,310.0,29.0,3.4,15.0,59.0,22.27,12.46
2016,7,6,19,15,155.0,14.5,3.35,14.5,29.5,10.83,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,14.0,3.1,12.5,28.5,36.68,0.0
2016,7,7,5,30,304.0,28.0,3.1,13.0,57.0,92.07,53.77
2016,7,7,5,45,397.5,36.5,3.1,13.5,97.5,139.92,96.29
2016,7,7,6,0,491.0,45.0,3.1,14.0,138.0,197.85,146.57
2016,7,7,6,15,284.5,76.0,3.0,14.5,134.0,185.41,145.08
2016,7,7,6,30,78.0,107.0,2.9,15.0,130.0,140.65,112.32
2016,7,7,6,45,85.5,128.0,2.85,15.5,157.5,169.55,136.73
2016,7,7,7,0,93.0,149.0,2.8,16.0,185.0,199.1,161.0
2016,7,7,7,15,136.0,171.5,2.8,16.0,231.5,255.27,207.06
2016,7,7,7,30,179.0,194.0,2.8,16.0,278.0,310.76,251.91
2016,7,7,7,45,278.0,200.5,2.8,16.5,348.0,394.4,318.68
2016,7,7,8,0,377.0,207.0,2.8,17.0,418.0,480.67,385.9
2016,7,7,8,15,605.5,147.5,2.8,17.5,520.0,608.4,485.75
2016,7,7,8,30,834.0,88.0,2.8,18.0,622.0,736.2,578.9
2016,7,7,8,45,848.5,90.0,2.85,18.5,665.5,780.12,607.11
2016,7,7,9,0,863.0,92.0,2.9,19.0,709.0,822.75,634.62
2016,7,7,9,15,873.5,94.0,2.95,19.0,748.0,860.38,659.54
2016,7,7,9,30,884.0,96.0,3.0,19.0,787.0,896.01,682.93
2016,7,7,9,45,889.0,99.0,3.1,19.0,820.0,925.45,702.35
2016,7,7,10,0,894.0,102.0,3.2,19.0,853.0,952.23,719.99
2016,7,7,10,15,900.0,103.5,3.25,19.0,881.0,975.59,734.98
2016,7,7,10,30,906.0,105.0,3.3,19.0,909.0,996.09,748.09
2016,7,7,10,45,911.0,105.5,3.35,19.5,931.0,1011.56,756.48
2016,7,7,11,0,916.0,106.0,3.4,20.0,953.0,1023.94,762.89
2016,7,7,11,15,919.0,106.5,3.4,20.0,967.5,1031.15,767.05
2016,7,7,11,30,922.0,107.0,3.4,20.0,982.0,1035.11,769.2
2016,7,7,11,45,924.0,107.0,3.4,20.0,989.5,1034.3,768.33
2016,7,7,12,0,926.0,107.0,3.4,20.0,997.0,1030.22,765.46
2016,7,7,12,15,926.0,107.0,3.4,20.0,997.0,1020.92,759.27
2016,7,7,12,30,926.0,107.0,3.4,20.0,997.0,1008.46,751.11
2016,7,7,12,45,917.5,111.5,3.4,20.5,988.0,989.24,737.12
2016,7,7,13,0,909.0,116.0,3.4,21.0,979.0,967.24,721.41
2016,7,7,13,15,906.0,115.0,3.35,21.0,964.5,942.24,704.79
2016,7,7,13,30,903.0,114.0,3.3,21.0,950.0,914.55,686.38
2016,7,7,13,45,900.5,112.0,3.3,21.0,929.0,883.75,666.15
2016,7,7,14,0,898.0,110.0,3.3,21.0,908.0,850.48,644.16
2016,7,7,14,15,892.0,108.5,3.3,21.0,880.0,812.6,618.83
2016,7,7,14,30,886.0,107.0,3.3,21.0,852.0,772.79,591.96
2016,7,7,14,45,880.0,104.0,3.3,21.0,819.0,729.81,562.6
2016,7,7,15,0,874.0,101.0,3.3,21.0,786.0,685.29,531.46
2016,7,7,15,15,863.5,99.0,3.3,20.5,747.0,637.53,496.59
2016,7,7,15,30,853.0,97.0,3.3,20.0,708.0,589.02,460.13
2016,7,7,15,45,636.5,167.5,3.35,20.0,607.5,493.42,384.87
2016,7,7,16,0,420.0,238.0,3.4,20.0,507.0,419.44,326.02
2016,7,7,16,15,607.5,161.0,3.45,19.5,517.5,407.6,315.83
2016,7,7,16,30,795.0,84.0,3.5,19.0,528.0,378.09,288.43
2016,7,7,16,45,774.5,80.0,3.6,19.0,479.5,324.66,241.65
2016,7,7,17,0,754.0,76.0,3.7,19.0,431.0,272.9,195.58
2016,7,7,17,15,724.0,72.0,3.75,18.5,381.0,220.92,149.96
2016,7,7,17,30,694.0,68.0,3.8,18.0,331.0,172.04,108.02
2016,7,7,17,45,655.0,63.0,3.9,17.5,282.0,124.54,70.64
2016,7,7,18,0,616.0,58.0,4.0,17.0,233.0,78.41,40.09
2016,7,7,18,15,555.5,51.5,3.9,16.5,186.0,38.14,28.15
2016,7,7,18,30,495.0,45.0,3.8,16.0,139.0,31.6,22.2
2016,7,7,18,45,406.5,36.5,3.75,15.5,98.5,26.65,17.47
2016,7,7,19,0,318.0,28.0,3.7,15.0,58.0,21.37,11.67
2016,7,7,19,15,159.0,14.0,3.6,14.5,29.0,10.4,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,12.5,3.1,12.5,28.0,36.42,0.0
2016,7,8,5,30,330.0,25.0,3.1,13.0,56.0,93.23,53.16
2016,7,8,5,45,420.5,33.0,3.15,13.5,96.0,141.01,96.22
2016,7,8,6,0,511.0,41.0,3.2,14.0,136.0,198.61,146.53
2016,7,8,6,15,568.5,46.5,3.15,14.5,182.0,250.88,193.87
2016,7,8,6,30,626.0,52.0,3.1,15.0,228.0,309.71,246.04
2016,7,8,6,45,313.0,80.5,3.05,16.0,168.5,232.32,187.65
2016,7,8,7,0,0.0,109.0,3.0,17.0,109.0,107.06,84.06
2016,7,8,7,15,7.0,135.5,2.9,17.5,139.0,137.53,108.97
2016,7,8,7,30,14.0,162.0,2.8,18.0,169.0,168.67,133.84
2016,7,8,7,45,35.0,194.0,2.75,18.5,213.5,220.35,175.02
2016,7,8,8,0,56.0,226.0,2.7,19.0,258.0,269.52,213.38
2016,7,8,8,15,73.0,253.0,2.65,19.0,298.0,312.07,246.23
2016,7,8,8,30,90.0,280.0,2.6,19.0,338.0,355.77,279.51
2016,7,8,8,45,219.0,289.0,2.6,19.5,442.5,477.9,374.18
2016,7,8,9,0,348.0,298.0,2.6,20.0,547.0,609.22,471.73
2016,7,8,9,15,613.5,193.0,2.6,20.5,661.0,748.66,576.73
2016,7,8,9,30,879.0,88.0,2.6,21.0,775.0,882.48,666.61
2016,7,8,9,45,885.5,90.0,2.6,21.5,808.0,912.18,683.03
2016,7,8,10,0,892.0,92.0,2.6,22.0,841.0,939.33,698.53
2016,7,8,10,15,898.0,93.5,2.65,22.0,869.0,962.76,713.3
2016,7,8,10,30,904.0,95.0,2.7,22.0,897.0,983.32,726.25
2016,7,8,10,45,908.0,96.0,2.8,22.5,918.0,998.42,734.72
2016,7,8,11,0,912.0,97.0,2.9,23.0,939.0,1010.4,741.25
2016,7,8,11,15,915.0,98.0,2.95,23.0,954.0,1018.2,746.16
2016,7,8,11,30,918.0,99.0,3.0,23.0,969.0,1022.77,749.1
2016,7,8,11,45,921.0,98.0,3.05,23.0,977.0,1022.01,748.72
2016,7,8,12,0,924.0,97.0,3.1,23.0,985.0,1018.01,746.37
2016,7,8,12,15,924.5,97.0,3.15,23.0,985.5,1009.32,741.06
2016,7,8,12,30,925.0,97.0,3.2,23.0,986.0,997.44,733.79
2016,7,8,12,45,918.5,100.5,3.25,23.5,977.5,979.25,721.03
2016,7,8,13,0,912.0,104.0,3.3,24.0,969.0,958.21,706.48
2016,7,8,13,15,909.5,103.5,3.35,23.5,955.5,934.16,692.69
2016,7,8,13,30,907.0,103.0,3.4,23.0,942.0,907.37,676.97
2016,7,8,13,45,905.0,101.0,3.45,23.0,921.5,876.93,657.35
2016,7,8,14,0,903.0,99.0,3.5,23.0,901.0,843.98,635.9
2016,7,8,14,15,897.5,97.5,3.5,23.0,873.5,806.36,610.82
2016,7,8,14,30,892.0,96.0,3.5,23.0,846.0,766.77,584.17
2016,7,8,14,45,886.0,94.0,3.55,23.0,813.0,724.55,555.62
2016,7,8,15,0,880.0,92.0,3.6,23.0,780.0,680.76,525.57
2016,7,8,15,15,870.0,90.0,3.6,22.5,741.5,633.08,490.82
2016,7,8,15,30,860.0,88.0,3.6,22.0,703.0,584.6,454.46
2016,7,8,15,45,848.0,85.5,3.65,22.0,660.5,533.99,414.68
2016,7,8,16,0,836.0,83.0,3.7,22.0,618.0,483.22,373.63
2016,7,8,16,15,819.0,80.5,3.65,21.5,571.5,430.34,330.3
2016,7,8,16,30,802.0,78.0,3.6,21.0,525.0,375.11,283.92
2016,7,8,16,45,781.5,74.5,3.55,21.0,477.0,321.77,237.4
2016,7,8,17,0,761.0,71.0,3.5,21.0,429.0,270.09,191.57
2016,7,8,17,15,731.5,67.0,3.4,20.5,379.0,217.84,145.96
2016,7,8,17,30,702.0,63.0,3.3,20.0,329.0,168.63,103.99
2016,7,8,17,45,663.5,58.5,3.25,19.5,280.0,121.18,66.93
2016,7,8,18,0,625.0,54.0,3.2,19.0,231.0,78.06,39.26
2016,7,8,18,15,566.0,48.0,3.1,18.5,184.5,35.03,25.18
2016,7,8,18,30,507.0,42.0,3.0,18.0,138.0,29.09,19.81
2016,7,8,18,45,418.0,34.0,2.95,17.5,97.5,24.47,15.42
2016,7,8,19,0,329.0,26.0,2.9,17.0,57.0,19.54,10.02
2016,7,8,19,15,164.5,13.0,2.9,16.5,28.5,9.55,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,170.5,12.0,2.1,14.5,27.5,36.23,0.0
2016,7,9,5,30,341.0,24.0,2.1,15.0,55.0,93.7,52.07
2016,7,9,5,45,430.5,31.5,2.15,15.5,95.0,141.14,94.94
2016,7,9,6,0,520.0,39.0,2.2,16.0,135.0,197.48,143.82
2016,7,9,6,15,577.5,44.0,2.25,16.5,181.5,250.53,191.34
2016,7,9,6,30,635.0,49.0,2.3,17.0,228.0,309.21,242.89
2016,7,9,6,45,673.0,53.5,2.4,17.5,276.5,364.03,290.46
2016,7,9,7,0,711.0,58.0,2.5,18.0,325.0,421.92,339.02
2016,7,9,7,15,739.5,61.5,2.55,18.0,374.0,476.3,383.95
2016,7,9,7,30,768.0,65.0,2.6,18.0,423.0,532.22,428.76
2016,7,9,7,45,788.0,68.0,2.65,18.5,471.0,580.63,465.84
2016,7,9,8,0,808.0,71.0,2.7,19.0,519.0,631.8,503.09
2016,7,9,8,15,824.5,73.5,2.7,19.5,565.5,679.79,535.62
2016,7,9,8,30,841.0,76.0,2.7,20.0,612.0,727.14,567.03
2016,7,9,8,45,853.5,78.0,2.75,20.5,654.5,769.84,594.82
2016,7,9,9,0,866.0,80.0,2.8,21.0,697.0,811.11,621.22
2016,7,9,9,15,876.0,81.5,2.85,21.0,736.0,848.0,645.48
2016,7,9,9,30,886.0,83.0,2.9,21.0,775.0,882.85,668.22
2016,7,9,9,45,887.0,88.5,3.0,21.0,807.0,911.55,687.03
2016,7,9,10,0,888.0,94.0,3.1,21.0,839.0,937.37,703.93
2016,7,9,10,15,894.5,95.0,3.15,21.0,867.0,960.69,718.82
2016,7,9,10,30,901.0,96.0,3.2,21.0,895.0,981.19,731.87
2016,7,9,10,45,908.5,95.0,3.25,21.5,917.0,997.62,740.85
2016,7,9,11,0,916.0,94.0,3.3,22.0,939.0,1011.04,747.92
2016,7,9,11,15,919.0,94.5,3.35,22.0,954.0,1018.39,752.53
2016,7,9,11,30,922.0,95.0,3.4,22.0,969.0,1022.5,755.16
2016,7,9,11,45,927.0,93.0,3.5,22.0,977.5,1022.76,755.77
2016,7,9,12,0,932.0,91.0,3.6,22.0,986.0,1019.74,754.33
2016,7,9,12,15,933.0,91.5,3.7,22.0,987.5,1012.03,749.9
2016,7,9,12,30,934.0,92.0,3.8,22.0,989.0,1001.09,743.4
2016,7,9,12,45,930.5,94.0,3.9,22.0,982.0,984.17,732.97
2016,7,9,13,0,927.0,96.0,4.0,22.0,975.0,964.27,720.56
2016,7,9,13,15,926.5,95.5,4.05,21.5,962.5,941.74,707.46
2016,7,9,13,30,926.0,95.0,4.1,21.0,950.0,916.33,692.32
2016,7,9,13,45,925.5,93.0,4.2,21.0,931.0,886.66,673.07
2016,7,9,14,0,925.0,91.0,4.3,21.0,912.0,854.32,651.85
2016,7,9,14,15,922.0,90.0,4.35,20.5,886.5,818.44,628.95
2016,7,9,14,30,919.0,89.0,4.4,20.0,861.0,780.33,604.3
2016,7,9,14,45,915.0,87.5,4.45,20.0,829.5,738.95,575.85
2016,7,9,15,0,911.0,86.0,4.5,20.0,798.0,695.78,545.76
2016,7,9,15,15,904.0,84.0,4.5,19.5,761.0,648.63,510.99
2016,7,9,15,30,897.0,82.0,4.5,19.0,724.0,600.33,474.03
2016,7,9,15,45,887.5,80.5,4.55,19.0,682.5,550.24,433.82
2016,7,9,16,0,878.0,79.0,4.6,19.0,641.0,499.65,392.03
2016,7,9,16,15,863.5,76.5,4.6,18.5,594.5,445.72,347.03
2016,7,9,16,30,849.0,74.0,4.6,18.0,548.0,392.27,301.02
2016,7,9,16,45,828.0,72.0,4.6,18.0,498.5,337.84,252.63
2016,7,9,17,0,807.0,70.0,4.6,18.0,449.0,281.54,202.14
2016,7,9,17,15,779.5,66.5,4.55,17.5,398.0,227.68,154.19
2016,7,9,17,30,752.0,63.0,4.5,17.0,347.0,176.62,109.84
2016,7,9,17,45,709.5,59.0,4.45,16.5,295.5,126.44,70.26
2016,7,9,18,0,667.0,55.0,4.4,16.0,244.0,81.06,41.04
2016,7,9,18,15,608.0,49.5,4.25,15.5,195.5,39.2,29.2
2016,7,9,18,30,549.0,44.0,4.1,15.0,147.0,30.87,21.64
2016,7,9,18,45,451.5,36.0,3.95,15.0,104.0,26.32,17.2
2016,7,9,19,0,354.0,28.0,3.8,15.0,61.0,21.49,11.63
2016,7,9,19,15,177.0,14.0,3.75,14.5,30.5,10.48,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,173.0,13.0,3.15,12.5,28.5,37.29,0.0
2016,7,10,5,30,346.0,26.0,3.2,13.0,57.0,96.32,53.59
2016,7,10,5,45,442.0,33.5,3.25,13.5,98.5,145.47,98.7
2016,7,10,6,0,538.0,41.0,3.3,14.0,140.0,205.04,150.7
2016,7,10,6,15,598.5,47.0,3.25,14.5,188.5,260.16,200.56
2016,7,10,6,30,659.0,53.0,3.2,15.0,237.0,322.22,255.53
2016,7,10,6,45,701.0,57.0,3.15,16.0,287.5,379.55,305.06
2016,7,10,7,0,743.0,61.0,3.1,17.0,338.0,440.3,355.53
2016,7,10,7,15,772.5,64.5,3.0,17.5,389.5,496.82,401.43
2016,7,10,7,30,802.0,68.0,2.9,18.0,441.0,554.93,446.85
2016,7,10,7,45,824.5,70.5,2.85,18.5,491.5,605.93,485.51
2016,7,10,8,0,847.0,73.0,2.8,19.0,542.0,659.85,524.23
2016,7,10,8,15,863.5,75.5,2.75,19.5,590.0,709.49,557.39
2016,7,10,8,30,880.0,78.0,2.7,20.0,638.0,758.4,589.28
2016,7,10,8,45,893.5,79.5,2.65,20.5,682.5,802.82,617.3
2016,7,10,9,0,907.0,81.0,2.6,21.0,727.0,845.77,643.76
2016,7,10,9,15,917.0,82.5,2.6,21.0,767.0,883.98,668.17
2016,7,10,9,30,927.0,84.0,2.6,21.0,807.0,920.03,690.94
2016,7,10,9,45,931.5,87.5,2.6,21.5,840.5,950.85,708.69
2016,7,10,10,0,936.0,91.0,2.6,22.0,874.0,978.84,724.45
2016,7,10,10,15,942.0,92.0,2.65,22.0,903.0,1002.65,739.29
2016,7,10,10,30,948.0,93.0,2.7,22.0,932.0,1023.45,752.24
2016,7,10,10,45,951.5,94.0,2.8,22.5,954.0,1038.66,760.66
2016,7,10,11,0,955.0,95.0,2.9,23.0,976.0,1050.6,767.07
2016,7,10,11,15,958.0,95.5,3.0,23.0,991.0,1058.18,772.26
2016,7,10,11,30,961.0,96.0,3.1,23.0,1006.0,1062.37,775.39
2016,7,10,11,45,962.0,96.5,3.25,23.0,1014.0,1061.14,775.59
2016,7,10,12,0,963.0,97.0,3.4,23.0,1022.0,1056.51,773.67
2016,7,10,12,15,963.5,97.0,3.45,23.0,1022.5,1047.5,768.17
2016,7,10,12,30,964.0,97.0,3.5,23.0,1023.0,1035.16,760.62
2016,7,10,12,45,957.0,101.5,3.6,23.5,1014.0,1016.9,748.15
2016,7,10,13,0,950.0,106.0,3.7,24.0,1005.0,995.64,733.79
2016,7,10,13,15,947.5,105.0,3.7,24.0,991.0,970.23,717.45
2016,7,10,13,30,945.0,104.0,3.7,24.0,977.0,941.97,699.22
2016,7,10,13,45,941.5,103.0,3.75,24.0,955.5,910.11,678.81
2016,7,10,14,0,938.0,102.0,3.8,24.0,934.0,875.7,656.55
2016,7,10,14,15,932.5,100.5,3.75,24.0,906.0,836.84,630.58
2016,7,10,14,30,927.0,99.0,3.7,24.0,878.0,795.9,603.02
2016,7,10,14,45,920.5,97.5,3.7,24.0,844.0,752.36,573.62
2016,7,10,15,0,914.0,96.0,3.7,24.0,810.0,707.19,542.7
2016,7,10,15,15,904.0,94.0,3.65,23.5,770.5,657.95,506.97
2016,7,10,15,30,894.0,92.0,3.6,23.0,731.0,607.82,469.57
2016,7,10,15,45,881.5,89.5,3.6,23.0,687.0,555.24,428.49
2016,7,10,16,0,869.0,87.0,3.6,23.0,643.0,502.48,386.12
2016,7,10,16,15,852.0,84.5,3.55,22.5,595.0,447.82,341.7
2016,7,10,16,30,835.0,82.0,3.5,22.0,547.0,390.83,294.18
2016,7,10,16,45,813.0,78.5,3.5,22.0,496.5,335.17,246.06
2016,7,10,17,0,791.0,75.0,3.5,22.0,446.0,281.31,198.66
2016,7,10,17,15,760.5,71.5,3.4,21.5,394.5,227.6,152.01
2016,7,10,17,30,730.0,68.0,3.3,21.0,343.0,177.04,109.16
2016,7,10,17,45,687.5,63.0,3.25,20.5,291.5,127.14,70.59
2016,7,10,18,0,645.0,58.0,3.2,20.0,240.0,79.0,39.48
2016,7,10,18,15,582.5,52.0,3.1,19.0,191.5,37.58,27.35
2016,7,10,18,30,520.0,46.0,3.0,18.0,143.0,32.65,22.89
2016,7,10,18,45,420.5,37.0,2.9,17.5,100.5,27.28,17.81
2016,7,10,19,0,321.0,28.0,2.8,17.0,58.0,21.55,11.47
2016,7,10,19,15,160.5,14.0,2.8,16.5,29.0,10.51,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,14.5,27.0,32.82,0.0
2016,7,11,5,30,322.0,26.0,1.2,15.0,54.0,91.61,49.78
2016,7,11,5,45,421.0,34.0,1.3,15.5,95.5,140.6,94.26
2016,7,11,6,0,520.0,42.0,1.4,16.0,137.0,200.35,145.36
2016,7,11,6,15,581.0,48.0,1.4,16.5,184.5,255.5,194.17
2016,7,11,6,30,642.0,54.0,1.4,17.0,232.0,315.88,246.52
2016,7,11,6,45,684.0,58.5,1.4,18.0,282.5,372.89,294.53
2016,7,11,7,0,726.0,63.0,1.4,19.0,333.0,433.35,343.37
2016,7,11,7,15,756.0,66.5,1.4,19.5,383.5,489.34,387.62
2016,7,11,7,30,786.0,70.0,1.4,20.0,434.0,546.98,431.46
2016,7,11,7,45,807.5,73.0,1.4,20.5,484.0,600.0,470.31
2016,7,11,8,0,829.0,76.0,1.4,21.0,534.0,650.25,505.45
