Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,15,846.0,78.5,1.45,21.5,581.5,699.53,537.81
2016,7,11,8,30,863.0,81.0,1.5,22.0,629.0,748.16,569.07
2016,7,11,8,45,875.5,83.5,1.55,22.5,673.0,792.28,596.68
2016,7,11,9,0,888.0,86.0,1.6,23.0,717.0,834.9,622.89
2016,7,11,9,15,898.0,88.0,1.65,23.0,756.5,873.08,647.05
2016,7,11,9,30,908.0,90.0,1.7,23.0,796.0,909.15,669.69
2016,7,11,9,45,908.5,95.5,1.8,23.5,828.5,937.98,686.78
2016,7,11,10,0,909.0,101.0,1.9,24.0,861.0,963.84,701.95
2016,7,11,10,15,915.0,102.5,1.95,24.0,890.0,987.65,716.6
2016,7,11,10,30,921.0,104.0,2.0,24.0,919.0,1008.54,729.42
2016,7,11,10,45,925.5,105.0,2.05,24.5,941.0,1024.38,737.69
2016,7,11,11,0,930.0,106.0,2.1,25.0,963.0,1037.05,744.06
2016,7,11,11,15,933.0,107.0,2.15,25.0,978.0,1044.98,749.01
2016,7,11,11,30,936.0,108.0,2.2,25.0,993.0,1049.59,752.03
2016,7,11,11,45,937.5,108.0,2.3,25.0,1001.0,1048.35,752.09
2016,7,11,12,0,939.0,108.0,2.4,25.0,1009.0,1043.79,750.18
2016,7,11,12,15,939.5,108.0,2.45,25.0,1009.5,1034.94,745.09
2016,7,11,12,30,940.0,108.0,2.5,25.0,1010.0,1022.85,738.05
2016,7,11,12,45,941.5,106.5,2.65,25.0,1003.5,1007.03,729.67
2016,7,11,13,0,943.0,105.0,2.8,25.0,997.0,988.04,719.18
2016,7,11,13,15,940.5,104.5,2.85,25.0,983.0,963.29,704.01
2016,7,11,13,30,938.0,104.0,2.9,25.0,969.0,935.7,686.95
2016,7,11,13,45,934.5,103.0,3.0,25.0,948.0,904.03,667.47
2016,7,11,14,0,931.0,102.0,3.1,25.0,927.0,869.84,646.1
2016,7,11,14,15,925.5,101.0,3.15,24.5,899.5,831.69,622.73
2016,7,11,14,30,920.0,100.0,3.2,24.0,872.0,791.48,597.6
2016,7,11,14,45,913.5,98.0,3.25,24.0,838.0,747.71,568.46
2016,7,11,15,0,907.0,96.0,3.3,24.0,804.0,702.34,537.73
2016,7,11,15,15,897.5,94.0,3.3,23.5,765.0,653.69,502.75
2016,7,11,15,30,888.0,92.0,3.3,23.0,726.0,604.12,466.02
2016,7,11,15,45,877.0,89.0,3.3,23.0,682.5,552.13,425.51
2016,7,11,16,0,866.0,86.0,3.3,23.0,639.0,499.83,383.59
2016,7,11,16,15,849.0,83.5,3.3,22.5,591.5,445.3,339.44
2016,7,11,16,30,832.0,81.0,3.3,22.0,544.0,388.44,292.14
2016,7,11,16,45,812.0,77.5,3.3,22.0,494.0,333.56,244.64
2016,7,11,17,0,792.0,74.0,3.3,22.0,444.0,280.28,197.68
2016,7,11,17,15,762.0,70.0,3.25,21.5,392.5,226.15,150.72
2016,7,11,17,30,732.0,66.0,3.2,21.0,341.0,175.12,107.49
2016,7,11,17,45,692.5,61.0,3.2,20.5,290.5,125.43,69.02
2016,7,11,18,0,653.0,56.0,3.2,20.0,240.0,80.23,40.41
2016,7,11,18,15,592.0,50.0,3.1,19.0,191.5,35.49,25.52
2016,7,11,18,30,531.0,44.0,3.0,18.0,143.0,30.97,21.43
2016,7,11,18,45,435.5,35.5,2.95,17.5,100.5,25.99,16.68
2016,7,11,19,0,340.0,27.0,2.9,17.0,58.0,20.67,10.67
2016,7,11,19,15,170.0,13.5,2.95,16.5,29.0,10.1,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.15,13.0,26.5,32.9,0.0
2016,7,12,5,30,335.0,25.0,3.2,13.0,53.0,92.22,49.33
2016,7,12,5,45,431.5,33.0,3.25,13.5,94.5,141.37,95.28
2016,7,12,6,0,528.0,41.0,3.3,14.0,136.0,200.85,147.15
2016,7,12,6,15,590.0,47.0,3.25,14.5,184.5,255.79,196.81
2016,7,12,6,30,652.0,53.0,3.2,15.0,233.0,317.91,251.85
2016,7,12,6,45,692.0,58.0,3.15,15.5,283.5,375.09,301.9
2016,7,12,7,0,732.0,63.0,3.1,16.0,334.0,435.51,352.93
2016,7,12,7,15,763.0,67.0,3.05,16.5,386.0,492.91,399.86
2016,7,12,7,30,794.0,71.0,3.0,17.0,438.0,552.05,446.47
2016,7,12,7,45,815.5,74.5,2.95,18.0,488.5,606.04,486.6
2016,7,12,8,0,837.0,78.0,2.9,19.0,539.0,657.19,522.78
2016,7,12,8,15,854.5,80.5,2.8,19.5,587.5,707.19,556.1
2016,7,12,8,30,872.0,83.0,2.7,20.0,636.0,756.57,588.1
2016,7,12,8,45,885.0,86.0,2.65,20.5,680.5,802.0,616.84
2016,7,12,9,0,898.0,89.0,2.6,21.0,725.0,845.93,643.99
2016,7,12,9,15,908.5,90.5,2.55,21.0,765.5,884.34,668.13
2016,7,12,9,30,919.0,92.0,2.5,21.0,806.0,920.65,690.6
2016,7,12,9,45,929.0,92.5,2.45,21.5,841.5,953.1,708.9
2016,7,12,10,0,939.0,93.0,2.4,22.0,877.0,983.04,725.33
2016,7,12,10,15,944.5,94.0,2.4,22.5,906.0,1006.49,737.9
2016,7,12,10,30,950.0,95.0,2.4,23.0,935.0,1026.91,748.53
2016,7,12,10,45,954.0,96.5,2.4,23.5,957.0,1043.23,756.55
2016,7,12,11,0,958.0,98.0,2.4,24.0,979.0,1056.26,762.55
2016,7,12,11,15,960.5,98.5,2.45,24.0,994.0,1063.39,766.97
2016,7,12,11,30,963.0,99.0,2.5,24.0,1009.0,1067.12,769.4
2016,7,12,11,45,964.0,99.0,2.55,24.0,1016.5,1065.41,768.53
2016,7,12,12,0,965.0,99.0,2.6,24.0,1024.0,1060.28,765.64
2016,7,12,12,15,965.0,99.5,2.65,24.0,1024.0,1051.28,760.42
2016,7,12,12,30,965.0,100.0,2.7,24.0,1024.0,1038.96,753.17
2016,7,12,12,45,954.5,105.5,2.8,24.0,1014.5,1018.33,741.12
2016,7,12,13,0,944.0,111.0,2.9,24.0,1005.0,994.82,727.2
2016,7,12,13,15,941.0,110.5,2.95,24.0,990.0,969.56,711.66
2016,7,12,13,30,938.0,110.0,3.0,24.0,975.0,941.47,694.2
2016,7,12,13,45,933.5,109.0,3.1,24.0,953.0,908.91,674.02
2016,7,12,14,0,929.0,108.0,3.2,24.0,931.0,873.89,651.98
2016,7,12,14,15,923.0,106.5,3.2,24.0,902.5,834.88,626.41
2016,7,12,14,30,917.0,105.0,3.2,24.0,874.0,793.86,599.25
2016,7,12,14,45,909.0,103.0,3.25,24.0,839.5,749.09,569.44
2016,7,12,15,0,901.0,101.0,3.3,24.0,805.0,702.85,537.91
2016,7,12,15,15,890.5,99.0,3.3,23.5,765.0,653.78,502.64
2016,7,12,15,30,880.0,97.0,3.3,23.0,725.0,603.9,465.71
2016,7,12,15,45,867.0,94.5,3.3,23.0,680.5,551.63,425.01
2016,7,12,16,0,854.0,92.0,3.3,23.0,636.0,499.24,383.07
2016,7,12,16,15,836.5,89.0,3.25,22.5,588.5,441.77,336.73
2016,7,12,16,30,819.0,86.0,3.2,22.0,541.0,387.7,291.55
2016,7,12,16,45,797.0,82.0,3.2,22.0,490.5,332.34,243.83
2016,7,12,17,0,775.0,78.0,3.2,22.0,440.0,278.81,196.87
2016,7,12,17,15,744.0,74.0,3.1,21.5,389.0,225.34,150.6
2016,7,12,17,30,713.0,70.0,3.0,21.0,338.0,175.1,108.19
2016,7,12,17,45,671.5,64.5,2.95,20.5,287.0,125.76,70.19
2016,7,12,18,0,630.0,59.0,2.9,20.0,236.0,77.97,39.44
2016,7,12,18,15,566.5,52.5,2.8,19.5,187.5,36.95,26.73
2016,7,12,18,30,503.0,46.0,2.7,19.0,139.0,32.77,22.88
2016,7,12,18,45,404.5,37.0,2.6,18.5,97.5,27.42,17.8
2016,7,12,19,0,306.0,28.0,2.5,18.0,56.0,21.7,11.31
2016,7,12,19,15,153.0,14.0,2.5,17.5,28.0,10.61,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,150.0,13.0,1.75,14.5,25.5,31.02,0.0
2016,7,13,5,30,300.0,26.0,1.7,15.0,51.0,86.37,45.03
2016,7,13,5,45,401.5,35.0,1.65,15.5,92.5,136.12,90.96
2016,7,13,6,0,503.0,44.0,1.6,16.0,134.0,196.41,142.36
2016,7,13,6,15,567.0,50.5,1.45,16.5,182.0,252.16,191.45
2016,7,13,6,30,631.0,57.0,1.3,17.0,230.0,314.32,244.91
2016,7,13,6,45,675.0,62.0,1.2,18.0,281.0,371.17,292.44
2016,7,13,7,0,719.0,67.0,1.1,19.0,332.0,432.73,341.52
2016,7,13,7,15,750.0,71.0,1.0,19.5,383.5,489.54,385.5
2016,7,13,7,30,781.0,75.0,0.9,20.0,435.0,548.1,428.77
2016,7,13,7,45,805.0,78.0,0.85,21.0,485.5,602.56,466.7
2016,7,13,8,0,829.0,81.0,0.8,22.0,536.0,657.51,503.16
2016,7,13,8,15,846.5,84.0,0.75,22.5,584.5,704.63,531.98
2016,7,13,8,30,864.0,87.0,0.7,23.0,633.0,754.26,561.72
2016,7,13,8,45,877.5,89.0,0.7,24.0,677.5,798.72,586.82
2016,7,13,9,0,891.0,91.0,0.7,25.0,722.0,841.75,610.41
2016,7,13,9,15,901.5,93.0,0.75,25.0,762.5,880.52,634.11
2016,7,13,9,30,912.0,95.0,0.8,25.0,803.0,917.19,656.37
2016,7,13,9,45,908.0,103.5,0.85,25.5,835.0,945.28,671.86
2016,7,13,10,0,904.0,112.0,0.9,26.0,867.0,970.11,685.39
2016,7,13,10,15,910.5,113.5,1.0,26.0,895.5,994.32,700.86
2016,7,13,10,30,917.0,115.0,1.1,26.0,924.0,1015.62,714.59
2016,7,13,10,45,922.0,116.0,1.25,26.5,946.5,1031.91,724.82
2016,7,13,11,0,927.0,117.0,1.4,27.0,969.0,1045.04,733.13
2016,7,13,11,15,930.0,117.5,1.5,27.0,984.0,1052.42,738.59
2016,7,13,11,30,933.0,118.0,1.6,27.0,999.0,1056.49,742.18
2016,7,13,11,45,934.5,118.5,1.7,27.5,1007.0,1055.74,741.43
2016,7,13,12,0,936.0,119.0,1.8,28.0,1015.0,1051.67,738.75
2016,7,13,12,15,936.0,119.0,1.9,28.0,1015.0,1042.31,734.34
2016,7,13,12,30,936.0,119.0,2.0,28.0,1015.0,1029.74,728.0
2016,7,13,12,45,938.5,116.0,2.15,28.0,1009.0,1013.4,719.89
2016,7,13,13,0,941.0,113.0,2.3,28.0,1003.0,993.88,709.67
2016,7,13,13,15,938.5,112.5,2.4,28.0,988.5,969.12,695.48
2016,7,13,13,30,936.0,112.0,2.5,28.0,974.0,941.52,679.38
2016,7,13,13,45,931.5,111.0,2.6,28.0,952.0,909.0,659.91
2016,7,13,14,0,927.0,110.0,2.7,28.0,930.0,874.01,638.61
2016,7,13,14,15,921.0,108.5,2.75,27.5,901.5,835.05,615.28
2016,7,13,14,30,915.0,107.0,2.8,27.0,873.0,794.07,590.22
2016,7,13,14,45,907.0,105.0,2.85,27.0,838.5,749.35,561.05
2016,7,13,15,0,899.0,103.0,2.9,27.0,804.0,703.15,530.09
2016,7,13,15,15,888.5,101.0,2.95,27.0,764.5,654.13,494.72
2016,7,13,15,30,878.0,99.0,3.0,27.0,725.0,604.3,457.79
2016,7,13,15,45,864.5,96.5,3.05,27.0,680.5,551.81,417.86
2016,7,13,16,0,851.0,94.0,3.1,27.0,636.0,499.25,376.67
2016,7,13,16,15,833.5,91.0,3.1,26.5,588.0,441.92,331.34
2016,7,13,16,30,816.0,88.0,3.1,26.0,540.0,387.96,287.08
2016,7,13,16,45,793.5,84.5,3.1,25.5,490.0,333.01,240.94
2016,7,13,17,0,771.0,81.0,3.1,25.0,440.0,279.94,195.42
2016,7,13,17,15,739.5,76.5,3.05,24.5,388.5,226.1,149.51
2016,7,13,17,30,708.0,72.0,3.0,24.0,337.0,175.55,107.44
2016,7,13,17,45,665.5,66.5,2.95,23.5,286.0,123.32,67.66
2016,7,13,18,0,623.0,61.0,2.9,23.0,235.0,78.69,39.93
2016,7,13,18,15,559.0,54.5,2.7,22.0,187.0,38.06,27.38
2016,7,13,18,30,495.0,48.0,2.5,21.0,139.0,34.63,24.26
2016,7,13,18,45,396.5,38.0,2.4,20.5,97.0,28.43,18.46
2016,7,13,19,0,298.0,28.0,2.3,20.0,55.0,21.78,11.11
2016,7,13,19,15,149.0,14.0,2.25,19.5,27.5,10.66,0.0
2016,7,13,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.0,12.5,1.45,15.5,25.5,31.39,0.0
2016,7,14,5,30,318.0,25.0,1.4,16.0,51.0,87.73,44.06
2016,7,14,5,45,421.0,34.0,1.35,16.5,93.0,138.93,91.86
2016,7,14,6,0,524.0,43.0,1.3,17.0,135.0,200.55,144.18
2016,7,14,6,15,587.5,49.0,1.2,17.5,183.5,256.63,193.41
2016,7,14,6,30,651.0,55.0,1.1,18.0,232.0,318.08,246.15
2016,7,14,6,45,694.0,60.0,1.0,19.0,283.5,376.54,294.61
2016,7,14,7,0,737.0,65.0,0.9,20.0,335.0,438.55,343.58
2016,7,14,7,15,768.0,68.5,0.9,20.5,387.0,495.69,387.97
2016,7,14,7,30,799.0,72.0,0.9,21.0,439.0,554.56,431.91
2016,7,14,7,45,821.5,75.5,0.9,21.5,490.0,609.47,471.29
2016,7,14,8,0,844.0,79.0,0.9,22.0,541.0,661.61,507.1
2016,7,14,8,15,861.0,81.5,0.9,22.5,589.5,711.62,538.64
2016,7,14,8,30,878.0,84.0,0.9,23.0,638.0,760.94,568.95
2016,7,14,8,45,891.5,86.0,0.95,23.5,683.0,805.97,596.45
2016,7,14,9,0,905.0,88.0,1.0,24.0,728.0,849.53,622.58
2016,7,14,9,15,915.5,90.0,1.05,24.5,768.5,888.79,645.58
2016,7,14,9,30,926.0,92.0,1.1,25.0,809.0,925.92,667.0
2016,7,14,9,45,930.5,95.5,1.2,25.5,843.0,956.84,685.13
2016,7,14,10,0,935.0,99.0,1.3,26.0,877.0,984.93,701.48
2016,7,14,10,15,941.0,100.0,1.35,26.0,906.0,1008.82,715.79
2016,7,14,10,30,947.0,101.0,1.4,26.0,935.0,1029.71,728.33
2016,7,14,10,45,950.5,102.0,1.5,26.5,957.5,1045.0,736.9
2016,7,14,11,0,954.0,103.0,1.6,27.0,980.0,1057.01,743.55
2016,7,14,11,15,957.0,104.0,1.7,27.0,995.5,1065.16,749.4
2016,7,14,11,30,960.0,105.0,1.8,27.0,1011.0,1069.91,753.29
2016,7,14,11,45,961.5,105.0,1.9,27.0,1018.5,1068.7,753.62
2016,7,14,12,0,963.0,105.0,2.0,27.0,1026.0,1064.07,751.97
2016,7,14,12,15,963.0,105.5,2.05,27.0,1026.5,1055.08,747.04
2016,7,14,12,30,963.0,106.0,2.1,27.0,1027.0,1042.76,740.15
2016,7,14,12,45,954.0,110.5,2.2,27.0,1017.5,1022.56,728.98
2016,7,14,13,0,945.0,115.0,2.3,27.0,1008.0,999.44,715.95
2016,7,14,13,15,942.0,114.5,2.35,26.5,993.5,974.12,702.31
2016,7,14,13,30,939.0,114.0,2.4,26.0,979.0,945.97,686.72
2016,7,14,13,45,934.5,113.0,2.45,26.0,957.0,913.34,666.72
2016,7,14,14,0,930.0,112.0,2.5,26.0,935.0,878.22,644.95
2016,7,14,14,15,923.5,110.5,2.5,26.0,906.0,838.73,619.67
2016,7,14,14,30,917.0,109.0,2.5,26.0,877.0,797.25,592.83
2016,7,14,14,45,909.0,107.5,2.55,26.0,842.5,752.88,564.05
2016,7,14,15,0,901.0,106.0,2.6,26.0,808.0,707.03,533.34
2016,7,14,15,15,890.0,103.5,2.6,25.5,767.5,657.09,498.19
2016,7,14,15,30,879.0,101.0,2.6,25.0,727.0,606.38,461.4
2016,7,14,15,45,865.5,98.5,2.6,25.0,682.0,553.8,421.2
2016,7,14,16,0,852.0,96.0,2.6,25.0,637.0,498.68,378.01
2016,7,14,16,15,833.5,93.0,2.6,24.5,589.0,443.32,334.0
2016,7,14,16,30,815.0,90.0,2.6,24.0,541.0,388.93,289.31
2016,7,14,16,45,791.0,86.0,2.6,23.5,490.0,333.05,242.34
2016,7,14,17,0,767.0,82.0,2.6,23.0,439.0,279.22,196.1
2016,7,14,17,15,735.0,78.0,2.55,22.5,387.5,225.91,150.44
2016,7,14,17,30,703.0,74.0,2.5,22.0,336.0,173.03,106.35
2016,7,14,17,45,657.5,68.5,2.5,21.5,284.5,123.55,68.74
2016,7,14,18,0,612.0,63.0,2.5,21.0,233.0,79.18,41.22
2016,7,14,18,15,546.0,56.0,2.45,20.0,184.5,38.75,28.22
2016,7,14,18,30,480.0,49.0,2.4,19.0,136.0,35.62,25.33
2016,7,14,18,45,376.0,39.0,2.35,18.5,94.5,29.45,19.5
2016,7,14,19,0,272.0,29.0,2.3,18.0,53.0,22.86,11.91
2016,7,14,19,15,136.0,14.5,2.35,17.5,26.5,11.19,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.5,2.25,13.5,10.5,10.32,0.0
2016,7,15,5,30,0.0,21.0,2.3,14.0,21.0,20.28,8.21
2016,7,15,5,45,0.5,39.0,2.35,14.5,39.0,38.67,26.05
2016,7,15,6,0,1.0,57.0,2.4,15.0,57.0,56.91,42.01
2016,7,15,6,15,9.5,76.0,2.3,15.0,78.5,78.8,60.78
2016,7,15,6,30,18.0,95.0,2.2,15.0,100.0,101.51,80.14
2016,7,15,6,45,25.0,114.5,2.15,15.5,122.5,128.17,102.38
2016,7,15,7,0,32.0,134.0,2.1,16.0,145.0,152.79,122.53
2016,7,15,7,15,28.5,150.5,2.05,16.5,162.0,169.15,135.44
2016,7,15,7,30,25.0,167.0,2.0,17.0,179.0,180.55,144.01
2016,7,15,7,45,34.5,191.5,1.95,17.5,209.5,217.63,173.22
2016,7,15,8,0,44.0,216.0,1.9,18.0,240.0,250.86,198.76
2016,7,15,8,15,150.5,244.0,1.9,18.5,336.5,364.78,288.84
2016,7,15,8,30,257.0,272.0,1.9,19.0,433.0,487.89,382.19
2016,7,15,8,45,564.5,186.5,1.9,19.5,574.5,660.39,513.77
2016,7,15,9,0,872.0,101.0,1.9,20.0,716.0,835.78,635.3
2016,7,15,9,15,883.5,103.0,1.9,20.5,757.0,874.84,657.36
2016,7,15,9,30,895.0,105.0,1.9,21.0,798.0,911.92,679.15
2016,7,15,9,45,903.0,107.5,1.95,21.5,833.0,944.14,698.04
2016,7,15,10,0,911.0,110.0,2.0,22.0,868.0,973.78,715.17
2016,7,15,10,15,917.5,111.0,2.05,22.0,897.0,997.68,729.91
2016,7,15,10,30,924.0,112.0,2.1,22.0,926.0,1018.65,742.87
2016,7,15,10,45,822.5,177.0,2.15,22.5,915.0,1002.94,730.93
2016,7,15,11,0,721.0,242.0,2.2,23.0,904.0,979.85,714.7
2016,7,15,11,15,651.5,290.5,2.25,23.0,896.0,962.05,702.2
2016,7,15,11,30,582.0,339.0,2.3,23.0,888.0,940.62,685.96
2016,7,15,11,45,764.5,226.5,2.35,23.0,953.5,1005.62,732.42
2016,7,15,12,0,947.0,114.0,2.4,23.0,1019.0,1057.17,765.16
2016,7,15,12,15,947.0,114.0,2.4,23.0,1019.0,1047.77,758.55
2016,7,15,12,30,947.0,114.0,2.4,23.0,1019.0,1035.09,750.59
2016,7,15,12,45,938.0,119.0,2.4,23.0,1009.5,1015.58,738.36
2016,7,15,13,0,929.0,124.0,2.4,23.0,1000.0,993.19,724.37
2016,7,15,13,15,925.5,123.0,2.4,23.0,985.0,967.23,708.09
2016,7,15,13,30,922.0,122.0,2.4,23.0,970.0,938.52,690.01
2016,7,15,13,45,916.5,121.5,2.4,23.0,948.0,905.95,669.33
2016,7,15,14,0,911.0,121.0,2.4,23.0,926.0,871.01,646.98
2016,7,15,14,15,904.0,119.5,2.4,22.5,897.0,831.72,622.74
2016,7,15,14,30,897.0,118.0,2.4,22.0,868.0,790.51,596.87
2016,7,15,14,45,886.5,117.0,2.4,22.0,833.0,745.56,566.92
2016,7,15,15,0,876.0,116.0,2.4,22.0,798.0,699.37,534.82
2016,7,15,15,15,864.5,113.5,2.4,22.0,757.5,650.14,498.75
2016,7,15,15,30,853.0,111.0,2.4,22.0,717.0,598.57,460.1
2016,7,15,15,45,836.0,109.0,2.4,22.0,672.0,545.4,419.15
2016,7,15,16,0,819.0,107.0,2.4,22.0,627.0,492.6,377.3
2016,7,15,16,15,611.0,153.0,2.35,21.5,524.5,400.06,305.63
2016,7,15,16,30,403.0,199.0,2.3,21.0,422.0,328.97,250.88
2016,7,15,16,45,374.0,184.0,2.3,20.5,375.5,285.42,215.93
2016,7,15,17,0,345.0,169.0,2.3,20.0,329.0,242.17,180.8
2016,7,15,17,15,502.5,125.5,2.3,19.5,328.0,214.49,151.37
2016,7,15,17,30,660.0,82.0,2.3,19.0,327.0,172.36,108.81
2016,7,15,17,45,612.0,76.0,2.35,19.0,276.5,124.5,72.18
2016,7,15,18,0,564.0,70.0,2.4,19.0,226.0,82.06,45.66
2016,7,15,18,15,495.0,62.0,2.35,18.5,178.5,44.08,33.07
2016,7,15,18,30,426.0,54.0,2.3,18.0,131.0,40.36,29.55
2016,7,15,18,45,320.5,42.5,2.3,17.5,90.5,32.95,22.54
2016,7,15,19,0,215.0,31.0,2.3,17.0,50.0,24.14,12.75
2016,7,15,19,15,107.5,15.5,2.35,16.5,25.0,15.24,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,22.5,26.99,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,45.0,73.91,35.39
2016,7,16,5,45,341.5,37.5,2.2,14.5,85.0,123.66,82.74
2016,7,16,6,0,449.0,48.0,2.2,15.0,125.0,183.69,133.72
2016,7,16,6,15,224.5,52.5,2.1,15.5,91.0,136.73,104.64
2016,7,16,6,30,0.0,57.0,2.0,16.0,57.0,55.13,41.05
2016,7,16,6,45,0.0,70.0,1.9,16.5,70.0,67.93,51.85
2016,7,16,7,0,0.0,83.0,1.8,17.0,83.0,80.73,62.36
2016,7,16,7,15,0.0,106.5,1.7,17.5,106.5,104.19,81.47
2016,7,16,7,30,0.0,130.0,1.6,18.0,130.0,127.71,100.22
2016,7,16,7,45,79.0,182.5,1.55,18.5,225.5,236.01,188.15
2016,7,16,8,0,158.0,235.0,1.5,19.0,321.0,354.69,280.54
2016,7,16,8,15,143.0,258.0,1.5,19.5,341.0,374.58,293.44
2016,7,16,8,30,128.0,281.0,1.5,20.0,361.0,392.84,305.35
2016,7,16,8,45,497.5,191.5,1.5,20.5,536.5,608.96,472.38
2016,7,16,9,0,867.0,102.0,1.5,21.0,712.0,832.18,627.1
2016,7,16,9,15,878.5,104.0,1.55,21.5,752.5,871.12,648.61
2016,7,16,9,30,890.0,106.0,1.6,22.0,793.0,908.09,670.63
2016,7,16,9,45,898.0,108.0,1.65,22.5,828.0,939.68,688.94
2016,7,16,10,0,906.0,110.0,1.7,23.0,863.0,968.71,705.53
2016,7,16,10,15,913.0,111.5,1.8,23.0,892.5,993.55,721.43
2016,7,16,10,30,920.0,113.0,1.9,23.0,922.0,1015.49,735.57
2016,7,16,10,45,924.0,114.5,2.0,23.0,944.0,1031.46,746.0
2016,7,16,11,0,928.0,116.0,2.1,23.0,966.0,1044.22,754.54
2016,7,16,11,15,931.0,117.0,2.15,23.0,981.5,1052.2,759.54
2016,7,16,11,30,934.0,118.0,2.2,23.0,997.0,1056.85,762.61
2016,7,16,11,45,935.5,118.0,2.3,23.5,1005.5,1055.64,761.22
2016,7,16,12,0,937.0,118.0,2.4,24.0,1014.0,1051.1,757.84
2016,7,16,12,15,937.5,118.0,2.4,23.5,1014.5,1042.27,753.67
2016,7,16,12,30,938.0,118.0,2.4,23.0,1015.0,1030.17,747.53
2016,7,16,12,45,937.0,118.0,2.45,23.0,1008.0,1013.44,737.59
2016,7,16,13,0,936.0,118.0,2.5,23.0,1001.0,993.62,725.71
2016,7,16,13,15,933.5,117.5,2.5,23.0,986.5,968.92,710.19
2016,7,16,13,30,931.0,117.0,2.5,23.0,972.0,941.39,692.83
2016,7,16,13,45,930.0,114.0,2.55,23.0,951.5,909.99,673.3
2016,7,16,14,0,929.0,111.0,2.6,23.0,931.0,875.92,651.86
2016,7,16,14,15,923.0,109.5,2.6,23.0,903.0,836.82,626.45
2016,7,16,14,30,917.0,108.0,2.6,23.0,875.0,795.68,599.45
2016,7,16,14,45,911.0,105.5,2.6,23.0,841.0,751.73,570.24
2016,7,16,15,0,905.0,103.0,2.6,23.0,807.0,706.14,539.1
2016,7,16,15,15,895.0,101.0,2.6,22.5,767.0,657.06,504.1
2016,7,16,15,30,885.0,99.0,2.6,22.0,727.0,607.11,467.36
2016,7,16,15,45,872.5,96.0,2.65,22.0,682.5,554.24,426.62
2016,7,16,16,0,860.0,93.0,2.7,22.0,638.0,501.2,384.47
2016,7,16,16,15,842.5,90.0,2.7,21.5,590.0,443.32,337.97
2016,7,16,16,30,825.0,87.0,2.7,21.0,542.0,388.79,292.49
2016,7,16,16,45,802.5,83.0,2.7,21.0,491.5,332.81,244.25
2016,7,16,17,0,780.0,79.0,2.7,21.0,441.0,278.71,196.78
2016,7,16,17,15,748.5,75.0,2.7,20.5,389.0,224.78,150.14
2016,7,16,17,30,717.0,71.0,2.7,20.0,337.0,174.13,107.48
2016,7,16,17,45,671.5,66.0,2.7,19.5,285.0,121.54,67.21
2016,7,16,18,0,626.0,61.0,2.7,19.0,233.0,76.85,39.7
2016,7,16,18,15,560.0,54.0,2.7,18.5,184.5,37.23,27.07
2016,7,16,18,30,494.0,47.0,2.7,18.0,136.0,34.01,24.02
2016,7,16,18,45,382.5,38.0,2.7,17.5,94.0,28.72,18.9
2016,7,16,19,0,271.0,29.0,2.7,17.0,52.0,23.09,11.71
2016,7,16,19,15,135.5,14.5,2.75,16.5,26.0,14.25,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,124.0,13.0,2.95,12.5,22.5,27.14,0.0
2016,7,17,5,30,248.0,26.0,3.0,13.0,45.0,74.65,34.04
2016,7,17,5,45,363.5,35.5,3.05,13.5,85.5,126.03,83.99
2016,7,17,6,0,479.0,45.0,3.1,14.0,126.0,188.21,137.09
2016,7,17,6,15,239.5,54.5,3.05,14.5,95.0,143.71,110.6
2016,7,17,6,30,0.0,64.0,3.0,15.0,64.0,62.27,47.25
2016,7,17,6,45,0.0,78.5,3.0,15.5,78.5,76.59,59.36
2016,7,17,7,0,0.0,93.0,3.0,16.0,93.0,90.91,71.16
2016,7,17,7,15,0.5,117.5,2.95,16.5,117.5,115.74,91.44
2016,7,17,7,30,1.0,142.0,2.9,17.0,142.0,140.65,111.4
2016,7,17,7,45,16.5,174.0,2.85,17.5,183.0,182.81,145.34
2016,7,17,8,0,32.0,206.0,2.8,18.0,224.0,232.1,184.31
2016,7,17,8,15,45.0,234.0,2.8,18.0,261.5,271.8,215.35
2016,7,17,8,30,58.0,262.0,2.8,18.0,299.0,312.42,246.71
2016,7,17,8,45,470.5,177.5,2.85,18.5,506.0,572.16,455.1
2016,7,17,9,0,883.0,93.0,2.9,19.0,713.0,835.1,645.59
2016,7,17,9,15,893.0,95.0,2.95,19.0,753.0,873.33,668.95
2016,7,17,9,30,903.0,97.0,3.0,19.0,793.0,909.46,692.58
2016,7,17,9,45,905.0,102.0,3.05,19.5,826.0,939.21,710.38
2016,7,17,10,0,907.0,107.0,3.1,20.0,859.0,966.06,726.16
2016,7,17,10,15,913.0,108.0,3.1,20.0,887.5,989.48,740.63
2016,7,17,10,30,919.0,109.0,3.1,20.0,916.0,1009.98,753.18
2016,7,17,10,45,922.5,110.5,3.15,20.5,938.0,1025.49,761.46
2016,7,17,11,0,926.0,112.0,3.2,21.0,960.0,1037.8,767.72
2016,7,17,11,15,928.5,112.5,3.25,21.0,974.5,1044.8,772.09
2016,7,17,11,30,931.0,113.0,3.3,21.0,989.0,1048.49,774.44
2016,7,17,11,45,932.5,113.0,3.4,21.0,996.5,1047.33,774.17
2016,7,17,12,0,934.0,113.0,3.5,21.0,1004.0,1042.85,771.83
2016,7,17,12,15,934.0,113.0,3.55,21.0,1004.5,1033.58,766.06
2016,7,17,12,30,934.0,113.0,3.6,21.0,1005.0,1021.08,758.26
2016,7,17,12,45,928.0,116.0,3.65,21.0,996.0,1002.66,746.61
2016,7,17,13,0,922.0,119.0,3.7,21.0,987.0,981.31,733.05
2016,7,17,13,15,919.0,118.0,3.75,21.0,972.5,955.97,716.81
2016,7,17,13,30,916.0,117.0,3.8,21.0,958.0,927.86,698.67
2016,7,17,13,45,914.5,114.0,3.85,21.0,937.0,896.45,678.19
2016,7,17,14,0,913.0,111.0,3.9,21.0,916.0,862.44,655.79
2016,7,17,14,15,906.5,110.0,3.95,20.5,888.0,823.95,631.31
2016,7,17,14,30,900.0,109.0,4.0,20.0,860.0,783.49,605.1
2016,7,17,14,45,894.5,106.0,4.05,20.0,826.5,740.07,575.26
2016,7,17,15,0,889.0,103.0,4.1,20.0,793.0,694.99,543.36
2016,7,17,15,15,878.5,101.0,4.15,19.5,753.5,646.29,507.46
2016,7,17,15,30,868.0,99.0,4.2,19.0,714.0,596.77,469.85
2016,7,17,15,45,855.0,96.0,4.3,19.0,670.0,544.42,428.25
2016,7,17,16,0,842.0,93.0,4.4,19.0,626.0,491.97,385.38
2016,7,17,16,15,824.5,90.0,4.4,18.5,578.5,434.99,338.24
2016,7,17,16,30,807.0,87.0,4.4,18.0,531.0,381.35,292.29
2016,7,17,16,45,783.5,83.5,4.45,18.0,481.0,326.44,243.84
2016,7,17,17,0,760.0,80.0,4.5,18.0,431.0,273.52,196.42
2016,7,17,17,15,728.0,76.0,4.45,17.5,380.0,220.54,149.72
2016,7,17,17,30,696.0,72.0,4.4,17.0,329.0,168.07,104.92
2016,7,17,17,45,649.0,67.0,4.4,17.0,278.0,119.25,67.12
2016,7,17,18,0,602.0,62.0,4.4,17.0,227.0,75.71,40.12
2016,7,17,18,15,535.0,55.0,4.3,16.5,179.0,38.16,28.12
2016,7,17,18,30,468.0,48.0,4.2,16.0,131.0,35.01,25.08
2016,7,17,18,45,358.5,38.0,4.1,15.5,90.0,28.82,19.12
2016,7,17,19,0,249.0,28.0,4.0,15.0,49.0,22.2,10.89
2016,7,17,19,15,124.5,14.0,3.95,14.5,24.5,13.76,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,130.5,11.5,3.1,12.5,21.0,26.23,0.0
2016,7,18,5,30,261.0,23.0,3.2,13.0,42.0,73.18,30.95
2016,7,18,5,45,370.0,32.0,3.3,13.5,82.0,123.29,81.3
2016,7,18,6,0,479.0,41.0,3.4,14.0,122.0,183.28,132.93
2016,7,18,6,15,239.5,50.0,3.4,14.5,90.5,138.35,106.12
2016,7,18,6,30,0.0,59.0,3.4,15.0,59.0,57.19,42.97
2016,7,18,6,45,0.0,73.0,3.4,15.5,73.0,71.0,54.66
2016,7,18,7,0,0.0,87.0,3.4,16.0,87.0,84.82,66.08
2016,7,18,7,15,3.0,117.5,3.3,16.0,119.0,117.11,92.83
2016,7,18,7,30,6.0,148.0,3.2,16.0,151.0,149.8,119.5
2016,7,18,7,45,16.5,174.5,3.15,16.5,183.5,183.37,146.42
2016,7,18,8,0,27.0,201.0,3.1,17.0,216.0,223.42,178.09
2016,7,18,8,15,50.0,234.5,3.05,17.5,265.0,275.97,219.39
2016,7,18,8,30,73.0,268.0,3.0,18.0,314.0,330.26,261.2
2016,7,18,8,45,471.5,178.5,3.0,18.5,506.5,573.77,456.63
2016,7,18,9,0,870.0,89.0,3.0,19.0,699.0,819.43,635.14
2016,7,18,9,15,880.5,91.0,3.0,19.0,738.5,857.74,658.61
2016,7,18,9,30,891.0,93.0,3.0,19.0,778.0,894.01,682.11
2016,7,18,9,45,896.5,96.0,3.0,19.5,812.0,924.56,700.2
2016,7,18,10,0,902.0,99.0,3.0,20.0,846.0,952.44,716.37
2016,7,18,10,15,908.5,100.0,3.0,20.0,875.0,976.31,731.16
2016,7,18,10,30,915.0,101.0,3.0,20.0,904.0,997.3,744.06
2016,7,18,10,45,920.0,102.0,3.05,20.5,926.0,1013.79,753.02
2016,7,18,11,0,925.0,103.0,3.1,21.0,948.0,1027.11,759.98
2016,7,18,11,15,928.0,103.5,3.1,21.0,963.5,1034.69,764.29
2016,7,18,11,30,931.0,104.0,3.1,21.0,979.0,1038.95,766.59
2016,7,18,11,45,934.0,103.5,3.15,21.0,987.0,1038.84,766.61
2016,7,18,12,0,937.0,103.0,3.2,21.0,995.0,1035.39,764.59
2016,7,18,12,15,937.0,103.0,3.25,21.0,996.0,1026.17,758.89
2016,7,18,12,30,937.0,103.0,3.3,21.0,997.0,1013.69,751.18
2016,7,18,12,45,940.5,99.5,3.35,21.0,991.0,997.83,741.3
2016,7,18,13,0,944.0,96.0,3.4,21.0,985.0,978.73,729.32
2016,7,18,13,15,942.0,95.5,3.4,21.0,971.0,954.4,713.51
2016,7,18,13,30,940.0,95.0,3.4,21.0,957.0,927.17,695.78
2016,7,18,13,45,939.0,92.0,3.4,21.0,936.5,895.54,675.02
2016,7,18,14,0,938.0,89.0,3.4,21.0,916.0,861.22,652.34
2016,7,18,14,15,933.0,88.0,3.4,21.0,888.0,823.13,626.9
2016,7,18,14,30,928.0,87.0,3.4,21.0,860.0,782.9,599.78
2016,7,18,14,45,923.0,84.5,3.4,21.0,827.0,739.25,569.98
2016,7,18,15,0,918.0,82.0,3.4,21.0,794.0,693.85,538.6
2016,7,18,15,15,908.5,80.5,3.4,21.0,754.5,645.04,502.13
2016,7,18,15,30,899.0,79.0,3.4,21.0,715.0,595.27,463.75
2016,7,18,15,45,888.5,76.0,3.4,21.0,671.5,542.84,422.33
2016,7,18,16,0,878.0,73.0,3.4,21.0,628.0,490.02,379.4
2016,7,18,16,15,862.0,71.0,3.4,20.5,581.0,435.62,334.63
2016,7,18,16,30,846.0,69.0,3.4,20.0,534.0,381.85,288.92
2016,7,18,16,45,826.5,66.0,3.45,19.5,484.0,326.9,241.14
2016,7,18,17,0,807.0,63.0,3.5,19.0,434.0,273.42,193.65
2016,7,18,17,15,778.5,59.5,3.5,18.5,383.0,215.7,143.02
2016,7,18,17,30,750.0,56.0,3.5,18.0,332.0,164.34,99.0
2016,7,18,17,45,710.0,52.0,3.5,18.0,281.5,114.45,60.35
2016,7,18,18,0,670.0,48.0,3.5,18.0,231.0,69.08,32.71
2016,7,18,18,15,609.5,43.0,3.45,17.5,182.5,30.97,21.67
2016,7,18,18,30,549.0,38.0,3.4,17.0,134.0,28.75,19.5
2016,7,18,18,45,449.0,30.5,3.35,16.5,92.5,24.01,14.9
2016,7,18,19,0,349.0,23.0,3.3,16.0,51.0,17.47,7.07
2016,7,18,19,15,174.5,11.5,3.25,15.5,25.5,11.3,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.0,11.0,2.6,12.5,21.5,27.86,0.0
2016,7,19,5,30,302.0,22.0,2.7,13.0,43.0,78.26,30.61
2016,7,19,5,45,411.5,30.0,2.8,13.5,83.5,129.72,84.63
2016,7,19,6,0,521.0,38.0,2.9,14.0,124.0,189.68,136.63
2016,7,19,6,15,270.0,64.5,2.9,14.5,110.0,164.39,126.82
2016,7,19,6,30,19.0,91.0,2.9,15.0,96.0,97.82,76.91
2016,7,19,6,45,24.5,110.5,2.9,15.5,118.5,123.82,98.83
2016,7,19,7,0,30.0,130.0,2.9,16.0,141.0,147.67,118.47
2016,7,19,7,15,108.0,157.0,2.85,16.0,204.5,223.86,181.58
2016,7,19,7,30,186.0,184.0,2.8,16.0,268.0,302.91,246.06
2016,7,19,7,45,512.5,127.5,2.8,16.5,396.0,470.26,382.36
2016,7,19,8,0,839.0,71.0,2.8,17.0,524.0,645.73,519.13
2016,7,19,8,15,855.5,73.5,2.8,17.5,571.5,695.38,552.14
2016,7,19,8,30,872.0,76.0,2.8,18.0,619.0,744.31,584.79
2016,7,19,8,45,882.0,79.5,2.8,18.5,663.0,788.24,613.22
2016,7,19,9,0,892.0,83.0,2.8,19.0,707.0,830.45,639.99
2016,7,19,9,15,902.0,84.5,2.8,19.0,747.0,868.55,664.75
2016,7,19,9,30,912.0,86.0,2.8,19.0,787.0,904.52,687.85
2016,7,19,9,45,916.0,89.5,2.8,19.5,820.5,934.87,705.63
2016,7,19,10,0,920.0,93.0,2.8,20.0,854.0,962.39,721.4
2016,7,19,10,15,926.0,94.5,2.8,20.0,883.0,986.73,736.38
2016,7,19,10,30,932.0,96.0,2.8,20.0,912.0,1008.1,749.41
2016,7,19,10,45,933.5,98.5,2.85,20.0,933.5,1023.0,758.71
2016,7,19,11,0,935.0,101.0,2.9,20.0,955.0,1034.6,765.99
2016,7,19,11,15,938.0,101.5,2.9,20.0,970.0,1042.25,770.35
2016,7,19,11,30,941.0,102.0,2.9,20.0,985.0,1046.56,772.67
2016,7,19,11,45,942.5,102.0,2.95,20.0,993.0,1045.47,772.08
2016,7,19,12,0,944.0,102.0,3.0,20.0,1001.0,1041.02,769.44
2016,7,19,12,15,944.5,102.0,3.0,20.0,1001.5,1032.23,763.64
2016,7,19,12,30,945.0,102.0,3.0,20.0,1002.0,1020.14,755.8
2016,7,19,12,45,937.5,106.0,3.05,20.5,993.0,1001.19,742.54
2016,7,19,13,0,930.0,110.0,3.1,21.0,984.0,979.31,727.45
2016,7,19,13,15,927.5,109.0,3.1,21.0,969.5,954.25,711.28
2016,7,19,13,30,925.0,108.0,3.1,21.0,955.0,926.37,693.22
2016,7,19,13,45,926.0,103.5,3.15,21.0,935.0,895.34,673.33
2016,7,19,14,0,927.0,99.0,3.2,21.0,915.0,861.54,651.41
2016,7,19,14,15,921.0,98.0,3.25,21.0,887.0,822.96,626.01
2016,7,19,14,30,915.0,97.0,3.3,21.0,859.0,782.34,598.93
2016,7,19,14,45,911.0,93.5,3.35,21.0,825.5,738.88,569.53
2016,7,19,15,0,907.0,90.0,3.4,21.0,792.0,693.61,538.39
2016,7,19,15,15,897.0,88.0,3.45,21.0,752.5,644.41,501.57
2016,7,19,15,30,887.0,86.0,3.5,21.0,713.0,594.33,463.11
2016,7,19,15,45,878.0,82.5,3.55,21.0,670.0,542.7,422.4
2016,7,19,16,0,869.0,79.0,3.6,21.0,627.0,490.57,380.05
2016,7,19,16,15,852.5,76.5,3.6,20.5,579.0,435.87,335.02
2016,7,19,16,30,836.0,74.0,3.6,20.0,531.0,381.85,289.12
2016,7,19,16,45,818.0,70.0,3.6,20.0,482.0,326.92,240.85
2016,7,19,17,0,800.0,66.0,3.6,20.0,433.0,269.91,190.26
2016,7,19,17,15,770.5,62.5,3.55,19.5,381.5,215.75,142.72
2016,7,19,17,30,741.0,59.0,3.5,19.0,330.0,164.63,99.18
2016,7,19,17,45,704.0,54.0,3.5,18.5,280.0,114.64,60.74
2016,7,19,18,0,667.0,49.0,3.5,18.0,230.0,68.88,32.99
2016,7,19,18,15,606.0,43.5,3.35,17.5,181.5,31.5,22.13
2016,7,19,18,30,545.0,38.0,3.2,17.0,133.0,28.85,19.57
2016,7,19,18,45,447.0,30.5,3.1,16.5,91.5,24.12,14.95
2016,7,19,19,0,349.0,23.0,3.0,16.0,50.0,17.56,6.85
2016,7,19,19,15,174.5,11.5,2.95,15.5,25.0,11.3,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.5,2.45,12.5,21.0,27.37,0.0
2016,7,20,5,30,306.0,21.0,2.5,13.0,42.0,77.16,27.34
2016,7,20,5,45,416.0,29.0,2.6,13.5,82.5,129.05,83.57
2016,7,20,6,0,526.0,37.0,2.7,14.0,123.0,189.27,135.87
2016,7,20,6,15,590.5,43.0,2.7,14.5,171.0,245.54,186.68
2016,7,20,6,30,655.0,49.0,2.7,15.0,219.0,308.27,242.43
2016,7,20,6,45,699.5,53.0,2.7,15.5,270.0,366.36,293.52
2016,7,20,7,0,744.0,57.0,2.7,16.0,321.0,428.18,345.98
2016,7,20,7,15,774.0,60.5,2.6,16.5,373.0,485.16,392.66
2016,7,20,7,30,804.0,64.0,2.5,17.0,425.0,541.2,436.88
2016,7,20,7,45,827.0,66.5,2.45,17.5,475.5,595.46,478.2
2016,7,20,8,0,850.0,69.0,2.4,18.0,526.0,650.14,517.87
2016,7,20,8,15,866.5,71.5,2.35,18.5,574.5,700.29,551.36
2016,7,20,8,30,883.0,74.0,2.3,19.0,623.0,749.71,583.53
2016,7,20,8,45,896.5,75.5,2.25,19.5,668.0,794.65,611.8
2016,7,20,9,0,910.0,77.0,2.2,20.0,713.0,838.1,638.47
2016,7,20,9,15,920.0,78.5,2.2,20.5,753.5,876.84,661.85
2016,7,20,9,30,930.0,80.0,2.2,21.0,794.0,913.39,683.47
2016,7,20,9,45,929.0,87.0,2.25,21.5,827.0,943.52,701.08
2016,7,20,10,0,928.0,94.0,2.3,22.0,860.0,970.49,716.56
2016,7,20,10,15,934.0,95.0,2.3,22.0,889.5,994.48,730.94
2016,7,20,10,30,940.0,96.0,2.3,22.0,919.0,1015.46,743.4
2016,7,20,10,45,946.5,96.0,2.35,22.5,942.0,1032.75,752.65
2016,7,20,11,0,953.0,96.0,2.4,23.0,965.0,1046.82,759.92
2016,7,20,11,15,956.0,96.5,2.45,23.0,980.5,1054.62,764.76
2016,7,20,11,30,959.0,97.0,2.5,23.0,996.0,1058.99,767.61
2016,7,20,11,45,962.0,96.0,2.6,23.0,1004.5,1058.38,767.94
2016,7,20,12,0,965.0,95.0,2.7,23.0,1013.0,1054.31,766.2
2016,7,20,12,15,965.5,95.0,2.75,23.0,1013.5,1045.38,760.93
2016,7,20,12,30,966.0,95.0,2.8,23.0,1014.0,1033.06,753.59
2016,7,20,12,45,965.0,95.0,2.85,23.0,1007.0,1015.99,743.26
2016,7,20,13,0,964.0,95.0,2.9,23.0,1000.0,995.7,730.89
2016,7,20,13,15,962.0,94.0,2.95,23.0,986.0,970.38,715.22
2016,7,20,13,30,960.0,93.0,3.0,23.0,972.0,942.1,697.56
2016,7,20,13,45,957.0,91.5,3.1,23.0,950.5,909.61,677.36
2016,7,20,14,0,954.0,90.0,3.2,23.0,929.0,874.48,655.16
2016,7,20,14,15,949.0,89.0,3.25,23.0,901.0,835.76,629.98
2016,7,20,14,30,944.0,88.0,3.3,23.0,873.0,794.84,603.02
2016,7,20,14,45,938.0,86.0,3.35,23.0,839.0,750.24,573.16
2016,7,20,15,0,932.0,84.0,3.4,23.0,805.0,703.92,541.71
2016,7,20,15,15,922.5,82.5,3.4,22.5,765.0,654.39,505.94
2016,7,20,15,30,913.0,81.0,3.4,22.0,725.0,603.87,468.16
2016,7,20,15,45,901.5,78.5,3.45,22.0,681.0,550.59,426.4
2016,7,20,16,0,890.0,76.0,3.5,22.0,637.0,497.0,383.11
2016,7,20,16,15,874.0,74.0,3.5,21.5,589.0,441.88,337.91
2016,7,20,16,30,858.0,72.0,3.5,21.0,541.0,387.36,291.73
2016,7,20,16,45,838.0,68.5,3.55,20.5,490.0,331.05,243.01
2016,7,20,17,0,818.0,65.0,3.6,20.0,439.0,276.25,194.61
2016,7,20,17,15,789.0,61.5,3.6,19.5,387.0,217.79,143.57
2016,7,20,17,30,760.0,58.0,3.6,19.0,335.0,165.72,99.24
2016,7,20,17,45,720.0,54.0,3.6,19.0,283.5,115.27,60.59
2016,7,20,18,0,680.0,50.0,3.6,19.0,232.0,69.38,33.3
2016,7,20,18,15,617.5,44.0,3.5,18.0,183.0,32.05,22.55
2016,7,20,18,30,555.0,38.0,3.4,17.0,134.0,28.96,19.65
2016,7,20,18,45,451.0,30.5,3.35,16.5,92.0,24.23,15.01
2016,7,20,19,0,347.0,23.0,3.3,16.0,50.0,17.67,6.57
2016,7,20,19,15,173.5,11.5,3.3,15.5,25.0,11.3,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
