Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,154.0,10.5,2.9,12.5,20.5,27.26,0.0
2016,7,21,5,30,308.0,21.0,3.0,13.0,41.0,76.76,24.09
2016,7,21,5,45,419.5,29.0,3.15,13.5,82.0,129.26,83.26
2016,7,21,6,0,531.0,37.0,3.3,14.0,123.0,189.88,136.11
2016,7,21,6,15,370.5,65.0,3.3,14.5,135.0,196.91,151.38
2016,7,21,6,30,210.0,93.0,3.3,15.0,147.0,182.43,145.17
2016,7,21,6,45,224.5,112.0,3.3,15.5,181.5,219.96,177.7
2016,7,21,7,0,239.0,131.0,3.3,16.0,216.0,258.72,210.31
2016,7,21,7,15,524.0,97.0,3.2,16.5,320.0,393.23,320.86
2016,7,21,7,30,809.0,63.0,3.1,17.0,424.0,542.16,439.9
2016,7,21,7,45,832.0,65.5,3.05,18.0,475.0,596.69,480.41
2016,7,21,8,0,855.0,68.0,3.0,19.0,526.0,651.62,519.65
2016,7,21,8,15,871.5,70.0,2.95,19.0,574.5,701.46,554.26
2016,7,21,8,30,888.0,72.0,2.9,19.0,623.0,750.57,587.71
2016,7,21,8,45,901.5,73.5,2.85,19.5,668.0,795.74,616.6
2016,7,21,9,0,915.0,75.0,2.8,20.0,713.0,839.41,643.88
2016,7,21,9,15,925.0,76.5,2.8,20.5,753.5,878.35,667.75
2016,7,21,9,30,935.0,78.0,2.8,21.0,794.0,915.09,689.84
2016,7,21,9,45,939.5,81.5,2.8,21.5,828.5,946.61,708.16
2016,7,21,10,0,944.0,85.0,2.8,22.0,863.0,975.26,724.44
2016,7,21,10,15,950.5,86.0,2.85,22.0,893.0,1000.1,739.99
2016,7,21,10,30,957.0,87.0,2.9,22.0,923.0,1021.91,753.61
2016,7,21,10,45,962.0,87.5,2.95,22.5,946.0,1038.54,762.46
2016,7,21,11,0,967.0,88.0,3.0,23.0,969.0,1051.86,769.25
2016,7,21,11,15,970.5,88.5,3.1,23.0,985.0,1060.29,774.95
2016,7,21,11,30,974.0,89.0,3.2,23.0,1001.0,1065.26,778.54
2016,7,21,11,45,976.0,89.0,3.3,23.0,1009.5,1064.71,778.69
2016,7,21,12,0,978.0,89.0,3.4,23.0,1018.0,1060.65,776.71
2016,7,21,12,15,979.0,89.0,3.45,23.0,1019.0,1052.12,771.52
2016,7,21,12,30,980.0,89.0,3.5,23.0,1020.0,1040.15,764.2
2016,7,21,12,45,972.5,93.5,3.6,23.0,1012.0,1021.23,752.78
2016,7,21,13,0,965.0,98.0,3.7,23.0,1004.0,999.24,739.35
2016,7,21,13,15,963.0,97.0,3.7,23.0,989.5,973.86,722.99
2016,7,21,13,30,961.0,96.0,3.7,23.0,975.0,945.5,704.64
2016,7,21,13,45,961.0,93.5,3.75,23.0,954.5,914.52,684.77
2016,7,21,14,0,961.0,91.0,3.8,23.0,934.0,880.7,662.84
2016,7,21,14,15,955.5,90.0,3.8,22.5,906.0,841.29,637.9
2016,7,21,14,30,950.0,89.0,3.8,22.0,878.0,799.71,611.14
2016,7,21,14,45,946.0,85.5,3.8,22.0,844.0,754.79,580.52
2016,7,21,15,0,942.0,82.0,3.8,22.0,810.0,707.98,548.22
2016,7,21,15,15,932.5,80.5,3.75,21.5,769.5,657.97,511.68
2016,7,21,15,30,923.0,79.0,3.7,21.0,729.0,606.94,473.09
2016,7,21,15,45,912.5,76.5,3.7,21.0,684.5,553.68,430.89
2016,7,21,16,0,902.0,74.0,3.7,21.0,640.0,499.98,387.11
2016,7,21,16,15,886.0,71.5,3.65,20.5,591.5,443.75,340.69
2016,7,21,16,30,870.0,69.0,3.6,20.0,543.0,388.13,293.29
2016,7,21,16,45,849.5,66.0,3.6,20.0,492.0,331.46,243.47
2016,7,21,17,0,829.0,63.0,3.6,20.0,441.0,276.34,194.22
2016,7,21,17,15,799.5,60.0,3.55,19.5,388.5,217.61,142.9
2016,7,21,17,30,770.0,57.0,3.5,19.0,336.0,165.31,98.43
2016,7,21,17,45,728.0,53.0,3.45,18.5,284.0,114.12,59.55
2016,7,21,18,0,686.0,49.0,3.4,18.0,232.0,67.71,32.31
2016,7,21,18,15,623.0,43.5,3.3,17.5,183.0,31.7,22.29
2016,7,21,18,30,560.0,38.0,3.2,17.0,134.0,29.07,19.73
2016,7,21,18,45,453.5,30.0,3.1,16.5,91.0,23.85,14.64
2016,7,21,19,0,347.0,22.0,3.0,16.0,48.0,18.33,6.57
2016,7,21,19,15,173.5,11.0,2.95,15.5,24.0,10.81,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.0,10.0,2.15,12.5,20.0,26.32,0.0
2016,7,22,5,30,304.0,20.0,2.2,13.0,40.0,74.37,19.58
2016,7,22,5,45,416.0,28.5,2.25,14.0,81.0,127.4,81.28
2016,7,22,6,0,528.0,37.0,2.3,15.0,122.0,188.32,133.93
2016,7,22,6,15,595.5,43.5,2.2,15.5,170.5,246.12,185.63
2016,7,22,6,30,663.0,50.0,2.1,16.0,219.0,310.72,242.41
2016,7,22,6,45,708.0,54.0,2.05,16.5,271.0,369.45,293.54
2016,7,22,7,0,753.0,58.0,2.0,17.0,323.0,431.95,345.9
2016,7,22,7,15,784.0,62.0,1.95,17.5,375.5,490.52,393.27
2016,7,22,7,30,815.0,66.0,1.9,18.0,428.0,550.83,440.1
2016,7,22,7,45,838.0,68.5,1.85,19.0,479.5,603.03,478.26
2016,7,22,8,0,861.0,71.0,1.8,20.0,531.0,658.25,516.62
2016,7,22,8,15,878.0,73.5,1.8,20.5,580.5,709.28,550.17
2016,7,22,8,30,895.0,76.0,1.8,21.0,630.0,759.6,582.45
2016,7,22,8,45,908.0,78.0,1.8,21.5,675.5,805.21,610.78
2016,7,22,9,0,921.0,80.0,1.8,22.0,721.0,849.27,637.56
2016,7,22,9,15,930.5,82.0,1.8,22.5,761.5,888.53,660.68
2016,7,22,9,30,940.0,84.0,1.8,23.0,802.0,925.54,682.02
2016,7,22,9,45,942.0,88.5,1.85,23.5,836.5,955.99,699.45
2016,7,22,10,0,944.0,93.0,1.9,24.0,871.0,983.42,714.89
2016,7,22,10,15,950.0,94.5,1.95,24.0,900.5,1008.3,730.09
2016,7,22,10,30,956.0,96.0,2.0,24.0,930.0,1030.12,743.4
2016,7,22,10,45,961.0,96.0,2.05,24.5,952.5,1046.17,751.69
2016,7,22,11,0,966.0,96.0,2.1,25.0,975.0,1058.91,758.01
2016,7,22,11,15,968.5,97.0,2.2,25.0,990.5,1066.83,763.55
2016,7,22,11,30,971.0,98.0,2.3,25.0,1006.0,1071.26,767.04
2016,7,22,11,45,973.0,98.0,2.4,25.5,1014.5,1070.66,765.98
2016,7,22,12,0,975.0,98.0,2.5,26.0,1023.0,1066.55,762.84
2016,7,22,12,15,975.0,98.0,2.6,26.0,1023.5,1057.01,757.87
2016,7,22,12,30,975.0,98.0,2.7,26.0,1024.0,1044.04,750.81
2016,7,22,12,45,970.0,100.5,2.8,26.0,1015.5,1025.49,740.21
2016,7,22,13,0,965.0,103.0,2.9,26.0,1007.0,1003.8,727.6
2016,7,22,13,15,962.0,102.5,2.95,26.0,992.5,977.96,711.83
2016,7,22,13,30,959.0,102.0,3.0,26.0,978.0,949.18,694.11
2016,7,22,13,45,955.5,101.0,3.1,26.0,956.0,916.68,674.19
2016,7,22,14,0,952.0,100.0,3.2,26.0,934.0,881.55,652.32
2016,7,22,14,15,946.0,98.5,3.2,25.5,905.5,841.5,627.53
2016,7,22,14,30,940.0,97.0,3.2,25.0,877.0,799.33,600.98
2016,7,22,14,45,932.5,95.5,3.25,25.0,842.0,754.17,571.08
2016,7,22,15,0,925.0,94.0,3.3,25.0,807.0,707.42,539.39
2016,7,22,15,15,915.0,92.0,3.3,25.0,766.5,657.26,502.42
2016,7,22,15,30,905.0,90.0,3.3,25.0,726.0,606.17,463.8
2016,7,22,15,45,891.0,88.0,3.3,25.0,681.0,552.28,422.03
2016,7,22,16,0,877.0,86.0,3.3,25.0,636.0,498.32,379.0
2016,7,22,16,15,859.5,83.5,3.3,24.5,587.5,442.59,334.04
2016,7,22,16,30,842.0,81.0,3.3,24.0,539.0,384.65,286.02
2016,7,22,16,45,818.0,78.0,3.3,23.5,487.5,328.04,237.82
2016,7,22,17,0,794.0,75.0,3.3,23.0,436.0,273.45,190.42
2016,7,22,17,15,762.0,71.0,3.25,22.5,383.5,218.54,143.15
2016,7,22,17,30,730.0,67.0,3.2,22.0,331.0,166.99,100.22
2016,7,22,17,45,682.5,62.0,3.15,21.5,278.5,116.58,62.8
2016,7,22,18,0,635.0,57.0,3.1,21.0,226.0,68.41,34.29
2016,7,22,18,15,566.5,50.5,3.0,20.0,177.0,34.89,24.8
2016,7,22,18,30,498.0,44.0,2.9,19.0,128.0,32.01,22.07
2016,7,22,18,45,383.5,34.5,2.85,18.5,86.0,26.14,16.37
2016,7,22,19,0,269.0,25.0,2.8,18.0,44.0,19.87,6.92
2016,7,22,19,15,134.5,12.5,2.8,17.5,22.0,12.29,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,127.5,10.0,1.55,15.5,18.0,23.47,0.0
2016,7,23,5,30,255.0,20.0,1.5,16.0,36.0,65.85,13.01
2016,7,23,5,45,373.0,29.5,1.45,17.0,76.0,118.78,74.63
2016,7,23,6,0,491.0,39.0,1.4,18.0,116.0,181.14,127.18
2016,7,23,6,15,560.5,46.0,1.4,18.5,164.0,237.94,176.93
2016,7,23,6,30,630.0,53.0,1.4,19.0,212.0,300.75,231.14
2016,7,23,6,45,677.0,57.5,1.4,20.0,263.5,359.21,280.5
2016,7,23,7,0,724.0,62.0,1.4,21.0,315.0,421.68,331.09
2016,7,23,7,15,756.5,66.0,1.4,21.5,367.5,479.64,376.99
2016,7,23,7,30,789.0,70.0,1.4,22.0,420.0,539.53,422.56
2016,7,23,7,45,813.5,73.0,1.4,22.5,471.0,594.92,463.14
2016,7,23,8,0,838.0,76.0,1.4,23.0,522.0,647.72,500.54
2016,7,23,8,15,856.0,78.5,1.45,23.5,571.0,698.51,533.72
2016,7,23,8,30,874.0,81.0,1.5,24.0,620.0,748.71,565.81
2016,7,23,8,45,887.5,83.5,1.55,25.0,665.5,794.49,593.12
2016,7,23,9,0,901.0,86.0,1.6,26.0,711.0,838.8,618.91
2016,7,23,9,15,911.5,87.5,1.65,26.5,752.0,877.74,641.94
2016,7,23,9,30,922.0,89.0,1.7,27.0,793.0,914.54,663.37
2016,7,23,9,45,928.5,91.5,1.8,27.5,828.0,946.45,682.07
2016,7,23,10,0,935.0,94.0,1.9,28.0,863.0,975.62,698.96
2016,7,23,10,15,941.0,95.5,1.95,28.0,892.0,1000.35,713.84
2016,7,23,10,30,947.0,97.0,2.0,28.0,921.0,1022.04,726.89
2016,7,23,10,45,950.0,98.5,2.15,28.5,943.5,1037.62,735.96
2016,7,23,11,0,953.0,100.0,2.3,29.0,966.0,1049.87,743.03
2016,7,23,11,15,956.0,101.0,2.4,29.0,981.5,1058.19,748.67
2016,7,23,11,30,959.0,102.0,2.5,29.0,997.0,1063.08,752.31
2016,7,23,11,45,959.0,103.0,2.6,29.0,1005.0,1061.51,752.04
2016,7,23,12,0,959.0,104.0,2.7,29.0,1013.0,1056.49,749.75
2016,7,23,12,15,959.5,104.0,2.75,29.0,1013.5,1047.53,744.6
2016,7,23,12,30,960.0,104.0,2.8,29.0,1014.0,1035.19,737.43
2016,7,23,12,45,955.5,106.0,2.85,29.0,1006.5,1016.79,726.51
2016,7,23,13,0,951.0,108.0,2.9,29.0,999.0,995.3,713.67
2016,7,23,13,15,948.5,107.5,2.95,28.5,984.5,970.17,699.9
2016,7,23,13,30,946.0,107.0,3.0,28.0,970.0,942.13,684.15
2016,7,23,13,45,942.5,106.0,3.05,28.0,948.0,909.94,664.2
2016,7,23,14,0,939.0,105.0,3.1,28.0,926.0,875.17,642.4
2016,7,23,14,15,933.0,103.5,3.1,28.0,897.5,835.5,616.85
2016,7,23,14,30,927.0,102.0,3.1,28.0,869.0,793.75,589.68
2016,7,23,14,45,919.5,100.5,3.15,28.0,834.5,749.04,560.45
2016,7,23,15,0,912.0,99.0,3.2,28.0,800.0,702.77,529.22
2016,7,23,15,15,901.5,97.0,3.2,27.5,760.0,652.8,493.83
2016,7,23,15,30,891.0,95.0,3.2,27.0,720.0,601.97,456.71
2016,7,23,15,45,877.5,92.5,3.25,27.0,675.0,548.47,415.73
2016,7,23,16,0,864.0,90.0,3.3,27.0,630.0,494.88,373.44
2016,7,23,16,15,846.0,87.0,3.25,26.5,581.5,436.35,326.75
2016,7,23,16,30,828.0,84.0,3.2,26.0,533.0,381.19,281.14
2016,7,23,16,45,804.0,80.5,3.2,25.5,482.0,324.82,233.57
2016,7,23,17,0,780.0,77.0,3.2,25.0,431.0,270.49,186.85
2016,7,23,17,15,747.5,73.0,3.15,24.0,378.5,216.23,140.87
2016,7,23,17,30,715.0,69.0,3.1,23.0,326.0,165.4,99.12
2016,7,23,17,45,668.0,63.5,3.05,22.5,274.0,112.45,59.9
2016,7,23,18,0,621.0,58.0,3.0,22.0,222.0,67.56,34.27
2016,7,23,18,15,551.0,51.0,2.95,21.0,173.0,35.43,25.15
2016,7,23,18,30,481.0,44.0,2.9,20.0,124.0,32.14,22.05
2016,7,23,18,45,365.0,34.0,2.85,19.5,83.0,25.8,15.95
2016,7,23,19,0,249.0,24.0,2.8,19.0,42.0,19.01,5.65
2016,7,23,19,15,124.5,12.0,2.85,18.5,21.0,11.8,0.0
2016,7,23,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,104.0,10.5,1.65,15.5,16.5,21.3,0.0
2016,7,24,5,30,208.0,21.0,1.6,16.0,33.0,58.8,7.3
2016,7,24,5,45,328.5,31.5,1.55,17.0,72.0,110.98,69.71
2016,7,24,6,0,449.0,42.0,1.5,18.0,111.0,172.55,121.37
2016,7,24,6,15,523.0,49.5,1.4,18.5,159.0,229.1,170.5
2016,7,24,6,30,597.0,57.0,1.3,19.0,207.0,293.25,225.36
2016,7,24,6,45,647.0,62.0,1.2,19.5,258.5,351.71,274.77
2016,7,24,7,0,697.0,67.0,1.1,20.0,310.0,413.46,324.95
2016,7,24,7,15,731.0,71.5,1.05,20.5,362.0,471.48,370.5
2016,7,24,7,30,765.0,76.0,1.0,21.0,414.0,531.6,415.72
2016,7,24,7,45,791.0,79.5,1.0,22.0,465.5,587.43,455.47
2016,7,24,8,0,817.0,83.0,1.0,23.0,517.0,643.98,494.12
2016,7,24,8,15,836.0,86.0,1.0,23.5,566.0,695.4,527.36
2016,7,24,8,30,855.0,89.0,1.0,24.0,615.0,742.63,556.48
2016,7,24,8,45,870.5,91.0,1.05,24.5,660.5,788.73,584.87
2016,7,24,9,0,886.0,93.0,1.1,25.0,706.0,833.54,611.95
2016,7,24,9,15,897.0,95.0,1.15,25.0,747.0,872.97,636.38
2016,7,24,9,30,908.0,97.0,1.2,25.0,788.0,910.34,659.35
2016,7,24,9,45,917.0,98.5,1.3,25.5,823.5,943.06,678.7
2016,7,24,10,0,926.0,100.0,1.4,26.0,859.0,973.21,696.36
2016,7,24,10,15,932.0,101.0,1.5,26.0,888.5,997.21,711.52
2016,7,24,10,30,938.0,102.0,1.6,26.0,918.0,1018.21,724.92
2016,7,24,10,45,943.0,103.0,1.7,26.5,941.0,1035.09,734.41
2016,7,24,11,0,948.0,104.0,1.8,27.0,964.0,1048.7,741.95
2016,7,24,11,15,950.5,104.5,1.85,27.0,979.5,1055.96,746.44
2016,7,24,11,30,953.0,105.0,1.9,27.0,995.0,1059.8,748.99
2016,7,24,11,45,954.5,105.5,2.0,27.5,1003.0,1059.2,748.14
2016,7,24,12,0,956.0,106.0,2.1,28.0,1011.0,1055.15,745.25
2016,7,24,12,15,956.0,106.0,2.2,28.0,1011.0,1045.71,740.58
2016,7,24,12,30,956.0,106.0,2.3,28.0,1011.0,1032.9,733.88
2016,7,24,12,45,952.0,107.0,2.4,28.0,1003.0,1014.0,723.36
2016,7,24,13,0,948.0,108.0,2.5,28.0,995.0,992.02,710.88
2016,7,24,13,15,945.0,107.5,2.55,27.5,980.0,966.47,696.97
2016,7,24,13,30,942.0,107.0,2.6,27.0,965.0,938.05,681.09
2016,7,24,13,45,937.0,106.5,2.7,27.0,943.0,905.16,661.2
2016,7,24,14,0,932.0,106.0,2.8,27.0,921.0,869.77,639.45
2016,7,24,14,15,925.5,104.5,2.85,26.5,892.0,829.91,615.31
2016,7,24,14,30,919.0,103.0,2.9,26.0,863.0,788.02,589.41
2016,7,24,14,45,910.5,101.5,2.95,26.0,828.0,742.88,559.72
2016,7,24,15,0,902.0,100.0,3.0,26.0,793.0,696.26,527.95
2016,7,24,15,15,891.0,98.0,3.0,25.5,752.5,646.38,492.38
2016,7,24,15,30,880.0,96.0,3.0,25.0,712.0,595.7,455.12
2016,7,24,15,45,865.5,93.5,3.0,25.0,667.0,542.16,413.72
2016,7,24,16,0,851.0,91.0,3.0,25.0,622.0,488.65,371.15
2016,7,24,16,15,833.0,88.0,2.95,24.5,573.5,430.76,324.67
2016,7,24,16,30,815.0,85.0,2.9,24.0,525.0,376.24,279.29
2016,7,24,16,45,790.0,81.5,2.9,24.0,474.0,320.22,231.33
2016,7,24,17,0,765.0,78.0,2.9,24.0,423.0,266.36,184.51
2016,7,24,17,15,732.0,74.0,2.9,23.5,371.0,212.81,138.82
2016,7,24,17,30,699.0,70.0,2.9,23.0,319.0,162.75,97.6
2016,7,24,17,45,652.0,64.5,2.9,22.5,268.0,110.62,59.2
2016,7,24,18,0,605.0,59.0,2.9,22.0,217.0,66.64,34.4
2016,7,24,18,15,534.0,51.5,2.9,21.0,168.5,35.98,25.61
2016,7,24,18,30,463.0,44.0,2.9,20.0,120.0,32.27,22.15
2016,7,24,18,45,347.5,34.0,2.9,19.5,79.5,25.94,16.0
2016,7,24,19,0,232.0,24.0,2.9,19.0,39.0,19.16,4.89
2016,7,24,19,15,116.0,12.0,2.9,18.5,19.5,11.8,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,2.0,13.0,16.0,20.79,0.0
2016,7,25,5,30,201.0,21.0,2.0,13.0,32.0,57.13,2.3
2016,7,25,5,45,326.0,31.5,2.0,13.5,71.0,110.01,69.56
2016,7,25,6,0,451.0,42.0,2.0,14.0,110.0,172.48,123.05
2016,7,25,6,15,525.5,49.5,1.9,14.5,158.0,229.23,173.32
2016,7,25,6,30,600.0,57.0,1.8,15.0,206.0,293.65,229.59
2016,7,25,6,45,301.5,85.5,1.75,16.0,161.0,227.75,182.2
2016,7,25,7,0,3.0,114.0,1.7,17.0,116.0,114.43,90.1
2016,7,25,7,15,19.0,140.0,1.65,17.5,148.5,149.28,118.71
2016,7,25,7,30,35.0,166.0,1.6,18.0,181.0,190.5,151.69
2016,7,25,7,45,138.0,193.0,1.55,18.5,264.0,290.13,231.76
2016,7,25,8,0,241.0,220.0,1.5,19.0,347.0,399.99,316.82
2016,7,25,8,15,551.0,154.0,1.5,19.5,481.5,568.7,447.38
2016,7,25,8,30,861.0,88.0,1.5,20.0,616.0,745.37,573.73
2016,7,25,8,45,875.0,90.5,1.5,20.5,661.5,791.09,600.82
2016,7,25,9,0,889.0,93.0,1.5,21.0,707.0,835.41,627.77
2016,7,25,9,15,900.0,95.0,1.5,21.5,748.0,874.96,651.07
2016,7,25,9,30,911.0,97.0,1.5,22.0,789.0,912.44,672.68
2016,7,25,9,45,912.5,102.5,1.55,22.5,823.0,942.77,690.07
2016,7,25,10,0,914.0,108.0,1.6,23.0,857.0,970.11,705.52
2016,7,25,10,15,921.0,109.0,1.6,23.0,886.5,994.81,719.93
2016,7,25,10,30,928.0,110.0,1.6,23.0,916.0,1016.57,732.5
2016,7,25,10,45,931.5,112.0,1.65,23.5,938.5,1032.87,741.01
2016,7,25,11,0,935.0,114.0,1.7,24.0,961.0,1045.89,747.59
2016,7,25,11,15,938.5,114.5,1.75,24.0,977.0,1054.02,752.69
2016,7,25,11,30,942.0,115.0,1.8,24.0,993.0,1058.76,755.86
2016,7,25,11,45,943.0,116.0,1.85,24.5,1001.0,1058.13,754.34
2016,7,25,12,0,944.0,117.0,1.9,25.0,1009.0,1054.08,750.87
2016,7,25,12,15,944.0,117.0,1.9,25.0,1009.5,1044.65,744.96
2016,7,25,12,30,944.0,117.0,1.9,25.0,1010.0,1031.91,737.14
2016,7,25,12,45,942.0,117.0,1.95,25.0,1002.5,1014.01,726.83
2016,7,25,13,0,940.0,117.0,2.0,25.0,995.0,992.99,714.59
2016,7,25,13,15,937.5,116.5,2.05,25.0,980.5,968.01,699.81
2016,7,25,13,30,935.0,116.0,2.1,25.0,966.0,940.13,683.12
2016,7,25,13,45,932.5,114.0,2.15,25.0,944.5,908.02,663.57
2016,7,25,14,0,930.0,112.0,2.2,25.0,923.0,873.28,642.15
2016,7,25,14,15,923.5,110.5,2.2,25.0,894.5,833.42,616.67
2016,7,25,14,30,917.0,109.0,2.2,25.0,866.0,791.52,589.61
2016,7,25,14,45,912.0,105.5,2.25,25.0,831.5,746.94,560.76
2016,7,25,15,0,907.0,102.0,2.3,25.0,797.0,700.61,529.52
2016,7,25,15,15,896.0,100.0,2.25,24.5,756.5,650.44,493.82
2016,7,25,15,30,885.0,98.0,2.2,24.0,716.0,599.46,456.47
2016,7,25,15,45,874.5,94.0,2.2,24.0,672.0,546.31,415.75
2016,7,25,16,0,864.0,90.0,2.2,24.0,628.0,492.79,373.47
2016,7,25,16,15,846.0,87.0,2.2,23.5,579.0,434.19,326.78
2016,7,25,16,30,828.0,84.0,2.2,23.0,530.0,378.95,281.06
2016,7,25,16,45,806.5,79.5,2.2,23.0,479.0,322.39,232.65
2016,7,25,17,0,785.0,75.0,2.2,23.0,428.0,267.61,184.97
2016,7,25,17,15,752.5,71.0,2.15,22.5,375.5,213.05,138.37
2016,7,25,17,30,720.0,67.0,2.1,22.0,323.0,161.93,96.26
2016,7,25,17,45,675.0,61.5,2.05,21.5,271.0,111.92,59.7
2016,7,25,18,0,630.0,56.0,2.0,21.0,219.0,63.91,32.2
2016,7,25,18,15,560.0,49.0,1.85,20.0,170.0,33.99,23.99
2016,7,25,18,30,490.0,42.0,1.7,19.0,121.0,30.61,20.81
2016,7,25,18,45,376.5,32.0,1.55,18.5,80.0,24.2,14.57
2016,7,25,19,0,263.0,22.0,1.4,18.0,39.0,17.32,2.99
2016,7,25,19,15,131.5,11.0,1.4,17.5,19.5,10.81,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,112.5,9.5,1.0,15.5,15.5,20.9,0.0
2016,7,26,5,30,225.0,19.0,0.9,16.0,31.0,58.29,0.0
2016,7,26,5,45,343.5,29.5,0.85,17.0,70.0,111.14,68.21
2016,7,26,6,0,462.0,40.0,0.8,18.0,109.0,172.63,120.25
2016,7,26,6,15,535.5,47.5,0.75,18.5,157.0,229.54,169.46
2016,7,26,6,30,609.0,55.0,0.7,19.0,205.0,294.03,224.23
2016,7,26,6,45,656.5,60.5,0.7,20.0,256.5,352.55,273.0
2016,7,26,7,0,704.0,66.0,0.7,21.0,308.0,414.13,322.22
2016,7,26,7,15,738.0,70.5,0.7,21.5,360.5,472.51,367.7
2016,7,26,7,30,772.0,75.0,0.7,22.0,413.0,533.0,412.89
2016,7,26,7,45,796.0,79.0,0.7,23.0,464.5,588.51,451.84
2016,7,26,8,0,820.0,83.0,0.7,24.0,516.0,644.55,489.54
2016,7,26,8,15,839.0,86.0,0.65,24.5,565.0,696.17,521.8
2016,7,26,8,30,858.0,89.0,0.6,25.0,614.0,743.55,549.71
2016,7,26,8,45,872.0,92.0,0.6,26.0,659.5,789.74,575.76
2016,7,26,9,0,886.0,95.0,0.6,27.0,705.0,834.53,600.22
2016,7,26,9,15,897.0,97.0,0.65,27.5,746.5,874.0,622.88
2016,7,26,9,30,908.0,99.0,0.7,28.0,788.0,911.41,644.04
2016,7,26,9,45,914.0,102.0,0.8,28.5,823.0,943.06,662.44
2016,7,26,10,0,920.0,105.0,0.9,29.0,858.0,971.98,679.14
2016,7,26,10,15,926.5,106.5,0.95,29.0,887.5,996.89,693.82
2016,7,26,10,30,933.0,108.0,1.0,29.0,917.0,1018.81,706.78
2016,7,26,10,45,938.0,109.0,1.1,29.5,940.0,1035.61,716.29
2016,7,26,11,0,943.0,110.0,1.2,30.0,963.0,1049.16,723.93
2016,7,26,11,15,946.0,110.5,1.3,30.0,978.5,1056.86,729.62
2016,7,26,11,30,949.0,111.0,1.4,30.0,994.0,1061.14,733.4
2016,7,26,11,45,950.5,111.5,1.5,30.0,1002.0,1060.5,734.31
2016,7,26,12,0,952.0,112.0,1.6,30.0,1010.0,1056.41,733.25
2016,7,26,12,15,952.0,112.0,1.7,30.0,1010.5,1046.93,728.98
2016,7,26,12,30,952.0,112.0,1.8,30.0,1011.0,1034.1,722.71
2016,7,26,12,45,943.5,116.0,1.9,30.0,1001.5,1013.91,711.91
2016,7,26,13,0,935.0,120.0,2.0,30.0,992.0,990.77,699.24
2016,7,26,13,15,932.0,119.5,2.05,30.0,977.0,965.39,684.52
2016,7,26,13,30,929.0,119.0,2.1,30.0,962.0,937.16,667.92
2016,7,26,13,45,925.5,117.0,2.2,30.0,940.5,904.32,648.73
2016,7,26,14,0,922.0,115.0,2.3,30.0,919.0,868.93,627.66
2016,7,26,14,15,915.5,113.5,2.3,29.5,890.0,829.28,603.95
2016,7,26,14,30,909.0,112.0,2.3,29.0,861.0,787.63,578.58
2016,7,26,14,45,902.0,109.5,2.35,29.0,826.5,742.84,549.91
2016,7,26,15,0,895.0,107.0,2.4,29.0,792.0,696.49,518.77
2016,7,26,15,15,883.5,104.5,2.4,28.5,751.0,646.0,483.59
2016,7,26,15,30,872.0,102.0,2.4,28.0,710.0,594.77,446.76
2016,7,26,15,45,859.5,99.0,2.45,28.0,665.5,542.06,406.97
2016,7,26,16,0,847.0,96.0,2.5,28.0,621.0,486.84,364.12
2016,7,26,16,15,828.0,92.5,2.45,27.5,572.0,430.6,319.6
2016,7,26,16,30,809.0,89.0,2.4,27.0,523.0,375.41,274.48
2016,7,26,16,45,786.0,84.5,2.4,27.0,472.0,319.34,227.21
2016,7,26,17,0,763.0,80.0,2.4,27.0,421.0,265.25,180.89
2016,7,26,17,15,729.0,75.5,2.3,26.0,368.5,211.13,135.77
2016,7,26,17,30,695.0,71.0,2.2,25.0,316.0,157.73,92.79
2016,7,26,17,45,649.5,64.5,2.15,24.5,265.0,107.97,56.96
2016,7,26,18,0,604.0,58.0,2.1,24.0,214.0,63.4,32.53
2016,7,26,18,15,532.5,50.5,1.95,23.0,165.5,35.4,24.86
2016,7,26,18,30,461.0,43.0,1.8,22.0,117.0,31.67,21.38
2016,7,26,18,45,349.5,32.0,1.65,21.0,77.0,24.34,14.41
2016,7,26,19,0,238.0,21.0,1.5,20.0,37.0,16.47,1.38
2016,7,26,19,15,119.0,10.5,1.45,19.5,18.5,10.32,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,62.0,8.5,1.5,16.5,12.0,14.64,0.0
2016,7,27,5,30,124.0,17.0,1.5,17.0,24.0,39.6,0.0
2016,7,27,5,45,224.5,31.5,1.5,17.5,59.0,87.39,53.66
2016,7,27,6,0,325.0,46.0,1.5,18.0,94.0,141.59,99.69
2016,7,27,6,15,398.0,57.0,1.4,18.5,138.5,195.57,145.92
2016,7,27,6,30,471.0,68.0,1.3,19.0,183.0,256.37,197.55
2016,7,27,6,45,521.5,76.5,1.2,19.5,232.0,312.38,244.73
2016,7,27,7,0,572.0,85.0,1.1,20.0,281.0,372.98,293.98
2016,7,27,7,15,610.0,92.0,1.1,20.5,331.0,429.72,338.88
2016,7,27,7,30,648.0,99.0,1.1,21.0,381.0,489.16,384.23
2016,7,27,7,45,676.5,104.0,1.15,22.0,430.5,542.9,423.32
2016,7,27,8,0,705.0,109.0,1.2,23.0,480.0,597.81,461.88
2016,7,27,8,15,727.0,113.5,1.2,23.5,527.5,648.42,496.61
2016,7,27,8,30,749.0,118.0,1.2,24.0,575.0,696.95,528.04
2016,7,27,8,45,767.0,121.5,1.25,24.5,619.5,743.02,557.09
2016,7,27,9,0,785.0,125.0,1.3,25.0,664.0,788.19,585.07
2016,7,27,9,15,798.0,128.0,1.35,25.5,704.0,827.41,608.67
2016,7,27,9,30,811.0,131.0,1.4,26.0,744.0,864.91,630.92
2016,7,27,9,45,799.0,145.0,1.45,26.5,773.0,889.58,644.66
2016,7,27,10,0,787.0,159.0,1.5,27.0,802.0,910.79,656.28
2016,7,27,10,15,795.5,161.5,1.55,27.0,831.0,936.02,671.81
2016,7,27,10,30,804.0,164.0,1.6,27.0,860.0,958.7,685.68
2016,7,27,10,45,814.0,163.5,1.65,27.5,883.5,977.0,695.49
2016,7,27,11,0,824.0,163.0,1.7,28.0,907.0,992.52,703.64
2016,7,27,11,15,827.5,164.0,1.75,28.0,922.5,1000.25,708.42
2016,7,27,11,30,831.0,165.0,1.8,28.0,938.0,1004.9,711.48
2016,7,27,11,45,838.5,162.0,1.85,28.5,947.5,1006.3,711.24
2016,7,27,12,0,846.0,159.0,1.9,29.0,957.0,1004.57,709.19
2016,7,27,12,15,846.0,159.5,1.95,29.0,957.5,995.94,704.37
2016,7,27,12,30,846.0,160.0,2.0,29.0,958.0,984.25,697.78
2016,7,27,12,45,855.0,152.5,2.1,29.0,954.0,965.57,687.4
2016,7,27,13,0,864.0,145.0,2.2,29.0,950.0,948.89,678.3
2016,7,27,13,15,861.0,144.0,2.25,28.5,935.5,924.48,665.01
2016,7,27,13,30,858.0,143.0,2.3,28.0,921.0,897.45,649.97
2016,7,27,13,45,858.0,138.5,2.4,28.0,901.0,867.1,631.74
2016,7,27,14,0,858.0,134.0,2.5,28.0,881.0,834.21,611.63
2016,7,27,14,15,851.0,132.0,2.5,27.5,852.5,795.81,588.08
2016,7,27,14,30,844.0,130.0,2.5,27.0,824.0,755.6,563.02
2016,7,27,14,45,840.5,124.5,2.55,27.0,791.5,712.93,535.1
2016,7,27,15,0,837.0,119.0,2.6,27.0,759.0,667.88,503.54
2016,7,27,15,15,824.5,116.5,2.55,26.5,719.0,618.85,468.55
2016,7,27,15,30,812.0,114.0,2.5,26.0,679.0,569.32,432.22
2016,7,27,15,45,803.5,108.0,2.5,26.0,636.5,518.32,393.13
2016,7,27,16,0,795.0,102.0,2.5,26.0,594.0,466.94,352.56
2016,7,27,16,15,774.5,98.5,2.5,25.5,546.0,412.7,309.29
2016,7,27,16,30,754.0,95.0,2.5,25.0,498.0,359.73,265.68
2016,7,27,16,45,735.5,88.5,2.5,24.5,449.5,306.13,220.45
2016,7,27,17,0,717.0,82.0,2.5,24.0,401.0,254.07,175.69
2016,7,27,17,15,681.5,77.0,2.45,23.5,350.0,199.0,129.28
2016,7,27,17,30,646.0,72.0,2.4,23.0,299.0,150.21,89.61
2016,7,27,17,45,604.5,65.0,2.35,22.5,250.0,103.11,55.46
2016,7,27,18,0,563.0,58.0,2.3,22.0,201.0,60.76,32.15
2016,7,27,18,15,492.0,50.0,2.3,21.0,154.5,35.09,24.8
2016,7,27,18,30,421.0,42.0,2.3,20.0,108.0,30.89,20.88
2016,7,27,18,45,316.0,31.0,2.3,19.5,70.5,23.54,13.75
2016,7,27,19,0,211.0,20.0,2.3,19.0,33.0,15.63,0.0
2016,7,27,19,15,105.5,10.0,2.3,18.5,16.5,9.83,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,97.5,8.5,1.7,14.5,13.0,18.1,0.0
2016,7,28,5,30,195.0,17.0,1.7,15.0,26.0,50.59,0.0
2016,7,28,5,45,312.0,27.5,1.7,15.5,63.0,101.68,61.31
2016,7,28,6,0,429.0,38.0,1.7,16.0,100.0,160.7,112.52
2016,7,28,6,15,502.0,45.5,1.65,16.5,146.0,215.47,160.74
2016,7,28,6,30,575.0,53.0,1.6,17.0,192.0,277.83,214.97
2016,7,28,6,45,359.5,92.5,1.6,17.5,186.5,258.99,205.55
2016,7,28,7,0,144.0,132.0,1.6,18.0,181.0,209.04,167.14
2016,7,28,7,15,444.0,102.0,1.55,18.5,287.5,350.2,281.83
2016,7,28,7,30,744.0,72.0,1.5,19.0,394.0,512.16,408.19
2016,7,28,7,45,769.5,75.0,1.45,20.0,444.5,566.19,446.81
2016,7,28,8,0,795.0,78.0,1.4,21.0,495.0,620.96,485.1
2016,7,28,8,15,814.0,81.0,1.4,21.5,542.5,671.55,518.93
2016,7,28,8,30,833.0,84.0,1.4,22.0,590.0,718.04,548.55
2016,7,28,8,45,847.5,86.0,1.4,22.5,635.0,762.66,576.28
2016,7,28,9,0,862.0,88.0,1.4,23.0,680.0,805.97,602.59
2016,7,28,9,15,873.0,90.0,1.45,23.5,720.0,844.76,626.01
2016,7,28,9,30,884.0,92.0,1.5,24.0,760.0,881.55,647.88
2016,7,28,9,45,891.5,94.0,1.6,24.5,794.5,912.95,666.66
2016,7,28,10,0,899.0,96.0,1.7,25.0,829.0,941.76,683.73
2016,7,28,10,15,905.0,97.5,1.75,25.0,857.5,965.87,698.49
2016,7,28,10,30,911.0,99.0,1.8,25.0,886.0,987.04,711.45
2016,7,28,10,45,915.5,100.0,1.9,25.5,908.0,1003.15,720.52
2016,7,28,11,0,920.0,101.0,2.0,26.0,930.0,1016.07,727.67
2016,7,28,11,15,922.5,101.5,2.05,26.0,945.0,1023.21,732.1
2016,7,28,11,30,925.0,102.0,2.1,26.0,960.0,1027.01,734.6
2016,7,28,11,45,925.5,102.5,2.2,26.5,967.5,1025.46,733.02
2016,7,28,12,0,926.0,103.0,2.3,27.0,975.0,1020.56,729.45
2016,7,28,12,15,925.5,103.0,2.35,26.5,975.0,1010.85,725.25
2016,7,28,12,30,925.0,103.0,2.4,26.0,975.0,997.88,719.08
2016,7,28,12,45,913.0,109.5,2.45,26.0,964.5,977.36,706.69
2016,7,28,13,0,901.0,116.0,2.5,26.0,954.0,954.06,692.57
2016,7,28,13,15,897.5,115.5,2.5,26.0,939.0,928.96,676.81
2016,7,28,13,30,894.0,115.0,2.5,26.0,924.0,901.14,659.26
2016,7,28,13,45,890.5,113.0,2.55,26.0,902.5,869.25,639.37
2016,7,28,14,0,887.0,111.0,2.6,26.0,881.0,834.92,617.7
2016,7,28,14,15,880.0,109.5,2.6,25.5,853.0,796.05,593.59
2016,7,28,14,30,873.0,108.0,2.6,25.0,825.0,755.29,567.88
2016,7,28,14,45,865.5,105.5,2.65,25.0,791.0,711.53,538.91
2016,7,28,15,0,858.0,103.0,2.7,25.0,757.0,666.32,507.42
2016,7,28,15,15,846.5,100.5,2.65,24.5,717.5,617.43,472.1
2016,7,28,15,30,835.0,98.0,2.6,24.0,678.0,567.87,435.27
2016,7,28,15,45,821.5,95.0,2.6,24.0,634.0,516.38,395.24
2016,7,28,16,0,808.0,92.0,2.6,24.0,590.0,462.51,352.31
2016,7,28,16,15,788.5,89.0,2.6,23.5,542.5,408.5,308.63
2016,7,28,16,30,769.0,86.0,2.6,23.0,495.0,355.63,264.48
2016,7,28,16,45,744.5,82.0,2.6,23.0,446.0,301.68,218.08
2016,7,28,17,0,720.0,78.0,2.6,23.0,397.0,249.89,172.93
2016,7,28,17,15,686.0,73.5,2.55,22.5,346.5,198.14,128.86
2016,7,28,17,30,652.0,69.0,2.5,22.0,296.0,147.21,87.29
2016,7,28,17,45,604.0,63.0,2.5,21.5,246.5,100.12,53.47
2016,7,28,18,0,556.0,57.0,2.5,21.0,197.0,58.47,31.15
2016,7,28,18,15,485.5,49.0,2.45,20.5,151.0,34.37,24.22
2016,7,28,18,30,415.0,41.0,2.4,20.0,105.0,30.13,20.2
2016,7,28,18,45,305.5,30.0,2.4,19.5,68.0,22.74,12.99
2016,7,28,19,0,196.0,19.0,2.4,19.0,31.0,14.8,0.0
2016,7,28,19,15,98.0,9.5,2.4,18.5,15.5,9.34,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.75,15.0,11.5,14.87,0.0
2016,7,29,5,30,142.0,16.0,1.8,15.0,23.0,41.12,0.0
2016,7,29,5,45,247.5,28.5,1.85,15.5,57.5,89.19,53.44
2016,7,29,6,0,353.0,41.0,1.9,16.0,92.0,143.68,100.96
2016,7,29,6,15,427.0,50.5,1.85,16.5,136.0,196.83,147.3
2016,7,29,6,30,501.0,60.0,1.8,17.0,180.0,257.73,200.0
2016,7,29,6,45,550.5,67.0,1.75,17.5,228.5,313.09,247.79
2016,7,29,7,0,600.0,74.0,1.7,18.0,277.0,372.94,297.76
2016,7,29,7,15,637.0,80.0,1.65,18.5,326.5,429.36,343.4
2016,7,29,7,30,674.0,86.0,1.6,19.0,376.0,488.37,389.35
2016,7,29,7,45,701.5,90.5,1.6,20.0,425.5,542.1,429.09
2016,7,29,8,0,729.0,95.0,1.6,21.0,475.0,595.38,467.06
2016,7,29,8,15,750.0,99.0,1.6,21.5,522.5,645.74,502.28
2016,7,29,8,30,771.0,103.0,1.6,22.0,570.0,695.97,535.07
2016,7,29,8,45,788.5,105.5,1.65,22.5,614.5,741.38,564.21
2016,7,29,9,0,806.0,108.0,1.7,23.0,659.0,785.82,592.23
2016,7,29,9,15,818.5,110.5,1.75,23.5,699.0,824.78,616.12
2016,7,29,9,30,831.0,113.0,1.8,24.0,739.0,857.1,635.33
2016,7,29,9,45,842.0,114.5,1.85,24.5,774.5,889.66,654.61
2016,7,29,10,0,853.0,116.0,1.9,25.0,810.0,919.96,672.25
2016,7,29,10,15,860.0,117.5,1.95,25.0,839.0,944.03,687.11
2016,7,29,10,30,867.0,119.0,2.0,25.0,868.0,965.33,700.27
2016,7,29,10,45,875.0,118.5,2.05,25.0,891.0,982.62,710.94
2016,7,29,11,0,883.0,118.0,2.1,25.0,914.0,996.94,719.84
2016,7,29,11,15,886.5,119.0,2.15,25.0,929.5,1005.28,725.04
2016,7,29,11,30,890.0,120.0,2.2,25.0,945.0,1010.39,728.37
2016,7,29,11,45,895.5,118.0,2.25,25.5,954.0,1011.17,727.64
2016,7,29,12,0,901.0,116.0,2.3,26.0,963.0,1008.69,724.99
2016,7,29,12,15,901.5,116.0,2.35,25.5,963.5,1000.08,721.41
2016,7,29,12,30,902.0,116.0,2.4,25.0,964.0,988.27,715.89
2016,7,29,12,45,902.0,115.0,2.45,25.0,957.5,971.84,706.05
2016,7,29,13,0,902.0,114.0,2.5,25.0,951.0,952.34,694.28
2016,7,29,13,15,899.0,113.0,2.5,25.0,936.5,927.15,678.35
2016,7,29,13,30,896.0,112.0,2.5,25.0,922.0,899.21,660.65
2016,7,29,13,45,895.0,109.0,2.55,25.0,901.5,868.37,641.36
2016,7,29,14,0,894.0,106.0,2.6,25.0,881.0,834.93,620.19
2016,7,29,14,15,887.5,105.0,2.6,24.5,853.0,796.65,596.38
2016,7,29,14,30,881.0,104.0,2.6,24.0,825.0,756.43,570.95
2016,7,29,14,45,876.5,100.0,2.6,24.0,792.0,712.98,541.82
2016,7,29,15,0,872.0,96.0,2.6,24.0,759.0,667.82,510.27
2016,7,29,15,15,861.0,94.0,2.6,23.5,719.5,619.07,475.11
2016,7,29,15,30,850.0,92.0,2.6,23.0,680.0,569.57,438.31
2016,7,29,15,45,840.0,88.0,2.6,23.0,637.0,518.21,398.17
2016,7,29,16,0,830.0,84.0,2.6,23.0,594.0,466.5,356.54
2016,7,29,16,15,812.0,81.5,2.55,22.5,547.0,409.99,310.6
2016,7,29,16,30,794.0,79.0,2.5,22.0,500.0,356.89,265.85
2016,7,29,16,45,774.0,74.5,2.45,22.0,451.0,302.52,218.63
2016,7,29,17,0,754.0,70.0,2.4,22.0,402.0,249.81,172.21
2016,7,29,17,15,721.5,66.0,2.4,21.5,351.0,196.96,126.88
2016,7,29,17,30,689.0,62.0,2.4,21.0,300.0,147.55,86.32
2016,7,29,17,45,646.0,56.0,2.4,21.0,250.5,99.09,51.34
2016,7,29,18,0,603.0,50.0,2.4,21.0,201.0,55.59,28.46
2016,7,29,18,15,534.0,43.5,2.35,20.0,154.5,29.86,20.35
2016,7,29,18,30,465.0,37.0,2.3,19.0,108.0,26.7,17.33
2016,7,29,18,45,352.5,27.5,2.3,18.5,69.5,20.57,11.16
2016,7,29,19,0,240.0,18.0,2.3,18.0,31.0,13.98,0.0
2016,7,29,19,15,120.0,9.0,2.3,17.5,15.5,8.85,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,104.0,8.0,1.5,13.5,12.5,17.99,0.0
2016,7,30,5,30,208.0,16.0,1.5,14.0,25.0,50.49,0.0
2016,7,30,5,45,331.5,26.0,1.55,14.5,62.5,103.24,60.41
2016,7,30,6,0,455.0,36.0,1.6,15.0,100.0,164.09,114.32
2016,7,30,6,15,529.0,43.0,1.6,15.5,146.5,219.83,163.78
2016,7,30,6,30,603.0,50.0,1.6,16.0,193.0,283.29,219.38
2016,7,30,6,45,328.0,88.5,1.65,16.5,168.5,240.74,191.76
2016,7,30,7,0,53.0,127.0,1.7,17.0,144.0,156.07,124.5
2016,7,30,7,15,161.0,146.0,1.65,17.5,212.0,239.3,192.92
2016,7,30,7,30,269.0,165.0,1.6,18.0,280.0,334.25,268.7
2016,7,30,7,45,543.0,119.5,1.6,19.0,389.5,475.71,380.06
2016,7,30,8,0,817.0,74.0,1.6,20.0,499.0,629.58,495.71
2016,7,30,8,15,835.5,77.0,1.65,20.5,547.5,677.4,527.1
2016,7,30,8,30,854.0,80.0,1.7,21.0,596.0,727.9,560.25
2016,7,30,8,45,867.5,82.0,1.75,21.5,641.0,772.59,588.7
2016,7,30,9,0,881.0,84.0,1.8,22.0,686.0,815.85,615.75
2016,7,30,9,15,891.5,86.0,1.9,22.0,726.5,854.89,641.29
2016,7,30,9,30,902.0,88.0,2.0,22.0,767.0,891.84,665.33
2016,7,30,9,45,910.5,89.5,2.1,22.5,802.0,924.13,684.86
2016,7,30,10,0,919.0,91.0,2.2,23.0,837.0,953.81,702.62
2016,7,30,10,15,925.0,92.0,2.25,23.0,866.0,977.83,717.49
2016,7,30,10,30,931.0,93.0,2.3,23.0,895.0,998.83,730.49
2016,7,30,10,45,934.0,94.5,2.4,23.5,917.0,1014.3,739.12
2016,7,30,11,0,937.0,96.0,2.5,24.0,939.0,1026.47,745.73
2016,7,30,11,15,939.5,96.5,2.55,24.0,954.0,1033.72,750.22
2016,7,30,11,30,942.0,97.0,2.6,24.0,969.0,1037.56,752.7
2016,7,30,11,45,943.0,97.5,2.65,24.0,976.5,1036.48,752.16
2016,7,30,12,0,944.0,98.0,2.7,24.0,984.0,1031.97,749.58
2016,7,30,12,15,944.0,98.0,2.7,23.5,984.5,1022.57,744.95
2016,7,30,12,30,944.0,98.0,2.7,23.0,985.0,1009.82,738.26
2016,7,30,12,45,940.5,99.0,2.75,23.0,977.0,991.48,727.06
2016,7,30,13,0,937.0,100.0,2.8,23.0,969.0,970.04,713.88
2016,7,30,13,15,934.5,99.5,2.75,23.0,954.5,945.03,697.52
2016,7,30,13,30,932.0,99.0,2.7,23.0,940.0,917.11,679.27
2016,7,30,13,45,929.0,97.0,2.7,23.0,918.5,884.51,658.27
2016,7,30,14,0,926.0,95.0,2.7,23.0,897.0,849.31,635.43
2016,7,30,14,15,920.5,94.0,2.65,22.5,869.0,810.69,610.96
2016,7,30,14,30,915.0,93.0,2.6,22.0,841.0,769.96,584.77
2016,7,30,14,45,909.0,90.5,2.6,22.0,807.0,725.51,554.85
2016,7,30,15,0,903.0,88.0,2.6,22.0,773.0,679.4,522.78
2016,7,30,15,15,893.5,86.0,2.55,21.5,733.5,630.15,486.82
2016,7,30,15,30,884.0,84.0,2.5,21.0,694.0,579.96,449.08
2016,7,30,15,45,873.0,81.0,2.5,21.0,650.0,527.36,407.7
2016,7,30,16,0,862.0,78.0,2.5,21.0,606.0,474.43,364.79
2016,7,30,16,15,845.5,75.5,2.5,20.5,558.0,419.61,319.75
2016,7,30,16,30,829.0,73.0,2.5,20.0,510.0,365.49,273.79
2016,7,30,16,45,808.0,69.5,2.5,20.0,460.0,306.88,222.77
2016,7,30,17,0,787.0,66.0,2.5,20.0,410.0,252.96,174.87
2016,7,30,17,15,755.5,62.0,2.5,19.5,358.5,198.5,127.68
2016,7,30,17,30,724.0,58.0,2.5,19.0,307.0,147.36,85.35
2016,7,30,17,45,680.0,53.0,2.55,18.5,256.0,97.81,49.76
2016,7,30,18,0,636.0,48.0,2.6,18.0,205.0,53.33,27.07
2016,7,30,18,15,566.5,42.0,2.55,17.5,157.5,31.41,21.93
2016,7,30,18,30,497.0,36.0,2.5,17.0,110.0,25.98,16.84
2016,7,30,18,45,380.0,26.5,2.5,16.5,70.5,19.81,10.52
2016,7,30,19,0,263.0,17.0,2.5,16.0,31.0,13.16,0.0
2016,7,30,19,15,131.5,8.5,2.45,15.5,15.5,8.36,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
