Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,104.0,7.5,1.7,12.5,11.5,17.36,0.0
2016,7,31,5,30,208.0,15.0,1.8,13.0,23.0,45.22,0.0
2016,7,31,5,45,334.5,25.0,1.9,13.5,60.5,102.36,58.89
2016,7,31,6,0,461.0,35.0,2.0,14.0,98.0,163.94,114.26
2016,7,31,6,15,535.5,42.0,2.0,14.5,145.0,220.06,164.45
2016,7,31,6,30,610.0,49.0,2.0,15.0,192.0,282.81,219.97
2016,7,31,6,45,305.0,74.5,2.0,15.5,146.0,215.25,172.25
2016,7,31,7,0,0.0,100.0,2.0,16.0,100.0,98.68,77.47
2016,7,31,7,15,24.0,133.0,1.9,16.0,143.0,148.79,119.22
2016,7,31,7,30,48.0,166.0,1.8,16.0,186.0,198.39,159.67
2016,7,31,7,45,101.5,194.0,1.75,16.5,244.0,262.81,211.48
2016,7,31,8,0,155.0,222.0,1.7,17.0,302.0,338.33,270.66
2016,7,31,8,15,508.5,150.0,1.65,17.5,449.5,528.58,422.0
2016,7,31,8,30,862.0,78.0,1.6,18.0,597.0,730.93,569.58
2016,7,31,8,45,876.5,79.5,1.6,18.5,642.5,776.18,596.62
2016,7,31,9,0,891.0,81.0,1.6,19.0,688.0,820.05,623.76
2016,7,31,9,15,901.5,83.0,1.6,19.5,729.0,859.45,647.39
2016,7,31,9,30,912.0,85.0,1.6,20.0,770.0,896.72,669.28
2016,7,31,9,45,917.0,88.5,1.65,20.5,804.5,928.32,687.8
2016,7,31,10,0,922.0,92.0,1.7,21.0,839.0,957.09,704.41
2016,7,31,10,15,928.0,93.5,1.75,21.0,868.5,981.7,719.65
2016,7,31,10,30,934.0,95.0,1.8,21.0,898.0,1003.28,733.01
2016,7,31,10,45,938.5,96.0,1.85,21.5,920.5,1019.71,741.74
2016,7,31,11,0,943.0,97.0,1.9,22.0,943.0,1032.85,748.48
2016,7,31,11,15,946.0,97.5,1.95,22.0,958.5,1040.61,753.38
2016,7,31,11,30,949.0,98.0,2.0,22.0,974.0,1044.93,756.26
2016,7,31,11,45,950.5,98.0,2.05,22.5,982.0,1043.79,754.37
2016,7,31,12,0,952.0,98.0,2.1,23.0,990.0,1039.19,750.45
2016,7,31,12,15,952.0,98.0,2.15,23.0,990.5,1029.68,745.0
2016,7,31,12,30,952.0,98.0,2.2,23.0,991.0,1016.8,737.51
2016,7,31,12,45,946.0,101.0,2.25,23.0,982.5,997.96,726.26
2016,7,31,13,0,940.0,104.0,2.3,23.0,974.0,976.05,713.09
2016,7,31,13,15,937.5,103.0,2.35,22.5,959.0,950.4,698.81
2016,7,31,13,30,935.0,102.0,2.4,22.0,944.0,921.83,682.49
2016,7,31,13,45,932.5,100.0,2.45,22.0,922.5,889.5,662.21
2016,7,31,14,0,930.0,98.0,2.5,22.0,901.0,854.52,639.99
2016,7,31,14,15,923.5,96.5,2.55,21.5,872.0,814.43,615.24
2016,7,31,14,30,917.0,95.0,2.6,21.0,843.0,772.29,588.68
2016,7,31,14,45,911.5,92.5,2.65,21.0,809.0,728.04,559.09
2016,7,31,15,0,906.0,90.0,2.7,21.0,775.0,682.06,527.1
2016,7,31,15,15,895.0,88.0,2.75,20.5,734.5,631.7,490.54
2016,7,31,15,30,884.0,86.0,2.8,20.0,694.0,580.53,452.15
2016,7,31,15,45,872.0,83.0,2.85,20.0,649.5,527.34,410.12
2016,7,31,16,0,860.0,80.0,2.9,20.0,605.0,473.93,366.58
2016,7,31,16,15,842.5,77.0,2.9,19.5,556.5,418.27,320.52
2016,7,31,16,30,825.0,74.0,2.9,19.0,508.0,363.45,273.64
2016,7,31,16,45,802.0,70.5,2.9,19.0,457.5,304.42,221.98
2016,7,31,17,0,779.0,67.0,2.9,19.0,407.0,250.3,173.7
2016,7,31,17,15,746.5,63.5,2.85,18.5,355.0,196.53,126.9
2016,7,31,17,30,714.0,60.0,2.8,18.0,303.0,146.21,85.22
2016,7,31,17,45,667.0,55.0,2.75,17.5,252.0,97.01,50.11
2016,7,31,18,0,620.0,50.0,2.7,17.0,201.0,53.25,28.26
2016,7,31,18,15,548.0,43.0,2.6,16.5,153.5,29.73,20.54
2016,7,31,18,30,476.0,36.0,2.5,16.0,106.0,26.12,17.01
2016,7,31,18,45,357.5,26.5,2.45,15.5,67.5,19.95,10.53
2016,7,31,19,0,239.0,17.0,2.4,15.0,29.0,13.29,0.0
2016,7,31,19,15,119.5,8.5,2.3,14.5,14.5,8.36,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,7.5,1.75,12.5,10.5,7.37,0.0
2016,8,1,5,30,162.0,15.0,1.8,13.0,21.0,38.23,0.0
2016,8,1,5,45,292.0,26.0,1.9,13.5,57.5,94.51,53.48
2016,8,1,6,0,422.0,37.0,2.0,14.0,94.0,155.6,108.47
2016,8,1,6,15,499.5,44.5,2.0,14.5,140.5,211.08,157.78
2016,8,1,6,30,577.0,52.0,2.0,15.0,187.0,274.67,213.73
2016,8,1,6,45,288.5,74.0,2.05,15.5,141.5,207.56,166.06
2016,8,1,7,0,0.0,96.0,2.1,16.0,96.0,94.56,74.06
2016,8,1,7,15,14.5,126.5,2.05,16.5,132.5,133.09,106.01
2016,8,1,7,30,29.0,157.0,2.0,17.0,169.0,177.8,142.22
2016,8,1,7,45,73.5,188.5,1.95,17.5,225.0,239.6,191.96
2016,8,1,8,0,118.0,220.0,1.9,18.0,281.0,311.75,248.59
2016,8,1,8,15,130.5,243.5,1.85,18.5,317.5,350.21,277.17
2016,8,1,8,30,143.0,267.0,1.8,19.0,354.0,389.34,305.79
2016,8,1,8,45,510.0,177.0,1.8,19.5,518.0,598.43,469.37
2016,8,1,9,0,877.0,87.0,1.8,20.0,682.0,814.6,621.57
2016,8,1,9,15,888.5,88.5,1.85,20.0,723.0,853.84,645.16
2016,8,1,9,30,900.0,90.0,1.9,20.0,764.0,891.04,669.02
2016,8,1,9,45,904.0,94.5,1.95,20.5,798.5,922.49,687.61
2016,8,1,10,0,908.0,99.0,2.0,21.0,833.0,951.09,704.24
2016,8,1,10,15,914.5,100.5,2.05,21.0,863.0,975.87,719.7
2016,8,1,10,30,921.0,102.0,2.1,21.0,893.0,997.67,733.28
2016,8,1,10,45,926.0,103.0,2.15,21.5,916.0,1014.37,742.23
2016,8,1,11,0,931.0,104.0,2.2,22.0,939.0,1027.84,749.19
2016,8,1,11,15,934.5,104.5,2.25,22.0,954.5,1035.97,754.3
2016,8,1,11,30,938.0,105.0,2.3,22.0,970.0,1040.71,757.39
2016,8,1,11,45,939.5,105.5,2.35,22.5,978.5,1040.04,755.71
2016,8,1,12,0,941.0,106.0,2.4,23.0,987.0,1035.94,752.0
2016,8,1,12,15,941.0,106.0,2.45,23.0,987.5,1026.45,746.43
2016,8,1,12,30,941.0,106.0,2.5,23.0,988.0,1013.62,738.82
2016,8,1,12,45,937.5,107.5,2.55,23.0,980.0,995.71,728.01
2016,8,1,13,0,934.0,109.0,2.6,23.0,972.0,974.69,715.23
2016,8,1,13,15,931.0,108.5,2.65,22.5,957.0,949.15,700.82
2016,8,1,13,30,928.0,108.0,2.7,22.0,942.0,920.73,684.41
2016,8,1,13,45,924.5,106.0,2.75,22.0,920.0,887.68,663.43
2016,8,1,14,0,921.0,104.0,2.8,22.0,898.0,852.06,640.56
2016,8,1,14,15,915.0,102.5,2.8,21.5,869.5,812.58,615.69
2016,8,1,14,30,909.0,101.0,2.8,21.0,841.0,771.05,589.07
2016,8,1,14,45,901.5,99.0,2.85,21.0,806.0,726.12,558.84
2016,8,1,15,0,894.0,97.0,2.9,21.0,771.0,679.65,525.99
2016,8,1,15,15,883.0,95.0,2.95,20.5,731.0,629.72,489.61
2016,8,1,15,30,872.0,93.0,3.0,20.0,691.0,579.01,451.44
2016,8,1,15,45,858.0,90.0,3.1,20.0,646.0,525.29,409.02
2016,8,1,16,0,844.0,87.0,3.2,20.0,601.0,471.56,365.23
2016,8,1,16,15,825.5,84.5,3.2,19.5,552.5,414.03,317.68
2016,8,1,16,30,807.0,82.0,3.2,19.0,504.0,359.89,271.29
2016,8,1,16,45,782.0,78.0,3.2,19.0,453.0,303.67,221.85
2016,8,1,17,0,757.0,74.0,3.2,19.0,402.0,249.64,173.8
2016,8,1,17,15,722.5,70.0,3.15,18.5,350.5,196.24,127.54
2016,8,1,17,30,688.0,66.0,3.1,18.0,299.0,146.56,86.68
2016,8,1,17,45,636.5,60.5,3.1,17.5,247.5,95.08,50.0
2016,8,1,18,0,585.0,55.0,3.1,17.0,196.0,52.22,28.84
2016,8,1,18,15,509.0,47.0,3.0,16.5,149.0,33.3,23.64
2016,8,1,18,30,433.0,39.0,2.9,16.0,102.0,29.0,19.45
2016,8,1,18,45,305.0,28.5,2.85,15.5,64.0,22.0,11.96
2016,8,1,19,0,177.0,18.0,2.8,15.0,26.0,14.44,0.0
2016,8,1,19,15,88.5,9.0,2.75,14.5,13.0,8.85,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,59.5,7.5,2.3,11.5,10.0,0.0,0.0
2016,8,2,5,30,119.0,15.0,2.4,12.0,20.0,31.82,0.0
2016,8,2,5,45,255.0,27.0,2.5,13.0,56.0,87.38,48.47
2016,8,2,6,0,391.0,39.0,2.6,14.0,92.0,149.31,104.17
2016,8,2,6,15,474.0,47.5,2.55,14.5,138.5,205.89,154.15
2016,8,2,6,30,557.0,56.0,2.5,15.0,185.0,271.19,211.4
2016,8,2,6,45,278.5,67.0,2.5,15.5,131.5,195.23,156.24
2016,8,2,7,0,0.0,78.0,2.5,16.0,78.0,76.01,58.6
2016,8,2,7,15,0.0,95.5,2.45,16.5,95.5,93.42,73.04
2016,8,2,7,30,0.0,113.0,2.4,17.0,113.0,110.84,87.08
2016,8,2,7,45,0.0,132.0,2.35,17.5,132.0,129.8,102.13
2016,8,2,8,0,0.0,151.0,2.3,18.0,151.0,148.76,116.92
2016,8,2,8,15,9.0,182.0,2.25,18.5,187.5,186.39,146.69
2016,8,2,8,30,18.0,213.0,2.2,19.0,224.0,224.79,176.48
2016,8,2,8,45,50.0,256.5,2.15,19.5,290.0,302.32,236.71
2016,8,2,9,0,82.0,300.0,2.1,20.0,356.0,375.96,292.19
2016,8,2,9,15,144.5,324.5,2.05,20.0,430.0,464.83,359.19
2016,8,2,9,30,207.0,349.0,2.0,20.0,504.0,549.13,421.04
2016,8,2,9,45,561.5,225.5,2.0,20.5,673.0,761.3,580.07
2016,8,2,10,0,916.0,102.0,2.0,21.0,842.0,961.12,712.69
2016,8,2,10,15,923.0,103.5,2.0,21.5,872.0,986.51,724.62
2016,8,2,10,30,930.0,105.0,2.0,22.0,902.0,1008.91,736.47
2016,8,2,10,45,935.0,106.0,2.05,22.5,925.0,1025.7,745.37
2016,8,2,11,0,940.0,107.0,2.1,23.0,948.0,1039.21,752.29
2016,8,2,11,15,943.0,108.0,2.1,23.0,964.0,1047.39,756.76
2016,8,2,11,30,946.0,109.0,2.1,23.0,980.0,1052.12,759.23
2016,8,2,11,45,948.0,109.0,2.15,23.5,988.0,1051.36,757.54
2016,8,2,12,0,950.0,109.0,2.2,24.0,996.0,1047.14,753.83
2016,8,2,12,15,950.0,109.0,2.2,24.0,996.5,1037.51,747.71
2016,8,2,12,30,950.0,109.0,2.2,24.0,997.0,1024.51,739.6
2016,8,2,12,45,940.5,114.0,2.2,24.5,987.0,1004.25,725.55
2016,8,2,13,0,931.0,119.0,2.2,25.0,977.0,981.03,709.76
2016,8,2,13,15,927.5,118.0,2.25,25.0,962.0,954.51,693.8
2016,8,2,13,30,924.0,117.0,2.3,25.0,947.0,925.15,675.93
2016,8,2,13,45,920.0,115.5,2.35,25.0,924.5,892.18,655.57
2016,8,2,14,0,916.0,114.0,2.4,25.0,902.0,856.68,633.37
2016,8,2,14,15,909.0,112.5,2.45,25.0,872.5,816.5,607.77
2016,8,2,14,30,902.0,111.0,2.5,25.0,843.0,774.34,580.55
2016,8,2,14,45,893.0,109.0,2.55,25.0,807.5,728.53,550.42
2016,8,2,15,0,884.0,107.0,2.6,25.0,772.0,681.33,517.37
2016,8,2,15,15,872.0,104.5,2.6,24.5,731.0,630.66,481.08
2016,8,2,15,30,860.0,102.0,2.6,24.0,690.0,579.32,443.15
2016,8,2,15,45,844.0,99.5,2.65,24.0,644.5,523.55,400.09
2016,8,2,16,0,828.0,97.0,2.7,24.0,599.0,469.66,357.06
2016,8,2,16,15,807.5,94.0,2.7,23.5,550.0,413.99,311.93
2016,8,2,16,30,787.0,91.0,2.7,23.0,501.0,359.57,266.38
2016,8,2,16,45,758.5,87.0,2.75,23.0,449.0,303.33,218.14
2016,8,2,17,0,730.0,83.0,2.8,23.0,397.0,249.71,171.62
2016,8,2,17,15,692.5,78.0,2.8,22.0,345.0,193.48,124.54
2016,8,2,17,30,655.0,73.0,2.8,21.0,293.0,143.9,84.88
2016,8,2,17,45,599.0,66.5,2.85,20.5,241.5,95.84,51.72
2016,8,2,18,0,543.0,60.0,2.9,20.0,190.0,54.21,31.61
2016,8,2,18,15,461.5,51.5,2.85,19.0,143.0,37.5,27.0
2016,8,2,18,30,380.0,43.0,2.8,18.0,96.0,33.01,22.65
2016,8,2,18,45,249.5,30.0,2.8,17.5,59.0,23.68,12.86
2016,8,2,19,0,119.0,17.0,2.8,17.0,22.0,13.37,0.0
2016,8,2,19,15,59.5,8.5,2.8,16.5,11.0,8.36,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,49.5,7.0,1.25,14.5,8.5,0.0,0.0
2016,8,3,5,30,99.0,14.0,1.2,15.0,17.0,27.82,0.0
2016,8,3,5,45,228.0,27.0,1.15,15.5,52.0,81.28,43.23
2016,8,3,6,0,357.0,40.0,1.1,16.0,87.0,141.27,97.45
2016,8,3,6,15,441.5,49.5,0.95,16.5,133.0,197.48,145.95
2016,8,3,6,30,526.0,59.0,0.8,17.0,179.0,262.61,201.38
2016,8,3,6,45,274.5,88.0,0.65,17.5,151.5,216.9,170.77
2016,8,3,7,0,23.0,117.0,0.5,18.0,124.0,131.26,103.12
2016,8,3,7,15,98.0,143.5,0.45,18.5,184.0,203.9,162.19
2016,8,3,7,30,173.0,170.0,0.4,19.0,244.0,279.2,221.18
2016,8,3,7,45,223.5,188.0,0.4,20.0,295.0,343.22,269.18
2016,8,3,8,0,274.0,206.0,0.4,21.0,346.0,405.59,314.54
2016,8,3,8,15,548.0,151.5,0.45,21.5,467.0,560.25,430.31
2016,8,3,8,30,822.0,97.0,0.5,22.0,588.0,724.1,543.93
2016,8,3,8,45,839.5,99.5,0.6,22.5,634.0,771.52,572.37
2016,8,3,9,0,857.0,102.0,0.7,23.0,680.0,813.45,598.38
2016,8,3,9,15,869.0,104.0,0.8,23.5,721.5,852.97,622.6
2016,8,3,9,30,881.0,106.0,0.9,24.0,763.0,890.54,645.36
2016,8,3,9,45,891.0,108.0,1.05,24.5,799.0,924.12,666.25
2016,8,3,10,0,901.0,110.0,1.2,25.0,835.0,955.22,685.48
2016,8,3,10,15,908.0,111.0,1.3,25.0,865.0,979.74,701.07
2016,8,3,10,30,915.0,112.0,1.4,25.0,895.0,1001.31,714.95
2016,8,3,10,45,920.0,113.5,1.55,25.5,918.0,1018.4,725.46
2016,8,3,11,0,925.0,115.0,1.7,26.0,941.0,1032.24,733.98
2016,8,3,11,15,928.5,115.5,1.85,26.0,957.0,1040.24,740.35
2016,8,3,11,30,932.0,116.0,2.0,26.0,973.0,1044.85,744.71
2016,8,3,11,45,933.0,117.0,2.15,26.0,981.0,1044.09,745.76
2016,8,3,12,0,934.0,118.0,2.3,26.0,989.0,1039.91,744.71
2016,8,3,12,15,934.5,118.0,2.4,25.5,989.5,1030.83,741.51
2016,8,3,12,30,935.0,118.0,2.5,25.0,990.0,1018.41,736.23
2016,8,3,12,45,936.0,116.5,2.65,25.0,983.5,1001.66,727.23
2016,8,3,13,0,937.0,115.0,2.8,25.0,977.0,981.68,716.07
2016,8,3,13,15,934.0,114.5,2.85,24.5,962.0,955.94,701.6
2016,8,3,13,30,931.0,114.0,2.9,24.0,947.0,927.3,685.12
2016,8,3,13,45,926.0,113.0,3.0,24.0,925.0,893.72,664.23
2016,8,3,14,0,921.0,112.0,3.1,24.0,903.0,857.66,641.45
2016,8,3,14,15,914.5,110.5,3.15,23.5,873.5,817.63,616.59
2016,8,3,14,30,908.0,109.0,3.2,23.0,844.0,775.58,589.95
2016,8,3,14,45,899.5,107.0,3.3,23.0,809.0,729.83,559.38
2016,8,3,15,0,891.0,105.0,3.4,23.0,774.0,682.62,525.77
2016,8,3,15,15,879.5,103.0,3.4,22.5,733.0,632.37,488.99
2016,8,3,15,30,868.0,101.0,3.4,22.0,692.0,581.37,450.52
2016,8,3,15,45,854.5,97.5,3.45,22.0,646.5,525.48,406.52
2016,8,3,16,0,841.0,94.0,3.5,22.0,601.0,471.23,362.4
2016,8,3,16,15,820.5,91.0,3.5,21.5,552.0,414.87,315.92
2016,8,3,16,30,800.0,88.0,3.5,21.0,503.0,359.73,269.04
2016,8,3,16,45,775.5,83.0,3.55,21.0,451.5,303.04,219.58
2016,8,3,17,0,751.0,78.0,3.6,21.0,400.0,248.53,171.5
2016,8,3,17,15,714.5,73.5,3.55,20.5,347.5,194.67,125.4
2016,8,3,17,30,678.0,69.0,3.5,20.0,295.0,141.81,82.63
2016,8,3,17,45,626.5,62.5,3.5,19.5,243.5,92.88,48.86
2016,8,3,18,0,575.0,56.0,3.5,19.0,192.0,49.88,28.62
2016,8,3,18,15,494.5,48.0,3.35,18.5,144.0,34.55,24.47
2016,8,3,18,30,414.0,40.0,3.2,18.0,96.0,30.35,20.32
2016,8,3,18,45,281.5,28.0,3.1,17.5,59.0,21.91,11.13
2016,8,3,19,0,149.0,16.0,3.0,17.0,22.0,15.73,0.0
2016,8,3,19,15,74.5,8.0,2.95,16.5,11.0,7.86,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,90.0,13.0,2.7,13.0,16.0,25.43,0.0
2016,8,4,5,45,226.5,26.5,2.8,13.5,51.0,79.75,41.03
2016,8,4,6,0,363.0,40.0,2.9,14.0,86.0,142.27,98.8
2016,8,4,6,15,448.5,49.0,2.9,14.5,132.5,198.52,148.41
2016,8,4,6,30,534.0,58.0,2.9,15.0,179.0,263.77,205.62
2016,8,4,6,45,267.0,55.0,2.95,15.5,115.5,176.21,140.75
2016,8,4,7,0,0.0,52.0,3.0,16.0,52.0,50.23,36.96
2016,8,4,7,15,0.0,67.0,2.95,16.5,67.0,64.76,49.12
2016,8,4,7,30,0.0,82.0,2.9,17.0,82.0,79.45,61.13
2016,8,4,7,45,0.0,103.0,2.9,17.5,103.0,100.34,78.06
2016,8,4,8,0,0.0,124.0,2.9,18.0,124.0,121.28,94.75
2016,8,4,8,15,0.0,131.5,2.95,18.0,131.5,128.58,100.33
2016,8,4,8,30,0.0,139.0,3.0,18.0,139.0,135.9,105.93
2016,8,4,8,45,3.0,167.5,3.05,18.5,169.5,166.76,130.26
2016,8,4,9,0,6.0,196.0,3.1,19.0,200.0,197.89,154.41
2016,8,4,9,15,15.5,237.0,3.15,19.0,248.5,247.52,193.27
2016,8,4,9,30,25.0,278.0,3.2,19.0,297.0,297.8,232.02
2016,8,4,9,45,37.0,312.0,3.3,19.5,341.0,352.22,273.01
2016,8,4,10,0,49.0,346.0,3.4,20.0,385.0,399.29,307.77
2016,8,4,10,15,53.5,364.0,3.4,20.0,408.5,422.5,324.6
2016,8,4,10,30,58.0,382.0,3.4,20.0,432.0,445.59,341.33
2016,8,4,10,45,153.0,407.0,3.45,20.0,543.0,572.16,437.18
2016,8,4,11,0,248.0,432.0,3.5,20.0,654.0,699.41,530.12
2016,8,4,11,15,378.5,396.5,3.5,20.0,741.0,790.19,597.22
2016,8,4,11,30,509.0,361.0,3.5,20.0,828.0,887.46,667.25
2016,8,4,11,45,520.5,353.5,3.55,20.0,834.5,887.81,667.23
2016,8,4,12,0,532.0,346.0,3.6,20.0,841.0,886.01,666.54
2016,8,4,12,15,729.0,231.0,3.6,20.0,910.0,954.08,718.11
2016,8,4,12,30,926.0,116.0,3.6,20.0,979.0,1006.93,753.29
2016,8,4,12,45,921.0,118.0,3.6,20.0,970.0,988.16,740.4
2016,8,4,13,0,916.0,120.0,3.6,20.0,961.0,966.39,726.13
2016,8,4,13,15,912.5,119.0,3.6,20.0,946.0,940.1,708.84
2016,8,4,13,30,909.0,118.0,3.6,20.0,931.0,911.03,689.65
2016,8,4,13,45,907.0,115.0,3.6,20.0,909.0,878.6,668.1
2016,8,4,14,0,905.0,112.0,3.6,20.0,887.0,843.56,644.65
2016,8,4,14,15,898.5,110.5,3.6,20.0,858.0,804.05,617.9
2016,8,4,14,30,892.0,109.0,3.6,20.0,829.0,762.55,589.54
2016,8,4,14,45,885.0,106.0,3.65,20.0,794.5,717.47,558.52
2016,8,4,15,0,878.0,103.0,3.7,20.0,760.0,670.86,524.39
2016,8,4,15,15,866.5,100.5,3.7,19.5,719.5,620.68,486.96
2016,8,4,15,30,855.0,98.0,3.7,19.0,679.0,569.8,447.87
2016,8,4,15,45,843.0,94.0,3.7,19.0,634.5,516.8,405.16
2016,8,4,16,0,831.0,90.0,3.7,19.0,590.0,461.3,359.33
2016,8,4,16,15,811.5,87.0,3.7,18.5,541.0,405.85,312.84
2016,8,4,16,30,792.0,84.0,3.7,18.0,492.0,351.54,265.88
2016,8,4,16,45,768.5,79.5,3.7,18.0,441.5,296.04,216.63
2016,8,4,17,0,745.0,75.0,3.7,18.0,391.0,242.62,168.77
2016,8,4,17,15,709.5,70.0,3.65,17.5,339.5,188.83,122.2
2016,8,4,17,30,674.0,65.0,3.6,17.0,288.0,136.16,79.17
2016,8,4,17,45,625.0,59.0,3.6,16.5,237.5,88.15,45.96
2016,8,4,18,0,576.0,53.0,3.6,16.0,187.0,45.78,26.65
2016,8,4,18,15,497.0,45.0,3.5,15.5,140.0,32.07,22.6
2016,8,4,18,30,418.0,37.0,3.4,15.0,93.0,27.72,18.28
2016,8,4,18,45,209.0,28.5,3.3,14.5,56.5,22.11,11.03
2016,8,4,19,0,0.0,20.0,3.2,14.0,20.0,19.66,0.0
2016,8,4,19,15,0.0,10.0,3.15,13.5,10.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,13.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,13.0,14.0,23.48,0.0
2016,8,5,5,45,213.0,25.5,2.4,13.5,48.0,75.42,36.79
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,135.58,93.74
2016,8,5,6,15,427.5,49.5,2.45,14.0,128.0,192.12,143.64
2016,8,5,6,30,513.0,60.0,2.4,14.0,174.0,257.77,201.36
2016,8,5,6,45,256.5,57.0,2.4,14.5,114.0,173.99,139.28
2016,8,5,7,0,0.0,54.0,2.4,15.0,54.0,52.17,38.75
2016,8,5,7,15,0.0,64.5,2.35,15.0,64.5,62.34,47.38
2016,8,5,7,30,0.0,75.0,2.3,15.0,75.0,72.52,55.8
2016,8,5,7,45,0.0,88.0,2.25,15.5,88.0,85.29,66.15
2016,8,5,8,0,0.0,101.0,2.2,16.0,101.0,98.14,76.4
2016,8,5,8,15,0.0,112.5,2.15,16.0,112.5,109.49,85.45
2016,8,5,8,30,0.0,124.0,2.1,16.0,124.0,120.85,94.44
2016,8,5,8,45,0.5,143.0,2.05,16.5,143.5,140.13,109.57
2016,8,5,9,0,1.0,162.0,2.0,17.0,163.0,159.46,124.53
2016,8,5,9,15,9.5,210.0,2.0,17.5,217.0,214.94,168.16
2016,8,5,9,30,18.0,258.0,2.0,18.0,271.0,271.19,211.31
2016,8,5,9,45,38.0,306.0,2.0,18.5,336.0,346.83,268.63
2016,8,5,10,0,58.0,354.0,2.0,19.0,401.0,416.21,319.72
2016,8,5,10,15,166.5,377.5,2.0,19.0,518.5,552.01,421.85
2016,8,5,10,30,275.0,401.0,2.0,19.0,636.0,690.73,521.64
2016,8,5,10,45,581.0,269.0,2.0,19.5,781.0,860.66,645.79
2016,8,5,11,0,887.0,137.0,2.0,20.0,926.0,1016.57,747.24
2016,8,5,11,15,890.0,138.0,2.05,20.0,941.5,1024.22,750.45
2016,8,5,11,30,893.0,139.0,2.1,20.0,957.0,1028.6,753.38
2016,8,5,11,45,895.0,139.5,2.15,20.5,965.0,1028.18,751.93
2016,8,5,12,0,897.0,140.0,2.2,21.0,973.0,1024.47,748.51
2016,8,5,12,15,896.5,140.0,2.25,21.0,972.5,1014.55,742.66
2016,8,5,12,30,896.0,140.0,2.3,21.0,972.0,1001.44,734.87
2016,8,5,12,45,894.0,139.0,2.4,21.5,964.0,982.8,722.67
2016,8,5,13,0,892.0,138.0,2.5,22.0,956.0,961.17,708.55
2016,8,5,13,15,888.0,137.5,2.55,21.5,940.5,935.34,693.86
2016,8,5,13,30,884.0,137.0,2.6,21.0,925.0,906.81,677.26
2016,8,5,13,45,875.0,137.5,2.65,21.0,901.5,872.49,655.3
2016,8,5,14,0,866.0,138.0,2.7,21.0,878.0,836.06,631.75
2016,8,5,14,15,857.5,136.0,2.75,21.0,848.0,796.78,605.99
2016,8,5,14,30,849.0,134.0,2.8,21.0,818.0,754.2,577.62
2016,8,5,14,45,835.5,133.0,2.9,21.0,781.5,707.64,545.57
2016,8,5,15,0,822.0,132.0,3.0,21.0,745.0,660.21,511.05
2016,8,5,15,15,808.0,129.0,3.0,20.5,704.0,609.96,474.13
2016,8,5,15,30,794.0,126.0,3.0,20.0,663.0,559.42,435.88
2016,8,5,15,45,774.0,123.0,3.0,20.0,617.5,505.8,393.35
2016,8,5,16,0,754.0,120.0,3.0,20.0,572.0,450.84,348.7
2016,8,5,16,15,730.5,115.5,3.0,19.5,523.0,395.98,303.57
2016,8,5,16,30,707.0,111.0,3.0,19.0,474.0,342.82,258.53
2016,8,5,16,45,674.0,106.0,3.05,19.0,423.0,288.36,211.41
2016,8,5,17,0,641.0,101.0,3.1,19.0,372.0,237.12,166.75
2016,8,5,17,15,599.0,94.0,3.1,18.5,321.0,185.89,123.57
2016,8,5,17,30,557.0,87.0,3.1,18.0,270.0,139.33,86.52
2016,8,5,17,45,496.5,78.5,3.1,17.5,220.0,95.0,56.46
2016,8,5,18,0,436.0,70.0,3.1,17.0,170.0,57.14,38.47
2016,8,5,18,15,352.0,58.0,3.0,16.5,125.5,43.3,32.27
2016,8,5,18,30,268.0,46.0,2.9,16.0,81.0,35.29,24.6
2016,8,5,18,45,159.0,29.5,2.85,15.5,48.0,23.02,11.08
2016,8,5,19,0,50.0,13.0,2.8,15.0,15.0,12.78,0.0
2016,8,5,19,15,25.0,6.5,2.75,14.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,22.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,45.0,11.0,2.4,13.0,12.0,17.01,0.0
2016,8,6,5,45,165.0,26.5,2.5,13.5,44.5,66.3,30.48
2016,8,6,6,0,285.0,42.0,2.6,14.0,77.0,123.91,85.87
2016,8,6,6,15,372.5,53.5,2.55,14.0,122.0,179.07,134.14
2016,8,6,6,30,460.0,65.0,2.5,14.0,167.0,243.52,190.48
2016,8,6,6,45,230.0,72.5,2.5,14.5,123.5,180.71,144.89
2016,8,6,7,0,0.0,80.0,2.5,15.0,80.0,78.18,60.69
2016,8,6,7,15,0.0,95.0,2.45,15.5,95.0,93.04,73.04
2016,8,6,7,30,0.0,110.0,2.4,16.0,110.0,107.91,85.04
2016,8,6,7,45,0.0,118.0,2.4,16.5,118.0,115.61,90.93
2016,8,6,8,0,0.0,126.0,2.4,17.0,126.0,123.36,96.78
2016,8,6,8,15,3.0,155.0,2.35,17.5,157.0,154.6,121.67
2016,8,6,8,30,6.0,184.0,2.3,18.0,188.0,186.16,146.34
2016,8,6,8,45,21.0,225.0,2.3,18.5,239.5,239.68,188.29
2016,8,6,9,0,36.0,266.0,2.3,19.0,291.0,302.16,236.17
2016,8,6,9,15,118.5,306.0,2.3,19.0,393.0,423.04,329.88
2016,8,6,9,30,201.0,346.0,2.3,19.0,495.0,540.68,417.87
2016,8,6,9,45,541.0,231.0,2.3,19.5,658.0,744.36,572.22
2016,8,6,10,0,881.0,116.0,2.3,20.0,821.0,941.25,705.75
2016,8,6,10,15,888.0,117.5,2.3,20.0,850.5,965.87,719.04
2016,8,6,10,30,895.0,119.0,2.3,20.0,880.0,987.59,732.18
2016,8,6,10,45,900.0,120.5,2.35,20.5,902.5,1004.34,741.26
2016,8,6,11,0,905.0,122.0,2.4,21.0,925.0,1017.91,748.35
2016,8,6,11,15,908.0,123.0,2.4,21.0,940.5,1025.73,752.72
2016,8,6,11,30,911.0,124.0,2.4,21.0,956.0,1030.2,755.1
2016,8,6,11,45,912.0,124.5,2.45,21.5,964.0,1028.83,752.95
2016,8,6,12,0,913.0,125.0,2.5,22.0,972.0,1024.11,748.8
2016,8,6,12,15,913.0,125.0,2.5,22.0,972.0,1014.58,742.61
2016,8,6,12,30,913.0,125.0,2.5,22.0,972.0,1001.78,734.44
2016,8,6,12,45,906.5,128.0,2.55,22.0,963.0,982.66,722.74
2016,8,6,13,0,900.0,131.0,2.6,22.0,954.0,960.62,709.18
2016,8,6,13,15,897.0,130.0,2.65,22.0,939.0,934.99,693.24
2016,8,6,13,30,894.0,129.0,2.7,22.0,924.0,906.59,675.39
2016,8,6,13,45,889.5,127.0,2.75,22.0,902.0,873.3,654.16
2016,8,6,14,0,885.0,125.0,2.8,22.0,880.0,837.61,631.13
2016,8,6,14,15,878.0,123.5,2.85,21.5,850.5,798.23,606.51
2016,8,6,14,30,871.0,122.0,2.9,21.0,821.0,756.95,580.17
2016,8,6,14,45,862.0,119.5,3.0,21.0,786.0,711.64,549.46
2016,8,6,15,0,853.0,117.0,3.1,21.0,751.0,664.38,515.01
2016,8,6,15,15,840.5,114.0,3.15,20.5,710.0,613.64,477.79
2016,8,6,15,30,828.0,111.0,3.2,20.0,669.0,562.4,438.97
2016,8,6,15,45,812.5,107.5,3.3,20.0,624.0,508.92,396.5
2016,8,6,16,0,797.0,104.0,3.4,20.0,579.0,455.71,352.93
2016,8,6,16,15,775.5,100.0,3.5,19.5,530.0,400.18,306.91
2016,8,6,16,30,754.0,96.0,3.6,19.0,481.0,346.07,260.66
2016,8,6,16,45,726.0,91.5,3.7,19.0,430.0,288.72,210.58
2016,8,6,17,0,698.0,87.0,3.8,19.0,379.0,236.29,164.22
2016,8,6,17,15,658.0,81.0,3.8,18.5,327.5,183.21,119.0
2016,8,6,17,30,618.0,75.0,3.8,18.0,276.0,134.51,80.05
2016,8,6,17,45,562.5,67.5,3.85,17.5,225.5,88.03,48.75
2016,8,6,18,0,507.0,60.0,3.9,17.0,175.0,48.0,31.21
2016,8,6,18,15,421.0,50.0,3.85,16.5,129.0,37.01,26.75
2016,8,6,18,30,335.0,40.0,3.8,16.0,83.0,31.05,20.89
2016,8,6,18,45,207.0,26.5,3.75,15.5,49.0,20.61,8.65
2016,8,6,19,0,79.0,13.0,3.7,15.0,15.0,12.78,0.0
2016,8,6,19,15,39.5,6.5,3.7,14.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,46.5,5.5,2.8,11.5,6.5,0.0,0.0
2016,8,7,5,30,93.0,11.0,2.9,12.0,13.0,23.48,0.0
2016,8,7,5,45,240.5,23.0,3.0,13.0,47.5,76.76,32.2
2016,8,7,6,0,388.0,35.0,3.1,14.0,82.0,141.87,96.65
2016,8,7,6,15,476.0,43.5,3.0,14.5,129.0,199.21,147.66
2016,8,7,6,30,564.0,52.0,2.9,15.0,176.0,265.94,206.34
2016,8,7,6,45,621.0,58.0,2.85,15.5,227.5,326.25,259.73
2016,8,7,7,0,678.0,64.0,2.8,16.0,279.0,391.83,315.92
2016,8,7,7,15,397.0,116.0,2.65,16.5,247.5,337.67,274.11
2016,8,7,7,30,116.0,168.0,2.5,17.0,216.0,244.96,197.52
2016,8,7,7,45,463.5,124.5,2.45,17.5,352.5,425.74,345.75
2016,8,7,8,0,811.0,81.0,2.4,18.0,489.0,627.63,502.48
2016,8,7,8,15,831.5,84.0,2.3,18.5,539.0,680.17,537.89
2016,8,7,8,30,852.0,87.0,2.2,19.0,589.0,728.5,569.2
2016,8,7,8,45,868.0,89.0,2.1,19.5,635.5,775.17,598.49
2016,8,7,9,0,884.0,91.0,2.0,20.0,682.0,820.57,626.14
2016,8,7,9,15,896.0,93.5,1.9,20.5,724.0,861.6,650.1
2016,8,7,9,30,908.0,96.0,1.8,21.0,766.0,900.57,672.12
2016,8,7,9,45,914.0,99.0,1.75,21.5,801.5,932.41,689.56
2016,8,7,10,0,920.0,102.0,1.7,22.0,837.0,961.47,704.99
2016,8,7,10,15,927.0,103.5,1.75,22.0,867.0,986.91,720.68
2016,8,7,10,30,934.0,105.0,1.8,22.0,897.0,1009.32,734.48
2016,8,7,10,45,939.5,105.5,1.85,22.5,920.5,1026.06,743.32
2016,8,7,11,0,945.0,106.0,1.9,23.0,944.0,1039.48,750.19
2016,8,7,11,15,948.5,106.5,1.95,23.0,959.5,1047.55,755.24
2016,8,7,11,30,952.0,107.0,2.0,23.0,975.0,1052.14,758.27
2016,8,7,11,45,955.0,106.5,2.1,23.5,983.5,1051.69,757.45
2016,8,7,12,0,958.0,106.0,2.2,24.0,992.0,1047.71,754.53
2016,8,7,12,15,958.0,106.0,2.25,24.0,992.5,1037.83,748.83
2016,8,7,12,30,958.0,106.0,2.3,24.0,993.0,1024.52,741.08
2016,8,7,12,45,956.0,106.5,2.35,24.5,985.5,1006.46,728.94
2016,8,7,13,0,954.0,107.0,2.4,25.0,978.0,985.16,714.82
2016,8,7,13,15,951.0,106.0,2.45,25.0,962.5,958.33,698.54
2016,8,7,13,30,948.0,105.0,2.5,25.0,947.0,928.55,680.29
2016,8,7,13,45,944.5,103.5,2.55,25.0,924.5,895.03,659.45
2016,8,7,14,0,941.0,102.0,2.6,25.0,902.0,858.87,636.69
2016,8,7,14,15,934.0,101.0,2.65,25.0,872.0,818.03,610.54
2016,8,7,14,30,927.0,100.0,2.7,25.0,842.0,775.14,582.68
2016,8,7,14,45,918.0,98.0,2.75,25.0,806.0,728.06,551.53
2016,8,7,15,0,909.0,96.0,2.8,25.0,770.0,679.52,517.35
2016,8,7,15,15,897.5,94.0,2.8,24.5,728.5,628.27,480.31
2016,8,7,15,30,886.0,92.0,2.8,24.0,687.0,576.25,441.5
2016,8,7,15,45,869.5,90.0,2.8,24.0,640.5,521.2,398.35
2016,8,7,16,0,853.0,88.0,2.8,24.0,594.0,466.38,354.07
2016,8,7,16,15,833.0,85.0,2.8,23.5,544.0,407.15,305.84
2016,8,7,16,30,813.0,82.0,2.8,23.0,494.0,351.43,258.81
2016,8,7,16,45,784.0,78.5,2.8,23.0,441.5,294.08,209.24
2016,8,7,17,0,755.0,75.0,2.8,23.0,389.0,239.41,161.62
2016,8,7,17,15,717.0,70.0,2.75,22.0,336.0,184.71,115.85
2016,8,7,17,30,679.0,65.0,2.7,21.0,283.0,131.34,73.9
2016,8,7,17,45,621.5,59.0,2.7,20.5,231.0,82.74,42.23
2016,8,7,18,0,564.0,53.0,2.7,20.0,179.0,40.75,29.92
2016,8,7,18,15,477.0,44.5,2.65,19.0,132.0,32.22,22.29
2016,8,7,18,30,390.0,36.0,2.6,18.0,85.0,27.42,17.56
2016,8,7,18,45,244.0,24.0,2.55,17.5,50.0,18.81,6.51
2016,8,7,19,0,98.0,12.0,2.5,17.0,15.0,11.8,0.0
2016,8,7,19,15,49.0,6.0,2.5,16.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,40.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,80.0,10.0,2.2,14.0,12.0,20.61,0.0
2016,8,8,5,45,220.0,22.5,2.25,14.5,44.5,71.68,26.74
2016,8,8,6,0,360.0,35.0,2.3,15.0,77.0,134.56,90.89
2016,8,8,6,15,448.5,43.5,2.15,15.5,123.0,190.43,140.19
2016,8,8,6,30,537.0,52.0,2.0,16.0,169.0,255.76,197.04
2016,8,8,6,45,592.5,59.0,1.9,17.0,219.5,315.1,248.47
2016,8,8,7,0,648.0,66.0,1.8,18.0,270.0,379.61,302.26
2016,8,8,7,15,386.5,116.5,1.7,18.5,244.5,332.53,266.55
2016,8,8,7,30,125.0,167.0,1.6,19.0,219.0,248.92,198.53
2016,8,8,7,45,455.5,125.0,1.55,19.5,348.0,421.07,337.39
2016,8,8,8,0,786.0,83.0,1.5,20.0,477.0,612.82,483.03
2016,8,8,8,15,807.0,86.0,1.5,20.5,526.5,664.64,517.66
2016,8,8,8,30,828.0,89.0,1.5,21.0,576.0,716.18,551.15
2016,8,8,8,45,845.0,91.5,1.5,21.5,622.0,759.4,578.08
2016,8,8,9,0,862.0,94.0,1.5,22.0,668.0,805.33,606.42
2016,8,8,9,15,874.0,96.0,1.55,22.5,709.5,845.09,630.6
2016,8,8,9,30,886.0,98.0,1.6,23.0,751.0,882.86,653.24
2016,8,8,9,45,899.5,98.0,1.7,23.5,788.0,917.58,674.25
2016,8,8,10,0,913.0,98.0,1.8,24.0,825.0,949.96,693.63
2016,8,8,10,15,920.0,99.0,1.9,24.0,855.0,974.74,709.42
2016,8,8,10,30,927.0,100.0,2.0,24.0,885.0,996.52,723.41
2016,8,8,10,45,931.5,101.5,2.15,24.5,907.5,1013.27,733.43
2016,8,8,11,0,936.0,103.0,2.3,25.0,930.0,1026.71,741.41
2016,8,8,11,15,939.0,103.5,2.4,25.0,946.0,1034.23,746.61
2016,8,8,11,30,942.0,104.0,2.5,25.0,962.0,1038.3,749.76
2016,8,8,11,45,943.5,104.5,2.65,25.0,970.0,1037.41,750.39
2016,8,8,12,0,945.0,105.0,2.8,25.0,978.0,1033.05,748.88
2016,8,8,12,15,945.0,105.0,2.9,25.0,978.0,1023.25,743.46
2016,8,8,12,30,945.0,105.0,3.0,25.0,978.0,1010.06,735.94
2016,8,8,12,45,945.0,104.0,3.15,25.0,971.0,992.52,726.02
2016,8,8,13,0,945.0,103.0,3.3,25.0,964.0,971.72,713.93
2016,8,8,13,15,942.0,102.5,3.35,25.0,948.5,945.57,697.52
2016,8,8,13,30,939.0,102.0,3.4,25.0,933.0,916.48,679.14
2016,8,8,13,45,935.0,100.5,3.5,25.0,911.0,882.76,657.83
2016,8,8,14,0,931.0,99.0,3.6,25.0,889.0,846.47,634.58
2016,8,8,14,15,924.5,97.5,3.65,24.5,859.5,805.83,609.03
2016,8,8,14,30,918.0,96.0,3.7,24.0,830.0,763.14,581.67
2016,8,8,14,45,910.0,94.0,3.75,24.0,794.5,717.07,550.39
2016,8,8,15,0,902.0,92.0,3.8,24.0,759.0,669.49,516.04
2016,8,8,15,15,890.5,90.0,3.8,23.5,717.5,618.52,478.4
2016,8,8,15,30,879.0,88.0,3.8,23.0,676.0,566.81,439.03
2016,8,8,15,45,864.5,85.5,3.8,23.0,630.5,512.62,395.74
2016,8,8,16,0,850.0,83.0,3.8,23.0,585.0,458.48,351.22
2016,8,8,16,15,830.0,80.0,3.75,22.5,535.5,399.38,302.27
2016,8,8,16,30,810.0,77.0,3.7,22.0,486.0,343.81,254.66
2016,8,8,16,45,785.5,72.5,3.7,22.0,434.5,287.02,204.84
2016,8,8,17,0,761.0,68.0,3.7,22.0,383.0,232.41,156.63
2016,8,8,17,15,724.0,64.0,3.65,21.5,330.5,178.5,110.85
2016,8,8,17,30,687.0,60.0,3.6,21.0,278.0,128.61,71.52
2016,8,8,17,45,633.5,54.0,3.6,20.5,227.0,80.15,40.27
2016,8,8,18,0,580.0,48.0,3.6,20.0,176.0,34.87,24.78
2016,8,8,18,15,494.0,40.5,3.55,19.0,129.0,28.87,19.36
2016,8,8,18,30,408.0,33.0,3.5,18.0,82.0,24.81,15.26
2016,8,8,18,45,258.0,22.0,3.5,17.5,47.5,17.06,4.44
2016,8,8,19,0,108.0,11.0,3.5,17.0,13.0,10.81,0.0
2016,8,8,19,15,54.0,5.5,3.45,16.5,6.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,180.0,17.0,1.2,14.5,37.5,57.66,17.57
2016,8,9,6,0,360.0,34.0,1.2,15.0,75.0,133.07,89.18
2016,8,9,6,15,449.5,42.5,1.0,15.5,121.0,189.1,138.32
2016,8,9,6,30,539.0,51.0,0.8,16.0,167.0,254.72,194.62
2016,8,9,6,45,591.0,58.5,0.6,17.0,217.0,313.27,244.16
2016,8,9,7,0,643.0,66.0,0.4,18.0,267.0,376.63,294.99
2016,8,9,7,15,511.0,102.0,0.4,18.5,279.5,379.44,298.78
2016,8,9,7,30,379.0,138.0,0.4,19.0,292.0,370.68,292.0
2016,8,9,7,45,580.5,111.0,0.4,19.5,383.0,484.5,379.32
2016,8,9,8,0,782.0,84.0,0.4,20.0,474.0,610.6,470.95
2016,8,9,8,15,803.0,87.0,0.45,20.5,523.5,662.26,505.15
2016,8,9,8,30,824.0,90.0,0.5,21.0,573.0,713.65,537.94
2016,8,9,8,45,843.5,91.5,0.6,22.0,619.5,757.51,564.71
2016,8,9,9,0,863.0,93.0,0.7,23.0,666.0,804.32,593.03
2016,8,9,9,15,875.0,95.0,0.7,23.5,707.5,844.11,615.75
2016,8,9,9,30,887.0,97.0,0.7,24.0,749.0,881.91,636.9
2016,8,9,9,45,897.5,98.0,0.75,24.5,785.0,915.05,655.77
2016,8,9,10,0,908.0,99.0,0.8,25.0,821.0,945.7,673.0
2016,8,9,10,15,915.0,100.5,0.85,25.0,850.5,970.9,688.13
2016,8,9,10,30,922.0,102.0,0.9,25.0,880.0,993.1,701.53
2016,8,9,10,45,926.0,103.5,0.95,25.5,903.0,1009.28,709.95
2016,8,9,11,0,930.0,105.0,1.0,26.0,926.0,1022.14,716.48
2016,8,9,11,15,933.0,105.5,1.1,26.0,941.5,1029.58,722.21
2016,8,9,11,30,936.0,106.0,1.2,26.0,957.0,1033.59,725.99
2016,8,9,11,45,936.0,107.0,1.35,26.5,964.0,1031.71,725.69
2016,8,9,12,0,936.0,108.0,1.5,27.0,971.0,1026.38,723.27
2016,8,9,12,15,936.0,108.0,1.6,27.0,971.5,1016.6,718.75
2016,8,9,12,30,936.0,108.0,1.7,27.0,972.0,1003.46,712.17
2016,8,9,12,45,932.5,109.5,1.85,27.0,963.5,985.25,703.04
2016,8,9,13,0,929.0,111.0,2.0,27.0,955.0,963.92,691.78
2016,8,9,13,15,926.0,110.0,2.1,27.0,940.0,937.53,676.59
2016,8,9,13,30,923.0,109.0,2.2,27.0,925.0,908.27,659.4
2016,8,9,13,45,916.5,109.0,2.35,27.0,902.0,874.33,639.35
2016,8,9,14,0,910.0,109.0,2.5,27.0,879.0,837.99,617.38
2016,8,9,14,15,903.5,107.5,2.55,26.5,849.5,797.99,593.05
2016,8,9,14,30,897.0,106.0,2.6,26.0,820.0,755.99,566.96
2016,8,9,14,45,886.0,105.0,2.65,26.0,784.0,709.58,536.27
2016,8,9,15,0,875.0,104.0,2.7,26.0,748.0,661.95,502.17
2016,8,9,15,15,863.0,101.5,2.7,25.5,707.0,611.31,465.63
2016,8,9,15,30,851.0,99.0,2.7,25.0,666.0,560.03,427.44
2016,8,9,15,45,833.0,97.0,2.7,25.0,620.0,503.91,383.67
2016,8,9,16,0,815.0,95.0,2.7,25.0,574.0,449.88,340.15
2016,8,9,16,15,793.5,91.5,2.65,24.5,525.0,393.84,294.42
2016,8,9,16,30,772.0,88.0,2.6,24.0,476.0,339.19,248.49
2016,8,9,16,45,740.5,84.5,2.6,24.0,424.0,283.38,200.61
2016,8,9,17,0,709.0,81.0,2.6,24.0,372.0,227.94,153.01
2016,8,9,17,15,669.0,75.5,2.55,23.0,320.0,174.85,109.17
2016,8,9,17,30,629.0,70.0,2.5,22.0,268.0,126.15,71.69
2016,8,9,17,45,566.0,63.5,2.5,21.5,217.0,79.82,42.53
2016,8,9,18,0,503.0,57.0,2.5,21.0,166.0,40.8,29.79
2016,8,9,18,15,412.0,47.0,2.45,20.0,120.5,34.96,24.47
2016,8,9,18,30,321.0,37.0,2.4,19.0,75.0,28.88,18.49
2016,8,9,18,45,185.0,23.0,2.4,18.5,42.5,17.94,3.6
2016,8,9,19,0,49.0,9.0,2.4,18.0,10.0,8.85,0.0
2016,8,9,19,15,24.5,4.5,2.45,17.5,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
