Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,18.0,2.05,14.5,34.5,50.82,12.03
2016,8,10,6,0,292.0,36.0,2.1,15.0,69.0,118.27,79.35
2016,8,10,6,15,383.0,46.5,2.0,15.5,113.5,173.16,127.36
2016,8,10,6,30,474.0,57.0,1.9,16.0,158.0,237.86,183.23
2016,8,10,6,45,533.0,65.0,1.8,16.5,207.5,296.38,234.16
2016,8,10,7,0,592.0,73.0,1.7,17.0,257.0,360.48,288.16
2016,8,10,7,15,461.0,109.0,1.6,17.5,268.0,361.4,290.39
2016,8,10,7,30,330.0,145.0,1.5,18.0,279.0,344.36,276.64
2016,8,10,7,45,536.5,119.0,1.45,18.5,371.0,465.99,372.78
2016,8,10,8,0,743.0,93.0,1.4,19.0,463.0,594.44,469.77
2016,8,10,8,15,765.5,97.0,1.4,19.5,512.0,646.62,506.02
2016,8,10,8,30,788.0,101.0,1.4,20.0,561.0,698.71,540.36
2016,8,10,8,45,808.0,103.0,1.4,20.5,607.0,746.29,570.55
2016,8,10,9,0,828.0,105.0,1.4,21.0,653.0,792.99,599.55
2016,8,10,9,15,841.0,107.5,1.45,21.0,694.5,833.2,625.38
2016,8,10,9,30,854.0,110.0,1.5,21.0,736.0,866.62,646.54
2016,8,10,9,45,867.0,110.5,1.55,21.5,772.5,900.53,666.73
2016,8,10,10,0,880.0,111.0,1.6,22.0,809.0,932.16,685.24
2016,8,10,10,15,887.5,112.5,1.65,22.0,838.5,957.2,700.74
2016,8,10,10,30,895.0,114.0,1.7,22.0,868.0,979.35,714.47
2016,8,10,10,45,901.0,115.0,1.75,22.5,891.0,996.49,723.69
2016,8,10,11,0,907.0,116.0,1.8,23.0,914.0,1010.45,730.98
2016,8,10,11,15,910.5,116.5,1.85,23.0,930.0,1018.17,735.83
2016,8,10,11,30,914.0,117.0,1.9,23.0,946.0,1022.53,738.75
2016,8,10,11,45,916.0,117.5,2.0,23.5,954.0,1022.02,737.93
2016,8,10,12,0,918.0,118.0,2.1,24.0,962.0,1018.13,735.08
2016,8,10,12,15,918.0,118.0,2.15,24.0,962.0,1008.41,729.45
2016,8,10,12,30,918.0,118.0,2.2,24.0,962.0,995.38,721.83
2016,8,10,12,45,914.5,118.5,2.3,24.0,954.0,976.34,710.94
2016,8,10,13,0,911.0,119.0,2.4,24.0,946.0,954.26,698.05
2016,8,10,13,15,908.0,118.5,2.4,23.5,930.5,928.69,683.23
2016,8,10,13,30,905.0,118.0,2.4,23.0,915.0,900.29,666.47
2016,8,10,13,45,900.5,116.0,2.45,23.0,892.5,866.47,645.12
2016,8,10,14,0,896.0,114.0,2.5,23.0,870.0,830.2,621.95
2016,8,10,14,15,889.0,112.5,2.5,23.0,840.5,790.23,595.67
2016,8,10,14,30,882.0,111.0,2.5,23.0,811.0,748.33,567.83
2016,8,10,14,45,874.0,108.5,2.5,23.0,776.0,703.06,537.15
2016,8,10,15,0,866.0,106.0,2.5,23.0,741.0,656.36,503.08
2016,8,10,15,15,853.0,103.5,2.5,22.5,700.0,605.47,465.97
2016,8,10,15,30,840.0,101.0,2.5,22.0,659.0,552.49,426.17
2016,8,10,15,45,825.5,97.5,2.5,22.0,613.5,498.78,383.72
2016,8,10,16,0,811.0,94.0,2.5,22.0,568.0,445.24,340.11
2016,8,10,16,15,789.5,90.5,2.5,21.5,519.0,389.39,294.09
2016,8,10,16,30,768.0,87.0,2.5,21.0,470.0,334.94,247.84
2016,8,10,16,45,741.5,82.0,2.55,21.0,419.0,279.37,199.52
2016,8,10,17,0,715.0,77.0,2.6,21.0,368.0,226.26,153.05
2016,8,10,17,15,675.0,71.5,2.6,20.5,316.0,170.43,106.33
2016,8,10,17,30,635.0,66.0,2.6,20.0,264.0,121.46,68.33
2016,8,10,17,45,578.5,59.0,2.6,19.5,214.0,74.85,38.97
2016,8,10,18,0,522.0,52.0,2.6,19.0,164.0,36.49,26.28
2016,8,10,18,15,432.0,43.0,2.55,18.5,118.5,31.5,21.61
2016,8,10,18,30,342.0,34.0,2.5,18.0,73.0,26.2,16.21
2016,8,10,18,45,171.0,17.0,2.45,17.5,36.5,12.69,0.0
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,152.0,17.0,1.6,14.5,34.0,51.48,8.39
2016,8,11,6,0,304.0,34.0,1.7,15.0,68.0,118.78,78.88
2016,8,11,6,15,394.5,45.0,1.7,15.5,112.5,174.5,127.85
2016,8,11,6,30,485.0,56.0,1.7,16.0,157.0,240.07,184.48
2016,8,11,6,45,242.5,73.0,1.75,16.5,123.5,185.49,146.94
2016,8,11,7,0,0.0,90.0,1.8,17.0,90.0,88.85,69.04
2016,8,11,7,15,0.0,108.5,1.75,17.5,108.5,107.33,84.28
2016,8,11,7,30,0.0,127.0,1.7,18.0,127.0,125.79,99.02
2016,8,11,7,45,16.5,157.5,1.65,18.5,166.0,166.8,132.05
2016,8,11,8,0,33.0,188.0,1.6,19.0,205.0,215.22,170.27
2016,8,11,8,15,114.0,221.5,1.6,19.5,286.5,314.96,249.16
2016,8,11,8,30,195.0,255.0,1.6,20.0,368.0,414.69,325.26
2016,8,11,8,45,496.5,187.5,1.65,20.5,507.5,596.11,464.77
2016,8,11,9,0,798.0,120.0,1.7,21.0,647.0,784.53,598.38
2016,8,11,9,15,812.0,123.5,1.7,21.5,689.0,825.7,621.99
2016,8,11,9,30,826.0,127.0,1.7,22.0,731.0,865.12,645.53
2016,8,11,9,45,851.0,122.0,1.75,22.5,770.5,903.15,668.38
2016,8,11,10,0,876.0,117.0,1.8,23.0,810.0,934.17,686.43
2016,8,11,10,15,883.5,119.0,1.85,23.0,840.0,959.61,702.18
2016,8,11,10,30,891.0,121.0,1.9,23.0,870.0,982.17,716.15
2016,8,11,10,45,895.0,123.0,1.95,23.0,892.5,998.31,726.09
2016,8,11,11,0,899.0,125.0,2.0,23.0,915.0,1011.23,734.12
2016,8,11,11,15,903.0,125.5,2.05,23.0,931.0,1019.3,739.2
2016,8,11,11,30,907.0,126.0,2.1,23.0,947.0,1024.04,742.32
2016,8,11,11,45,908.0,127.0,2.15,23.5,954.5,1022.99,740.45
2016,8,11,12,0,909.0,128.0,2.2,24.0,962.0,1018.57,736.6
2016,8,11,12,15,909.0,128.0,2.25,24.0,962.5,1008.82,730.92
2016,8,11,12,30,909.0,128.0,2.3,24.0,963.0,995.79,723.26
2016,8,11,12,45,900.5,132.0,2.35,24.0,953.0,975.62,711.05
2016,8,11,13,0,892.0,136.0,2.4,24.0,943.0,952.58,697.04
2016,8,11,13,15,888.5,135.0,2.45,23.5,928.0,926.36,682.24
2016,8,11,13,30,885.0,134.0,2.5,23.0,913.0,897.41,665.5
2016,8,11,13,45,881.0,132.0,2.55,23.0,890.5,864.46,644.65
2016,8,11,14,0,877.0,130.0,2.6,23.0,868.0,829.08,622.0
2016,8,11,14,15,869.5,128.5,2.6,23.0,838.5,789.26,595.75
2016,8,11,14,30,862.0,127.0,2.6,23.0,809.0,747.6,568.0
2016,8,11,14,45,852.5,124.0,2.6,23.0,773.0,701.45,535.93
2016,8,11,15,0,843.0,121.0,2.6,23.0,737.0,653.65,501.05
2016,8,11,15,15,829.5,118.0,2.6,22.5,695.5,602.49,463.74
2016,8,11,15,30,816.0,115.0,2.6,22.0,654.0,550.96,424.95
2016,8,11,15,45,799.5,111.5,2.6,22.0,608.5,497.34,382.58
2016,8,11,16,0,783.0,108.0,2.6,22.0,563.0,444.15,339.3
2016,8,11,16,15,759.5,103.5,2.6,21.5,513.5,388.0,293.19
2016,8,11,16,30,736.0,99.0,2.6,21.0,464.0,331.07,245.25
2016,8,11,16,45,706.0,93.5,2.6,20.5,412.5,275.56,197.62
2016,8,11,17,0,676.0,88.0,2.6,20.0,361.0,222.94,152.14
2016,8,11,17,15,634.0,81.5,2.6,19.5,309.0,170.56,108.46
2016,8,11,17,30,592.0,75.0,2.6,19.0,257.0,122.85,71.71
2016,8,11,17,45,532.0,66.5,2.6,18.5,207.0,77.29,43.2
2016,8,11,18,0,472.0,58.0,2.6,18.0,157.0,42.09,31.27
2016,8,11,18,15,382.0,46.5,2.5,17.5,112.0,35.01,24.7
2016,8,11,18,30,292.0,35.0,2.4,17.0,67.0,27.44,17.16
2016,8,11,18,45,146.0,17.5,2.3,16.5,33.5,13.3,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,17.0,1.9,13.5,33.0,50.1,3.55
2016,8,12,6,0,294.0,34.0,2.0,14.0,66.0,116.02,76.85
2016,8,12,6,15,385.5,45.5,1.95,14.5,110.5,171.91,126.3
2016,8,12,6,30,477.0,57.0,1.9,15.0,155.0,237.77,183.41
2016,8,12,6,45,295.0,89.0,1.9,15.5,155.0,224.26,178.59
2016,8,12,7,0,113.0,121.0,1.9,16.0,155.0,182.48,146.76
2016,8,12,7,15,126.5,141.5,1.9,16.5,187.0,216.55,175.03
2016,8,12,7,30,140.0,162.0,1.9,17.0,219.0,251.77,203.35
2016,8,12,7,45,445.5,128.0,1.9,18.0,341.5,416.91,336.83
2016,8,12,8,0,751.0,94.0,1.9,19.0,464.0,599.3,476.63
2016,8,12,8,15,773.5,98.0,1.85,19.5,513.5,651.84,512.95
2016,8,12,8,30,796.0,102.0,1.8,20.0,563.0,704.27,547.63
2016,8,12,8,45,815.0,104.5,1.8,20.5,609.5,751.94,578.2
2016,8,12,9,0,834.0,107.0,1.8,21.0,656.0,798.62,607.5
2016,8,12,9,15,847.0,109.5,1.85,21.5,697.5,839.01,632.45
2016,8,12,9,30,860.0,112.0,1.9,22.0,739.0,872.52,652.52
2016,8,12,9,45,870.5,114.0,1.95,22.5,775.0,905.93,672.42
2016,8,12,10,0,881.0,116.0,2.0,23.0,811.0,936.9,690.54
2016,8,12,10,15,888.5,117.5,2.1,23.0,840.5,961.9,706.59
2016,8,12,10,30,896.0,119.0,2.2,23.0,870.0,983.98,720.86
2016,8,12,10,45,902.0,120.0,2.3,23.5,893.5,1001.04,730.54
2016,8,12,11,0,908.0,121.0,2.4,24.0,917.0,1014.91,738.27
2016,8,12,11,15,911.0,121.5,2.45,24.0,932.5,1022.04,742.67
2016,8,12,11,30,914.0,122.0,2.5,24.0,948.0,1025.79,745.1
2016,8,12,11,45,917.0,122.0,2.6,24.0,956.0,1025.62,745.67
2016,8,12,12,0,920.0,122.0,2.7,24.0,964.0,1022.05,744.17
2016,8,12,12,15,920.0,122.0,2.75,24.0,964.0,1012.17,738.23
2016,8,12,12,30,920.0,122.0,2.8,24.0,964.0,998.98,730.27
2016,8,12,12,45,921.5,119.5,2.85,24.0,957.0,981.4,719.53
2016,8,12,13,0,923.0,117.0,2.9,24.0,950.0,960.59,706.72
2016,8,12,13,15,920.0,116.5,2.9,24.0,935.0,934.62,690.12
2016,8,12,13,30,917.0,116.0,2.9,24.0,920.0,905.77,671.63
2016,8,12,13,45,913.0,114.5,2.9,24.0,897.5,872.36,650.02
2016,8,12,14,0,909.0,113.0,2.9,24.0,875.0,836.43,626.6
2016,8,12,14,15,902.5,111.0,2.85,24.0,845.5,795.75,599.47
2016,8,12,14,30,896.0,109.0,2.8,24.0,816.0,753.07,570.77
2016,8,12,14,45,888.0,106.5,2.8,24.0,780.5,707.09,539.51
2016,8,12,15,0,880.0,104.0,2.8,24.0,745.0,659.64,504.82
2016,8,12,15,15,868.0,101.5,2.75,23.5,703.5,608.6,467.33
2016,8,12,15,30,856.0,99.0,2.7,23.0,662.0,556.91,428.2
2016,8,12,15,45,841.0,96.0,2.65,23.0,616.5,500.97,383.93
2016,8,12,16,0,826.0,93.0,2.6,23.0,571.0,446.79,339.69
2016,8,12,16,15,804.5,89.5,2.5,23.0,521.0,390.11,292.28
2016,8,12,16,30,783.0,86.0,2.4,23.0,471.0,334.82,244.88
2016,8,12,16,45,755.0,81.5,2.35,23.0,419.5,278.48,196.19
2016,8,12,17,0,727.0,77.0,2.3,23.0,368.0,224.77,149.63
2016,8,12,17,15,686.5,71.5,2.15,22.5,315.0,168.25,102.94
2016,8,12,17,30,646.0,66.0,2.0,22.0,262.0,118.69,65.36
2016,8,12,17,45,587.0,59.0,1.9,21.5,211.0,71.58,37.04
2016,8,12,18,0,528.0,52.0,1.8,21.0,160.0,36.97,26.42
2016,8,12,18,15,434.0,42.0,1.8,20.0,114.0,31.07,21.01
2016,8,12,18,30,340.0,32.0,1.8,19.0,68.0,24.77,14.62
2016,8,12,18,45,170.0,16.0,1.8,18.5,34.0,12.07,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,152.0,16.5,2.0,14.5,32.5,49.99,0.0
2016,8,13,6,0,304.0,33.0,2.1,15.0,65.0,117.01,76.43
2016,8,13,6,15,397.5,43.0,2.05,15.5,109.5,172.32,125.64
2016,8,13,6,30,491.0,53.0,2.0,16.0,154.0,237.79,182.38
2016,8,13,6,45,553.0,60.5,1.95,17.0,204.0,297.67,234.32
2016,8,13,7,0,615.0,68.0,1.9,18.0,254.0,363.45,289.46
2016,8,13,7,15,656.5,73.5,1.85,18.5,306.0,422.2,337.85
2016,8,13,7,30,698.0,79.0,1.8,19.0,358.0,483.99,386.76
2016,8,13,7,45,730.0,83.0,1.75,20.0,409.5,539.51,428.34
2016,8,13,8,0,762.0,87.0,1.7,21.0,461.0,598.02,470.35
2016,8,13,8,15,784.0,90.5,1.7,21.5,510.0,650.1,507.18
2016,8,13,8,30,806.0,94.0,1.7,22.0,559.0,702.01,541.22
2016,8,13,8,45,824.5,96.0,1.7,22.5,605.0,749.08,571.08
2016,8,13,9,0,843.0,98.0,1.7,23.0,651.0,795.12,599.65
2016,8,13,9,15,856.0,100.5,1.75,23.5,692.5,831.19,621.47
2016,8,13,9,30,869.0,103.0,1.8,24.0,734.0,869.77,644.81
2016,8,13,9,45,882.5,102.5,1.85,24.5,770.5,903.41,664.61
2016,8,13,10,0,896.0,102.0,1.9,25.0,807.0,934.74,682.79
2016,8,13,10,15,903.0,103.5,1.95,25.0,836.5,959.61,698.07
2016,8,13,10,30,910.0,105.0,2.0,25.0,866.0,981.5,711.53
2016,8,13,10,45,915.5,105.5,2.05,25.5,889.0,997.77,720.07
2016,8,13,11,0,921.0,106.0,2.1,26.0,912.0,1010.79,726.66
2016,8,13,11,15,924.0,107.0,2.15,26.0,927.5,1018.56,731.48
2016,8,13,11,30,927.0,108.0,2.2,26.0,943.0,1022.9,734.29
2016,8,13,11,45,929.5,107.5,2.3,26.0,951.0,1021.74,734.34
2016,8,13,12,0,932.0,107.0,2.4,26.0,959.0,1017.12,732.31
2016,8,13,12,15,932.0,107.5,2.45,26.0,958.5,1007.69,726.8
2016,8,13,12,30,932.0,108.0,2.5,26.0,958.0,994.87,719.24
2016,8,13,12,45,915.5,116.5,2.55,26.0,946.5,971.5,704.95
2016,8,13,13,0,899.0,125.0,2.6,26.0,935.0,945.41,688.96
2016,8,13,13,15,895.5,124.5,2.65,26.0,919.5,919.45,673.0
2016,8,13,13,30,892.0,124.0,2.7,26.0,904.0,890.72,655.14
2016,8,13,13,45,891.0,120.5,2.75,26.0,882.5,858.48,634.83
2016,8,13,14,0,890.0,117.0,2.8,26.0,861.0,823.6,612.6
2016,8,13,14,15,883.0,115.0,2.8,26.0,831.5,783.14,586.06
2016,8,13,14,30,876.0,113.0,2.8,26.0,802.0,740.77,557.99
2016,8,13,14,45,870.5,109.0,2.85,26.0,767.0,695.79,527.52
2016,8,13,15,0,865.0,105.0,2.9,26.0,732.0,649.18,493.82
2016,8,13,15,15,852.5,102.5,2.9,25.5,691.0,598.48,456.88
2016,8,13,15,30,840.0,100.0,2.9,25.0,650.0,545.65,417.24
2016,8,13,15,45,827.5,96.0,2.9,25.0,605.0,492.31,375.13
2016,8,13,16,0,815.0,92.0,2.9,25.0,560.0,438.94,331.72
2016,8,13,16,15,793.5,88.5,2.9,24.5,511.0,382.82,285.6
2016,8,13,16,30,772.0,85.0,2.9,24.0,462.0,328.12,239.3
2016,8,13,16,45,746.0,80.0,2.9,24.0,411.0,272.48,191.14
2016,8,13,17,0,720.0,75.0,2.9,24.0,360.0,219.26,144.98
2016,8,13,17,15,679.5,69.5,2.8,23.0,308.0,163.28,99.09
2016,8,13,17,30,639.0,64.0,2.7,22.0,256.0,114.19,62.26
2016,8,13,17,45,581.0,57.0,2.65,21.5,206.0,67.66,34.75
2016,8,13,18,0,523.0,50.0,2.6,21.0,156.0,35.44,25.07
2016,8,13,18,15,426.5,40.5,2.6,20.5,110.5,29.93,19.93
2016,8,13,18,30,330.0,31.0,2.6,20.0,65.0,24.05,13.74
2016,8,13,18,45,165.0,15.5,2.6,19.5,32.5,11.77,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,173.0,15.5,2.1,15.5,33.0,52.2,0.0
2016,8,14,6,0,346.0,31.0,2.2,16.0,66.0,124.47,79.86
2016,8,14,6,15,442.0,40.0,2.15,16.5,111.5,181.53,131.18
2016,8,14,6,30,538.0,49.0,2.1,17.0,157.0,249.04,189.73
2016,8,14,6,45,293.5,81.5,2.1,17.5,142.5,214.86,169.62
2016,8,14,7,0,49.0,114.0,2.1,18.0,128.0,141.02,111.81
2016,8,14,7,15,55.5,135.0,2.1,18.5,154.5,168.43,134.41
2016,8,14,7,30,62.0,156.0,2.1,19.0,181.0,196.37,156.75
2016,8,14,7,45,75.5,180.0,2.1,20.0,214.5,232.37,184.78
2016,8,14,8,0,89.0,204.0,2.1,21.0,248.0,269.43,212.96
2016,8,14,8,15,467.0,144.0,2.1,21.5,409.0,488.06,387.47
2016,8,14,8,30,845.0,84.0,2.1,22.0,570.0,714.63,554.46
2016,8,14,8,45,861.5,86.0,2.1,22.5,616.5,761.44,582.79
2016,8,14,9,0,878.0,88.0,2.1,23.0,663.0,806.99,611.22
2016,8,14,9,15,890.0,90.5,2.1,23.5,704.5,847.82,635.92
2016,8,14,9,30,902.0,93.0,2.1,24.0,746.0,886.58,658.9
2016,8,14,9,45,887.5,107.0,2.15,24.5,776.0,911.93,673.21
2016,8,14,10,0,873.0,121.0,2.2,25.0,806.0,933.3,685.0
2016,8,14,10,15,880.5,122.5,2.2,25.0,835.5,958.06,699.89
2016,8,14,10,30,888.0,124.0,2.2,25.0,865.0,979.93,712.86
2016,8,14,10,45,897.0,123.0,2.25,25.5,889.0,997.58,722.3
2016,8,14,11,0,906.0,122.0,2.3,26.0,913.0,1012.12,729.85
2016,8,14,11,15,909.0,123.0,2.35,26.0,928.0,1019.67,734.49
2016,8,14,11,30,912.0,124.0,2.4,26.0,943.0,1023.83,737.17
2016,8,14,11,45,916.5,122.5,2.45,26.0,951.5,1023.47,737.13
2016,8,14,12,0,921.0,121.0,2.5,26.0,960.0,1019.69,735.06
2016,8,14,12,15,920.5,121.0,2.55,26.0,959.5,1009.23,728.85
2016,8,14,12,30,920.0,121.0,2.6,26.0,959.0,995.43,720.64
2016,8,14,12,45,912.0,124.0,2.65,26.0,949.0,974.45,707.86
2016,8,14,13,0,904.0,127.0,2.7,26.0,939.0,950.54,693.22
2016,8,14,13,15,900.0,126.5,2.75,26.0,923.0,923.94,676.8
2016,8,14,13,30,896.0,126.0,2.8,26.0,907.0,894.57,658.49
2016,8,14,13,45,890.0,125.0,2.85,26.0,884.0,860.45,636.89
2016,8,14,14,0,884.0,124.0,2.9,26.0,861.0,823.98,613.55
2016,8,14,14,15,876.5,122.0,2.95,25.5,831.0,783.26,588.22
2016,8,14,14,30,869.0,120.0,3.0,25.0,801.0,740.67,561.21
2016,8,14,14,45,859.0,118.0,3.05,25.0,765.0,694.75,529.38
2016,8,14,15,0,849.0,116.0,3.1,25.0,729.0,647.02,494.56
2016,8,14,15,15,836.0,113.0,3.15,24.5,687.5,595.75,457.14
2016,8,14,15,30,823.0,110.0,3.2,24.0,646.0,544.05,418.15
2016,8,14,15,45,805.5,106.5,3.25,24.0,600.0,489.52,374.98
2016,8,14,16,0,788.0,103.0,3.3,24.0,554.0,435.5,330.93
2016,8,14,16,15,765.0,99.0,3.3,23.5,505.0,379.72,284.88
2016,8,14,16,30,742.0,95.0,3.3,23.0,456.0,323.2,237.07
2016,8,14,16,45,711.5,90.0,3.35,23.0,404.5,267.76,189.12
2016,8,14,17,0,681.0,85.0,3.4,23.0,353.0,215.26,143.72
2016,8,14,17,15,637.5,78.5,3.3,22.0,301.0,162.58,100.68
2016,8,14,17,30,594.0,72.0,3.2,21.0,249.0,114.76,65.08
2016,8,14,17,45,531.5,64.0,3.15,20.5,198.5,69.86,38.81
2016,8,14,18,0,469.0,56.0,3.1,20.0,148.0,41.12,30.07
2016,8,14,18,15,369.5,44.5,3.0,19.0,103.5,33.97,23.47
2016,8,14,18,30,270.0,33.0,2.9,18.0,59.0,26.32,15.42
2016,8,14,18,45,135.0,16.5,2.85,17.5,29.5,12.89,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,148.5,16.5,2.15,12.5,31.5,48.43,0.0
2016,8,15,6,0,297.0,33.0,2.2,13.0,63.0,114.59,73.98
2016,8,15,6,15,397.0,44.0,2.15,13.5,108.5,172.25,126.06
2016,8,15,6,30,497.0,55.0,2.1,14.0,154.0,240.83,185.73
2016,8,15,6,45,248.5,68.0,2.1,14.5,117.5,181.49,144.59
2016,8,15,7,0,0.0,81.0,2.1,15.0,81.0,79.62,61.87
2016,8,15,7,15,0.0,98.0,2.05,15.5,98.0,96.56,76.03
2016,8,15,7,30,0.0,115.0,2.0,16.0,115.0,113.49,89.74
2016,8,15,7,45,2.5,136.5,2.0,17.0,138.0,136.6,108.11
2016,8,15,8,0,5.0,158.0,2.0,18.0,161.0,159.92,126.25
2016,8,15,8,15,5.5,168.5,1.95,18.5,172.0,170.62,134.14
2016,8,15,8,30,6.0,179.0,1.9,19.0,183.0,181.41,142.02
2016,8,15,8,45,36.0,230.0,1.85,19.5,253.5,263.94,206.92
2016,8,15,9,0,66.0,281.0,1.8,20.0,324.0,343.49,267.33
2016,8,15,9,15,141.0,308.0,1.8,20.5,407.5,444.58,343.64
2016,8,15,9,30,216.0,335.0,1.8,21.0,491.0,541.69,414.43
2016,8,15,9,45,574.0,218.0,1.85,21.5,660.5,759.69,576.77
2016,8,15,10,0,932.0,101.0,1.9,22.0,830.0,964.79,712.27
2016,8,15,10,15,939.0,102.0,1.95,22.0,860.5,989.77,725.7
2016,8,15,10,30,946.0,103.0,2.0,22.0,891.0,1011.64,739.18
2016,8,15,10,45,948.0,105.5,2.1,22.5,913.5,1027.06,747.81
2016,8,15,11,0,950.0,108.0,2.2,23.0,936.0,1039.0,754.33
2016,8,15,11,15,953.0,109.0,2.25,23.0,951.5,1046.81,759.21
2016,8,15,11,30,956.0,110.0,2.3,23.0,967.0,1051.07,761.99
2016,8,15,11,45,955.5,111.5,2.4,23.0,974.0,1048.86,761.38
2016,8,15,12,0,955.0,113.0,2.5,23.0,981.0,1043.1,758.63
2016,8,15,12,15,955.0,113.0,2.5,23.0,981.0,1032.76,751.99
2016,8,15,12,30,955.0,113.0,2.5,23.0,981.0,1018.96,743.26
2016,8,15,12,45,948.5,115.5,2.55,23.0,971.0,998.26,730.68
2016,8,15,13,0,942.0,118.0,2.6,23.0,961.0,974.47,716.12
2016,8,15,13,15,938.5,117.5,2.6,23.0,945.0,947.37,698.95
2016,8,15,13,30,935.0,117.0,2.6,23.0,929.0,917.36,679.82
2016,8,15,13,45,928.0,116.5,2.6,23.0,905.0,881.69,656.85
2016,8,15,14,0,921.0,116.0,2.6,23.0,881.0,843.63,632.14
2016,8,15,14,15,913.5,114.5,2.6,22.5,850.0,802.01,605.97
2016,8,15,14,30,906.0,113.0,2.6,22.0,819.0,758.43,578.07
2016,8,15,14,45,897.0,110.0,2.6,22.0,782.5,710.65,545.05
2016,8,15,15,0,888.0,107.0,2.6,22.0,746.0,661.47,508.94
2016,8,15,15,15,874.5,104.5,2.6,21.5,703.5,608.99,470.34
2016,8,15,15,30,861.0,102.0,2.6,21.0,661.0,554.49,429.01
2016,8,15,15,45,846.5,98.0,2.6,21.0,614.5,499.01,384.77
2016,8,15,16,0,832.0,94.0,2.6,21.0,568.0,443.69,339.27
2016,8,15,16,15,809.5,90.5,2.55,20.5,517.0,386.24,291.38
2016,8,15,16,30,787.0,87.0,2.5,20.0,466.0,330.32,243.38
2016,8,15,16,45,758.5,82.0,2.5,20.0,413.5,273.19,193.43
2016,8,15,17,0,730.0,77.0,2.5,20.0,361.0,218.78,145.85
2016,8,15,17,15,687.0,71.5,2.45,19.5,307.5,161.83,98.74
2016,8,15,17,30,644.0,66.0,2.4,19.0,254.0,112.22,61.69
2016,8,15,17,45,578.5,58.5,2.35,18.5,202.5,64.96,34.72
2016,8,15,18,0,513.0,51.0,2.3,18.0,151.0,36.84,26.58
2016,8,15,18,15,410.5,40.5,2.15,17.0,105.0,30.44,20.6
2016,8,15,18,30,308.0,30.0,2.0,16.0,59.0,23.6,13.05
2016,8,15,18,45,154.0,15.0,1.95,15.5,29.5,11.63,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,121.5,16.5,2.0,14.0,28.0,42.54,0.0
2016,8,16,6,0,243.0,33.0,2.1,15.0,56.0,101.55,64.4
2016,8,16,6,15,339.0,45.5,2.05,15.5,99.5,156.61,113.77
2016,8,16,6,30,435.0,58.0,2.0,16.0,143.0,222.15,170.16
2016,8,16,6,45,217.5,75.5,2.0,16.5,118.0,172.07,135.95
2016,8,16,7,0,0.0,93.0,2.0,17.0,93.0,92.4,72.02
2016,8,16,7,15,2.5,112.0,2.0,17.5,113.0,112.66,88.76
2016,8,16,7,30,5.0,131.0,2.0,18.0,133.0,133.14,105.22
2016,8,16,7,45,34.0,164.0,2.0,18.5,180.0,189.89,151.22
2016,8,16,8,0,63.0,197.0,2.0,19.0,227.0,245.06,194.93
2016,8,16,8,15,84.5,223.0,1.95,19.5,268.5,289.68,229.28
2016,8,16,8,30,106.0,249.0,1.9,20.0,310.0,335.84,264.14
2016,8,16,8,45,177.0,268.5,1.9,20.5,379.5,421.87,329.73
2016,8,16,9,0,248.0,288.0,1.9,21.0,449.0,513.4,397.21
2016,8,16,9,15,539.0,206.0,1.9,21.5,585.5,682.92,524.95
2016,8,16,9,30,830.0,124.0,1.9,22.0,722.0,861.61,647.15
2016,8,16,9,45,832.5,130.5,1.9,22.5,755.5,892.07,663.13
2016,8,16,10,0,835.0,137.0,1.9,23.0,789.0,919.73,678.64
2016,8,16,10,15,843.5,139.0,1.95,23.0,819.0,945.22,694.55
2016,8,16,10,30,852.0,141.0,2.0,23.0,849.0,967.91,708.69
2016,8,16,10,45,857.5,143.0,2.05,23.5,871.5,984.78,717.75
2016,8,16,11,0,863.0,145.0,2.1,24.0,894.0,998.53,724.91
2016,8,16,11,15,867.0,146.0,2.15,24.0,909.5,1000.52,726.06
2016,8,16,11,30,871.0,147.0,2.2,24.0,925.0,1005.36,729.28
2016,8,16,11,45,872.5,147.5,2.25,24.5,932.5,1003.99,727.19
2016,8,16,12,0,874.0,148.0,2.3,25.0,940.0,999.36,723.19
2016,8,16,12,15,874.0,148.0,2.3,25.0,939.5,989.55,716.88
2016,8,16,12,30,874.0,148.0,2.3,25.0,939.0,976.56,708.69
2016,8,16,12,45,870.5,148.0,2.35,25.0,930.5,957.22,696.99
2016,8,16,13,0,867.0,148.0,2.4,25.0,922.0,934.98,683.45
2016,8,16,13,15,863.0,147.0,2.4,24.5,906.5,908.52,667.99
2016,8,16,13,30,859.0,146.0,2.4,24.0,891.0,882.25,652.61
2016,8,16,13,45,853.5,144.5,2.45,24.0,867.5,848.39,631.16
2016,8,16,14,0,848.0,143.0,2.5,24.0,844.0,812.29,608.05
2016,8,16,14,15,839.5,140.5,2.5,24.0,814.0,770.87,580.74
2016,8,16,14,30,831.0,138.0,2.5,24.0,784.0,727.81,551.9
2016,8,16,14,45,820.5,135.0,2.5,24.0,748.0,681.48,518.81
2016,8,16,15,0,810.0,132.0,2.5,24.0,712.0,634.11,484.21
2016,8,16,15,15,795.0,128.5,2.5,23.5,670.5,582.84,446.76
2016,8,16,15,30,780.0,125.0,2.5,23.0,629.0,531.43,408.02
2016,8,16,15,45,762.0,120.5,2.5,23.0,583.0,475.9,364.28
2016,8,16,16,0,744.0,116.0,2.5,23.0,537.0,422.6,320.95
2016,8,16,16,15,719.0,111.0,2.5,22.5,487.5,367.15,275.44
2016,8,16,16,30,694.0,106.0,2.5,22.0,438.0,313.63,230.27
2016,8,16,16,45,662.0,99.5,2.5,22.0,387.0,259.08,183.43
2016,8,16,17,0,630.0,93.0,2.5,22.0,336.0,207.73,139.44
2016,8,16,17,15,583.5,85.5,2.5,21.5,284.5,156.75,98.2
2016,8,16,17,30,537.0,78.0,2.5,21.0,233.0,111.06,64.81
2016,8,16,17,45,472.5,68.0,2.55,20.5,184.0,67.92,40.17
2016,8,16,18,0,408.0,58.0,2.6,20.0,135.0,43.65,32.18
2016,8,16,18,15,310.0,44.5,2.5,19.0,92.5,33.8,23.18
2016,8,16,18,30,212.0,31.0,2.4,18.0,50.0,24.1,12.84
2016,8,16,18,45,106.0,15.5,2.35,17.5,25.0,15.24,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,16.0,2.0,15.0,26.0,38.66,0.0
2016,8,17,6,0,209.0,32.0,2.1,16.0,52.0,92.42,57.52
2016,8,17,6,15,303.0,45.0,2.05,16.5,94.0,144.63,104.41
2016,8,17,6,30,397.0,58.0,2.0,17.0,136.0,208.69,159.19
2016,8,17,6,45,288.5,86.0,1.95,17.5,151.5,217.21,171.25
2016,8,17,7,0,180.0,114.0,1.9,18.0,167.0,204.68,163.55
2016,8,17,7,15,203.5,132.5,1.85,18.5,203.5,250.4,201.22
2016,8,17,7,30,227.0,151.0,1.8,19.0,240.0,293.16,235.44
2016,8,17,7,45,237.0,173.5,1.75,19.5,277.5,334.22,267.19
2016,8,17,8,0,247.0,196.0,1.7,20.0,315.0,375.63,298.3
2016,8,17,8,15,493.5,154.5,1.65,20.5,424.5,516.72,408.28
2016,8,17,8,30,740.0,113.0,1.6,21.0,534.0,674.14,524.27
2016,8,17,8,45,760.0,116.5,1.6,21.5,580.0,719.19,552.12
2016,8,17,9,0,780.0,120.0,1.6,22.0,626.0,765.79,581.5
2016,8,17,9,15,795.0,123.5,1.6,22.5,667.0,807.13,606.72
2016,8,17,9,30,810.0,127.0,1.6,23.0,708.0,846.81,630.44
2016,8,17,9,45,830.5,124.5,1.65,23.5,746.5,882.94,652.05
2016,8,17,10,0,851.0,122.0,1.7,24.0,785.0,911.71,668.67
2016,8,17,10,15,859.0,123.5,1.75,24.0,814.5,936.41,683.98
2016,8,17,10,30,867.0,125.0,1.8,24.0,844.0,958.3,697.55
2016,8,17,10,45,873.0,126.5,1.9,24.5,867.0,975.31,707.29
2016,8,17,11,0,879.0,128.0,2.0,25.0,890.0,989.2,715.14
2016,8,17,11,15,883.0,129.0,2.05,25.0,905.5,997.41,720.27
2016,8,17,11,30,887.0,130.0,2.1,25.0,921.0,1002.33,723.48
2016,8,17,11,45,889.0,130.5,2.15,25.5,929.0,1001.45,721.73
2016,8,17,12,0,891.0,131.0,2.2,26.0,937.0,997.25,718.04
2016,8,17,12,15,891.0,130.5,2.25,26.0,936.5,986.8,711.9
2016,8,17,12,30,891.0,130.0,2.3,26.0,936.0,973.12,703.82
2016,8,17,12,45,876.5,137.5,2.4,26.0,924.5,950.9,690.77
2016,8,17,13,0,862.0,145.0,2.5,26.0,913.0,926.04,675.97
2016,8,17,13,15,858.0,144.0,2.55,25.5,897.0,899.65,660.97
2016,8,17,13,30,854.0,143.0,2.6,25.0,881.0,873.38,645.92
2016,8,17,13,45,848.5,141.5,2.65,25.0,858.0,839.63,624.43
2016,8,17,14,0,843.0,140.0,2.7,25.0,835.0,803.64,601.28
2016,8,17,14,15,834.5,138.0,2.7,24.5,805.0,762.86,575.44
2016,8,17,14,30,826.0,136.0,2.7,24.0,775.0,720.43,547.92
2016,8,17,14,45,815.0,133.0,2.7,24.0,739.0,673.94,514.49
2016,8,17,15,0,804.0,130.0,2.7,24.0,703.0,626.46,479.6
2016,8,17,15,15,789.0,126.5,2.7,23.5,661.5,575.44,442.1
2016,8,17,15,30,774.0,123.0,2.7,23.0,620.0,524.3,403.33
2016,8,17,15,45,755.0,119.0,2.7,23.0,574.0,469.07,359.59
2016,8,17,16,0,736.0,115.0,2.7,23.0,528.0,416.16,316.37
2016,8,17,16,15,710.0,110.0,2.7,22.5,479.0,360.78,270.76
2016,8,17,16,30,684.0,105.0,2.7,22.0,430.0,307.45,225.64
2016,8,17,16,45,650.0,99.0,2.75,21.5,379.0,253.45,179.61
2016,8,17,17,0,616.0,93.0,2.8,21.0,328.0,202.87,136.54
2016,8,17,17,15,568.5,85.5,2.75,20.5,277.0,152.65,95.91
2016,8,17,17,30,521.0,78.0,2.7,20.0,226.0,107.84,63.36
2016,8,17,17,45,452.5,68.0,2.7,19.5,177.5,65.69,39.73
2016,8,17,18,0,384.0,58.0,2.7,19.0,129.0,43.14,31.84
2016,8,17,18,15,285.0,44.0,2.65,18.5,87.5,33.51,22.91
2016,8,17,18,30,186.0,30.0,2.6,18.0,46.0,23.37,11.68
2016,8,17,18,45,93.0,15.0,2.55,17.5,23.0,14.74,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,94.0,16.5,1.7,14.5,25.0,32.54,0.0
2016,8,18,6,0,188.0,33.0,1.8,15.0,50.0,88.82,54.81
2016,8,18,6,15,285.0,46.5,1.8,15.5,91.5,141.05,102.13
2016,8,18,6,30,382.0,60.0,1.8,16.0,133.0,204.25,156.19
2016,8,18,6,45,198.5,81.5,1.8,16.5,120.0,171.35,135.29
2016,8,18,7,0,15.0,103.0,1.8,17.0,107.0,110.12,86.7
2016,8,18,7,15,22.0,123.0,1.8,17.5,131.0,134.38,106.78
2016,8,18,7,30,29.0,143.0,1.8,18.0,155.0,164.08,130.76
2016,8,18,7,45,61.0,171.5,1.8,18.5,200.5,214.57,171.39
2016,8,18,8,0,93.0,200.0,1.8,19.0,246.0,267.86,213.37
2016,8,18,8,15,179.5,219.0,1.75,19.5,317.5,357.43,283.67
2016,8,18,8,30,266.0,238.0,1.7,20.0,389.0,454.92,357.51
2016,8,18,8,45,511.5,183.5,1.7,20.5,503.0,600.58,468.58
2016,8,18,9,0,757.0,129.0,1.7,21.0,617.0,759.06,581.23
2016,8,18,9,15,772.0,132.0,1.7,21.5,657.5,796.4,602.85
2016,8,18,9,30,787.0,135.0,1.7,22.0,698.0,834.84,626.08
2016,8,18,9,45,756.0,160.0,1.75,22.5,723.0,857.63,639.03
2016,8,18,10,0,725.0,185.0,1.8,23.0,748.0,873.07,647.23
2016,8,18,10,15,735.0,188.0,1.85,23.0,777.0,898.75,663.6
2016,8,18,10,30,745.0,191.0,1.9,23.0,806.0,922.01,678.27
2016,8,18,10,45,743.5,198.0,1.95,23.5,826.0,935.94,685.59
2016,8,18,11,0,742.0,205.0,2.0,24.0,846.0,946.91,691.14
2016,8,18,11,15,747.0,206.0,2.05,24.0,861.0,954.86,696.2
2016,8,18,11,30,752.0,207.0,2.1,24.0,876.0,959.9,699.52
2016,8,18,11,45,747.0,212.5,2.15,24.0,881.5,956.99,697.83
2016,8,18,12,0,742.0,218.0,2.2,24.0,887.0,951.14,694.42
2016,8,18,12,15,742.0,218.0,2.25,24.0,886.5,941.55,688.68
2016,8,18,12,30,742.0,218.0,2.3,24.0,886.0,929.15,681.2
2016,8,18,12,45,736.0,219.0,2.35,24.0,877.0,909.49,669.03
2016,8,18,13,0,730.0,220.0,2.4,24.0,868.0,887.4,655.3
2016,8,18,13,15,725.5,218.0,2.4,23.5,852.5,861.34,639.73
2016,8,18,13,30,721.0,216.0,2.4,23.0,837.0,833.1,622.63
2016,8,18,13,45,712.0,214.0,2.45,23.0,814.0,799.16,600.25
2016,8,18,14,0,703.0,212.0,2.5,23.0,791.0,763.62,576.21
2016,8,18,14,15,693.0,208.5,2.5,23.0,761.5,724.5,549.0
2016,8,18,14,30,683.0,205.0,2.5,23.0,732.0,684.27,520.57
2016,8,18,14,45,670.5,200.0,2.55,23.0,697.0,640.05,488.98
2016,8,18,15,0,658.0,195.0,2.6,23.0,662.0,595.36,456.34
2016,8,18,15,15,640.5,189.0,2.6,22.5,621.5,546.64,420.59
2016,8,18,15,30,623.0,183.0,2.6,22.0,581.0,498.39,384.19
2016,8,18,15,45,604.0,174.5,2.65,21.5,537.0,447.8,345.11
2016,8,18,16,0,585.0,166.0,2.7,21.0,493.0,397.73,305.28
2016,8,18,16,15,556.0,157.5,2.7,20.5,445.0,345.8,262.95
2016,8,18,16,30,527.0,149.0,2.7,20.0,397.0,296.42,221.81
2016,8,18,16,45,494.5,137.0,2.7,20.0,348.5,245.82,179.03
2016,8,18,17,0,462.0,125.0,2.7,20.0,300.0,198.61,139.33
2016,8,18,17,15,414.5,112.0,2.65,19.5,251.5,151.95,102.28
2016,8,18,17,30,367.0,99.0,2.6,19.0,203.0,110.68,72.25
2016,8,18,17,45,308.5,82.5,2.55,18.5,157.5,71.63,48.38
2016,8,18,18,0,250.0,66.0,2.5,18.0,112.0,49.72,37.62
2016,8,18,18,15,175.5,46.5,2.4,17.5,73.5,37.89,26.64
2016,8,18,18,30,101.0,27.0,2.3,17.0,35.0,22.55,10.37
2016,8,18,18,45,50.5,13.5,2.25,16.5,17.5,13.27,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,2.0,14.5,19.5,23.81,0.0
2016,8,19,6,0,111.0,29.0,2.1,15.0,39.0,62.14,36.67
2016,8,19,6,15,183.5,48.5,2.1,15.0,77.5,110.25,79.95
2016,8,19,6,30,256.0,68.0,2.1,15.0,116.0,170.46,131.52
2016,8,19,6,45,158.0,90.0,2.1,15.5,123.0,165.38,131.32
2016,8,19,7,0,60.0,112.0,2.1,16.0,130.0,144.28,115.41
2016,8,19,7,15,77.0,133.0,2.05,16.5,160.5,177.42,142.97
2016,8,19,7,30,94.0,154.0,2.0,17.0,191.0,212.13,171.16
2016,8,19,7,45,310.0,151.5,1.95,17.5,295.5,352.7,285.82
2016,8,19,8,0,526.0,149.0,1.9,18.0,400.0,509.31,408.0
2016,8,19,8,15,553.5,157.5,1.85,18.5,447.0,560.19,444.39
2016,8,19,8,30,581.0,166.0,1.8,19.0,494.0,611.95,481.03
2016,8,19,8,45,597.0,175.5,1.8,19.5,537.0,659.86,513.87
2016,8,19,9,0,613.0,185.0,1.8,20.0,580.0,704.03,543.35
2016,8,19,9,15,630.5,191.0,1.8,20.5,620.0,744.84,569.97
2016,8,19,9,30,648.0,197.0,1.8,21.0,660.0,784.56,595.33
2016,8,19,9,45,656.0,204.5,1.8,21.5,693.5,816.11,614.48
2016,8,19,10,0,664.0,212.0,1.8,22.0,727.0,845.63,631.86
2016,8,19,10,15,674.5,216.0,1.85,22.0,755.5,871.61,648.48
2016,8,19,10,30,685.0,220.0,1.9,22.0,784.0,895.36,663.65
2016,8,19,10,45,686.0,226.5,1.95,22.5,804.5,910.25,671.73
2016,8,19,11,0,687.0,233.0,2.0,23.0,825.0,922.41,678.16
2016,8,19,11,15,692.0,235.0,2.05,23.0,840.0,931.01,683.68
2016,8,19,11,30,697.0,237.0,2.1,23.0,855.0,936.86,687.54
2016,8,19,11,45,694.5,240.5,2.2,23.5,861.0,934.2,685.15
2016,8,19,12,0,692.0,244.0,2.3,24.0,867.0,928.78,681.1
2016,8,19,12,15,692.0,244.0,2.35,24.0,867.0,919.49,675.46
2016,8,19,12,30,692.0,244.0,2.4,24.0,867.0,907.55,668.19
2016,8,19,12,45,700.0,236.5,2.45,24.0,862.0,892.85,659.16
2016,8,19,13,0,708.0,229.0,2.5,24.0,857.0,875.39,648.34
2016,8,19,13,15,703.5,227.5,2.55,23.5,841.5,850.25,633.61
2016,8,19,13,30,699.0,226.0,2.6,23.0,826.0,822.99,616.99
2016,8,19,13,45,689.5,224.0,2.65,23.0,802.5,789.2,594.26
2016,8,19,14,0,680.0,222.0,2.7,23.0,779.0,753.92,570.21
2016,8,19,14,15,669.5,218.0,2.7,23.0,750.0,714.68,542.77
2016,8,19,14,30,659.0,214.0,2.7,23.0,721.0,674.45,514.18
2016,8,19,14,45,644.5,209.0,2.7,23.0,685.5,629.84,481.9
2016,8,19,15,0,630.0,204.0,2.7,23.0,650.0,585.01,448.83
2016,8,19,15,15,612.5,197.5,2.7,22.5,609.5,537.07,413.57
2016,8,19,15,30,595.0,191.0,2.7,22.0,569.0,489.67,377.74
2016,8,19,15,45,573.0,183.0,2.75,21.5,525.0,438.83,338.44
2016,8,19,16,0,551.0,175.0,2.8,21.0,481.0,390.03,299.6
2016,8,19,16,15,522.5,165.0,2.8,20.5,433.5,338.7,257.84
2016,8,19,16,30,494.0,155.0,2.8,20.0,386.0,289.94,217.34
2016,8,19,16,45,459.5,142.5,2.8,20.0,338.0,240.22,175.54
2016,8,19,17,0,425.0,130.0,2.8,20.0,290.0,194.16,137.08
2016,8,19,17,15,379.0,115.5,2.8,19.5,242.0,148.57,101.06
2016,8,19,17,30,333.0,101.0,2.8,19.0,194.0,108.24,71.79
2016,8,19,17,45,276.5,83.0,2.8,18.5,149.0,73.38,50.98
2016,8,19,18,0,220.0,65.0,2.8,18.0,104.0,51.92,39.46
2016,8,19,18,15,152.5,44.0,2.75,17.5,67.0,35.96,24.87
2016,8,19,18,30,85.0,23.0,2.7,17.0,30.0,19.36,7.2
2016,8,19,18,45,42.5,11.5,2.65,16.5,15.0,11.3,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
