Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,49.5,13.5,1.8,13.5,18.0,21.73,0.0
2016,8,20,6,0,99.0,27.0,1.9,14.0,36.0,56.68,32.38
2016,8,20,6,15,167.0,47.5,1.9,14.5,74.0,104.38,75.57
2016,8,20,6,30,235.0,68.0,1.9,15.0,112.0,158.78,122.18
2016,8,20,6,45,292.5,85.0,1.95,15.5,157.0,217.01,172.18
2016,8,20,7,0,350.0,102.0,2.0,16.0,202.0,276.65,222.71
2016,8,20,7,15,175.0,108.5,1.95,16.5,158.5,208.76,168.86
2016,8,20,7,30,0.0,115.0,1.9,17.0,115.0,113.8,89.49
2016,8,20,7,45,3.5,136.5,1.9,18.0,138.5,137.51,108.52
2016,8,20,8,0,7.0,158.0,1.9,19.0,162.0,161.53,127.19
2016,8,20,8,15,20.5,187.5,1.9,19.5,199.0,201.07,158.38
2016,8,20,8,30,34.0,217.0,1.9,20.0,236.0,248.68,195.24
2016,8,20,8,45,70.0,252.5,1.9,20.5,296.0,314.93,246.33
2016,8,20,9,0,106.0,288.0,1.9,21.0,356.0,383.58,297.89
2016,8,20,9,15,137.0,310.5,1.95,21.0,404.5,444.21,342.91
2016,8,20,9,30,168.0,333.0,2.0,21.0,453.0,498.08,382.36
2016,8,20,9,45,432.0,263.5,2.05,21.5,592.5,677.09,517.19
2016,8,20,10,0,696.0,194.0,2.1,22.0,732.0,854.89,642.39
2016,8,20,10,15,706.0,197.5,2.15,22.5,760.5,880.46,656.05
2016,8,20,10,30,716.0,201.0,2.2,23.0,789.0,903.69,669.6
2016,8,20,10,45,724.0,203.0,2.3,23.5,811.5,920.92,679.64
2016,8,20,11,0,732.0,205.0,2.4,24.0,834.0,935.47,688.02
2016,8,20,11,15,736.5,206.5,2.45,24.0,849.0,943.32,692.97
2016,8,20,11,30,741.0,208.0,2.5,24.0,864.0,948.28,696.2
2016,8,20,11,45,744.5,208.0,2.6,24.0,871.5,947.77,696.42
2016,8,20,12,0,748.0,208.0,2.7,24.0,879.0,944.32,694.85
2016,8,20,12,15,748.0,208.0,2.75,24.0,879.0,934.62,688.83
2016,8,20,12,30,748.0,208.0,2.8,24.0,879.0,922.08,681.07
2016,8,20,12,45,727.0,218.5,2.9,24.0,866.0,898.2,666.17
2016,8,20,13,0,706.0,229.0,3.0,24.0,853.0,872.31,649.91
2016,8,20,13,15,701.5,227.0,3.0,23.5,837.5,846.66,634.34
2016,8,20,13,30,697.0,225.0,3.0,23.0,822.0,818.91,616.81
2016,8,20,13,45,695.0,219.5,3.05,23.0,801.0,787.79,595.88
2016,8,20,14,0,693.0,214.0,3.1,23.0,780.0,754.73,573.3
2016,8,20,14,15,682.5,210.0,3.1,23.0,750.5,715.01,545.27
2016,8,20,14,30,672.0,206.0,3.1,23.0,721.0,674.27,516.09
2016,8,20,14,45,665.0,198.0,3.1,23.0,687.0,631.18,484.8
2016,8,20,15,0,658.0,190.0,3.1,23.0,653.0,587.2,452.19
2016,8,20,15,15,640.5,184.5,3.1,22.5,612.5,538.93,416.35
2016,8,20,15,30,623.0,179.0,3.1,22.0,572.0,491.14,379.89
2016,8,20,15,45,607.0,169.5,3.1,22.0,529.0,441.01,340.02
2016,8,20,16,0,591.0,160.0,3.1,22.0,486.0,391.69,299.78
2016,8,20,16,15,562.5,151.5,3.1,21.5,438.0,339.21,256.85
2016,8,20,16,30,534.0,143.0,3.1,21.0,390.0,289.75,215.49
2016,8,20,16,45,503.5,131.0,3.1,20.5,342.0,239.42,173.14
2016,8,20,17,0,473.0,119.0,3.1,20.0,294.0,192.26,133.63
2016,8,20,17,15,425.0,106.0,3.1,19.5,245.5,145.21,96.39
2016,8,20,17,30,377.0,93.0,3.1,19.0,197.0,103.61,66.59
2016,8,20,17,45,319.0,77.0,3.1,18.5,151.5,64.85,43.88
2016,8,20,18,0,261.0,61.0,3.1,18.0,106.0,46.01,34.3
2016,8,20,18,15,182.5,42.0,3.0,17.5,68.5,32.25,21.61
2016,8,20,18,30,104.0,23.0,2.9,17.0,31.0,17.83,5.05
2016,8,20,18,45,52.0,11.5,2.85,16.5,15.5,11.3,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,55.5,14.0,2.6,13.5,18.5,23.17,0.0
2016,8,21,6,0,111.0,28.0,2.7,14.0,37.0,60.49,33.7
2016,8,21,6,15,187.5,47.0,2.8,14.5,76.0,113.79,82.49
2016,8,21,6,30,264.0,66.0,2.9,15.0,115.0,170.54,131.3
2016,8,21,6,45,326.0,81.5,3.0,15.5,161.0,225.92,179.44
2016,8,21,7,0,388.0,97.0,3.1,16.0,207.0,287.62,232.24
2016,8,21,7,15,212.5,120.0,3.05,16.5,182.0,240.35,195.2
2016,8,21,7,30,37.0,143.0,3.0,17.0,157.0,168.82,135.38
2016,8,21,7,45,87.5,171.0,2.95,17.5,211.0,230.01,185.58
2016,8,21,8,0,138.0,199.0,2.9,18.0,265.0,302.29,243.34
2016,8,21,8,15,133.5,222.0,2.8,18.5,291.5,329.44,263.27
2016,8,21,8,30,129.0,245.0,2.7,19.0,318.0,355.82,282.27
2016,8,21,8,45,182.5,264.5,2.65,19.5,376.5,421.62,332.65
2016,8,21,9,0,236.0,284.0,2.6,20.0,435.0,490.81,384.2
2016,8,21,9,15,467.0,228.0,2.55,20.0,551.5,644.79,502.43
2016,8,21,9,30,698.0,172.0,2.5,20.0,668.0,799.44,614.74
2016,8,21,9,45,687.0,189.0,2.45,20.5,697.0,825.69,628.89
2016,8,21,10,0,676.0,206.0,2.4,21.0,726.0,848.76,641.81
2016,8,21,10,15,686.5,209.5,2.45,21.0,755.0,874.37,658.46
2016,8,21,10,30,697.0,213.0,2.5,21.0,784.0,897.7,673.55
2016,8,21,10,45,707.5,213.5,2.55,21.5,806.5,915.43,683.61
2016,8,21,11,0,718.0,214.0,2.6,22.0,829.0,930.58,692.03
2016,8,21,11,15,722.5,216.0,2.65,22.0,844.0,938.8,697.27
2016,8,21,11,30,727.0,218.0,2.7,22.0,859.0,944.17,700.79
2016,8,21,11,45,731.0,217.5,2.8,22.5,867.0,943.56,699.52
2016,8,21,12,0,735.0,217.0,2.9,23.0,875.0,940.05,696.47
2016,8,21,12,15,735.0,217.0,2.95,23.0,874.5,930.36,690.38
2016,8,21,12,30,735.0,217.0,3.0,23.0,874.0,917.89,682.55
2016,8,21,12,45,745.0,208.5,3.1,23.0,869.5,903.19,673.65
2016,8,21,13,0,755.0,200.0,3.2,23.0,865.0,885.51,662.76
2016,8,21,13,15,750.5,198.5,3.2,22.5,849.0,859.31,646.7
2016,8,21,13,30,746.0,197.0,3.2,22.0,833.0,830.84,629.04
2016,8,21,13,45,741.0,193.5,3.25,22.0,810.5,797.86,607.2
2016,8,21,14,0,736.0,190.0,3.3,22.0,788.0,762.96,583.44
2016,8,21,14,15,726.0,186.5,3.3,22.0,758.5,722.62,554.76
2016,8,21,14,30,716.0,183.0,3.3,22.0,729.0,681.08,524.76
2016,8,21,14,45,705.0,178.0,3.35,22.0,694.0,636.46,492.13
2016,8,21,15,0,694.0,173.0,3.4,22.0,659.0,591.16,458.27
2016,8,21,15,15,676.5,168.0,3.4,21.5,618.0,541.75,421.18
2016,8,21,15,30,659.0,163.0,3.4,21.0,577.0,492.72,383.35
2016,8,21,15,45,639.5,155.5,3.4,20.5,532.5,441.06,342.45
2016,8,21,16,0,620.0,148.0,3.4,20.0,488.0,390.5,301.24
2016,8,21,16,15,591.0,140.5,3.4,19.5,440.0,337.9,257.5
2016,8,21,16,30,562.0,133.0,3.4,19.0,392.0,287.45,214.67
2016,8,21,16,45,526.5,123.0,3.45,19.0,342.5,236.25,170.8
2016,8,21,17,0,491.0,113.0,3.5,19.0,293.0,188.73,130.53
2016,8,21,17,15,442.0,101.0,3.45,18.5,244.0,141.58,93.12
2016,8,21,17,30,393.0,89.0,3.4,18.0,195.0,99.97,63.57
2016,8,21,17,45,328.0,74.0,3.4,17.5,149.5,61.24,41.72
2016,8,21,18,0,263.0,59.0,3.4,17.0,104.0,44.56,33.13
2016,8,21,18,15,182.0,40.5,3.3,16.5,66.5,31.15,20.63
2016,8,21,18,30,101.0,22.0,3.2,16.0,29.0,17.09,3.13
2016,8,21,18,45,50.5,11.0,3.1,15.5,14.5,10.81,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,62.5,13.5,2.7,13.5,18.5,23.78,0.0
2016,8,22,6,0,125.0,27.0,2.8,14.0,37.0,65.92,35.74
2016,8,22,6,15,206.5,45.0,2.8,14.5,76.0,116.69,84.09
2016,8,22,6,30,288.0,63.0,2.8,15.0,115.0,174.96,134.29
2016,8,22,6,45,352.0,76.5,2.85,15.5,161.0,230.11,182.43
2016,8,22,7,0,416.0,90.0,2.9,16.0,207.0,291.8,235.35
2016,8,22,7,15,213.5,110.5,2.8,16.5,171.0,229.89,186.62
2016,8,22,7,30,11.0,131.0,2.7,17.0,135.0,136.92,108.81
2016,8,22,7,45,21.0,154.0,2.65,17.5,163.5,166.58,132.93
2016,8,22,8,0,31.0,177.0,2.6,18.0,192.0,203.0,161.89
2016,8,22,8,15,33.0,197.0,2.5,18.5,214.5,226.28,179.61
2016,8,22,8,30,35.0,217.0,2.4,19.0,237.0,249.62,197.1
2016,8,22,8,45,108.5,252.5,2.35,19.5,320.5,352.14,277.69
2016,8,22,9,0,182.0,288.0,2.3,20.0,404.0,452.25,353.57
2016,8,22,9,15,242.0,299.0,2.3,20.5,464.0,527.03,408.46
2016,8,22,9,30,302.0,310.0,2.3,21.0,524.0,596.4,458.32
2016,8,22,9,45,511.0,245.5,2.35,21.5,628.5,726.74,555.18
2016,8,22,10,0,720.0,181.0,2.4,22.0,733.0,861.11,648.77
2016,8,22,10,15,729.5,183.5,2.45,22.0,762.0,885.53,663.47
2016,8,22,10,30,739.0,186.0,2.5,22.0,791.0,907.52,677.56
2016,8,22,10,45,744.5,189.0,2.6,22.5,812.5,923.65,686.9
2016,8,22,11,0,750.0,192.0,2.7,23.0,834.0,936.98,694.48
2016,8,22,11,15,754.5,193.5,2.75,23.0,848.5,944.86,699.47
2016,8,22,11,30,759.0,195.0,2.8,23.0,863.0,949.79,702.67
2016,8,22,11,45,759.5,196.5,2.9,23.0,869.5,947.87,701.87
2016,8,22,12,0,760.0,198.0,3.0,23.0,876.0,942.97,699.24
2016,8,22,12,15,760.5,198.0,3.05,23.0,875.5,933.56,693.33
2016,8,22,12,30,761.0,198.0,3.1,23.0,875.0,921.26,685.6
2016,8,22,12,45,728.0,215.5,3.2,23.0,859.0,893.4,667.76
2016,8,22,13,0,695.0,233.0,3.3,23.0,843.0,863.8,648.74
2016,8,22,13,15,690.5,231.0,3.3,22.5,827.5,838.28,632.79
2016,8,22,13,30,686.0,229.0,3.3,22.0,812.0,810.7,615.07
2016,8,22,13,45,684.5,223.0,3.35,22.0,791.0,779.68,593.95
2016,8,22,14,0,683.0,217.0,3.4,22.0,770.0,746.73,571.17
2016,8,22,14,15,672.5,213.0,3.4,22.0,740.5,707.28,543.02
2016,8,22,14,30,662.0,209.0,3.4,22.0,711.0,666.83,513.73
2016,8,22,14,45,655.5,200.5,3.45,22.0,677.5,623.9,482.38
2016,8,22,15,0,649.0,192.0,3.5,22.0,644.0,580.06,449.66
2016,8,22,15,15,631.0,186.0,3.5,21.5,603.5,531.43,413.14
2016,8,22,15,30,613.0,180.0,3.5,21.0,563.0,483.35,376.07
2016,8,22,15,45,598.0,170.0,3.5,20.5,520.0,433.69,336.8
2016,8,22,16,0,583.0,160.0,3.5,20.0,477.0,384.16,296.51
2016,8,22,16,15,554.0,151.0,3.45,19.5,429.5,332.07,253.3
2016,8,22,16,30,525.0,142.0,3.4,19.0,382.0,282.57,211.44
2016,8,22,16,45,495.0,130.0,3.35,19.0,334.0,232.96,168.94
2016,8,22,17,0,465.0,118.0,3.3,19.0,286.0,186.49,129.57
2016,8,22,17,15,416.0,105.0,3.2,18.5,237.5,140.02,92.96
2016,8,22,17,30,367.0,92.0,3.1,18.0,189.0,99.12,64.12
2016,8,22,17,45,308.5,75.5,3.05,17.5,144.5,60.84,42.44
2016,8,22,18,0,250.0,59.0,3.0,17.0,100.0,44.74,33.23
2016,8,22,18,15,169.0,39.5,2.85,16.5,63.0,30.46,19.88
2016,8,22,18,30,88.0,20.0,2.7,16.0,26.0,15.52,0.38
2016,8,22,18,45,44.0,10.0,2.6,15.5,13.0,9.83,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,13.5,20.0,27.12,0.0
2016,8,23,6,0,166.0,27.0,2.3,14.0,40.0,74.55,38.59
2016,8,23,6,15,260.5,42.0,2.3,14.5,80.0,128.02,91.45
2016,8,23,6,30,355.0,57.0,2.3,15.0,120.0,190.11,145.06
2016,8,23,6,45,177.5,60.0,2.3,15.5,91.5,137.66,108.13
2016,8,23,7,0,0.0,63.0,2.3,16.0,63.0,61.22,46.21
2016,8,23,7,15,0.0,78.0,2.2,16.5,78.0,76.13,58.72
2016,8,23,7,30,0.0,93.0,2.1,17.0,93.0,91.04,70.91
2016,8,23,7,45,0.0,96.0,2.05,17.5,96.0,93.64,72.7
2016,8,23,8,0,0.0,99.0,2.0,18.0,99.0,96.37,74.56
2016,8,23,8,15,6.5,145.0,1.95,18.5,148.5,147.36,115.79
2016,8,23,8,30,13.0,191.0,1.9,19.0,198.0,199.39,156.78
2016,8,23,8,45,21.0,217.0,1.85,19.5,230.0,232.27,181.92
2016,8,23,9,0,29.0,243.0,1.8,20.0,262.0,273.34,212.98
2016,8,23,9,15,31.5,261.0,1.8,20.0,282.5,294.69,228.74
2016,8,23,9,30,34.0,279.0,1.8,20.0,303.0,316.07,244.46
2016,8,23,9,45,170.0,311.0,1.8,20.5,440.5,478.85,369.21
2016,8,23,10,0,306.0,343.0,1.8,21.0,578.0,647.9,491.19
2016,8,23,10,15,554.5,249.5,1.85,21.5,694.0,790.22,594.66
2016,8,23,10,30,803.0,156.0,1.9,22.0,810.0,930.81,688.33
2016,8,23,10,45,810.0,157.5,1.95,22.5,832.5,947.61,696.25
2016,8,23,11,0,817.0,159.0,2.0,23.0,855.0,961.45,703.63
2016,8,23,11,15,821.0,160.0,2.05,23.0,870.0,968.8,708.28
2016,8,23,11,30,825.0,161.0,2.1,23.0,885.0,973.0,711.07
2016,8,23,11,45,828.0,161.0,2.2,23.5,892.5,971.99,709.8
2016,8,23,12,0,831.0,161.0,2.3,24.0,900.0,967.79,706.58
2016,8,23,12,15,830.5,161.0,2.35,24.0,899.0,957.09,700.12
2016,8,23,12,30,830.0,161.0,2.4,24.0,898.0,943.3,691.77
2016,8,23,12,45,820.5,164.5,2.45,24.0,887.5,921.87,678.45
2016,8,23,13,0,811.0,168.0,2.5,24.0,877.0,897.83,663.45
2016,8,23,13,15,806.5,167.0,2.55,24.0,861.0,871.19,646.69
2016,8,23,13,30,802.0,166.0,2.6,24.0,845.0,842.11,628.2
2016,8,23,13,45,795.5,163.5,2.7,24.0,821.5,807.63,606.25
2016,8,23,14,0,789.0,161.0,2.8,24.0,798.0,771.16,582.68
2016,8,23,14,15,779.0,158.5,2.8,23.5,767.5,730.3,555.97
2016,8,23,14,30,769.0,156.0,2.8,23.0,737.0,688.09,526.82
2016,8,23,14,45,756.5,152.5,2.85,23.0,700.5,641.49,493.05
2016,8,23,15,0,744.0,149.0,2.9,23.0,664.0,594.5,458.15
2016,8,23,15,15,727.0,144.5,2.9,22.5,622.5,543.59,420.13
2016,8,23,15,30,710.0,140.0,2.9,22.0,581.0,492.91,381.14
2016,8,23,15,45,689.0,134.5,2.95,21.5,535.5,439.94,339.33
2016,8,23,16,0,668.0,129.0,3.0,21.0,490.0,388.13,297.11
2016,8,23,16,15,639.5,122.5,3.0,20.5,441.5,334.18,252.11
2016,8,23,16,30,611.0,116.0,3.0,20.0,393.0,282.71,208.21
2016,8,23,16,45,573.5,108.0,3.05,19.5,343.0,230.44,163.67
2016,8,23,17,0,536.0,100.0,3.1,19.0,293.0,182.15,123.0
2016,8,23,17,15,485.5,90.0,3.1,18.5,243.0,134.22,85.25
2016,8,23,17,30,435.0,80.0,3.1,18.0,193.0,92.13,56.32
2016,8,23,17,45,365.0,67.0,3.1,17.5,147.0,53.15,40.99
2016,8,23,18,0,295.0,54.0,3.1,17.0,101.0,40.85,29.79
2016,8,23,18,15,202.0,37.0,3.0,16.5,63.5,28.54,18.07
2016,8,23,18,30,109.0,20.0,2.9,16.0,26.0,15.61,0.0
2016,8,23,18,45,54.5,10.0,2.85,16.0,13.0,9.83,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,110.5,12.5,2.15,12.5,21.0,30.58,0.0
2016,8,24,6,0,221.0,25.0,2.3,13.0,42.0,84.26,41.11
2016,8,24,6,15,327.5,38.0,2.3,13.5,84.5,142.54,101.32
2016,8,24,6,30,434.0,51.0,2.3,14.0,127.0,210.39,160.36
2016,8,24,6,45,504.5,59.5,2.35,15.0,177.0,271.02,213.72
2016,8,24,7,0,575.0,68.0,2.4,16.0,227.0,338.52,271.53
2016,8,24,7,15,351.5,108.5,2.35,16.5,212.0,301.35,244.22
2016,8,24,7,30,128.0,149.0,2.3,17.0,197.0,230.9,186.57
2016,8,24,7,45,92.0,167.5,2.3,17.5,205.0,228.94,184.38
2016,8,24,8,0,56.0,186.0,2.3,18.0,213.0,229.16,183.16
2016,8,24,8,15,84.5,213.5,2.25,18.5,258.0,279.78,223.06
2016,8,24,8,30,113.0,241.0,2.2,19.0,303.0,340.02,269.34
2016,8,24,8,45,197.0,256.5,2.2,19.5,376.0,423.66,334.03
2016,8,24,9,0,281.0,272.0,2.2,20.0,449.0,521.28,407.03
2016,8,24,9,15,567.0,192.0,2.15,20.5,580.0,690.28,534.82
2016,8,24,9,30,853.0,112.0,2.1,21.0,711.0,860.87,651.67
2016,8,24,9,45,868.0,112.0,2.1,21.5,748.5,890.45,667.38
2016,8,24,10,0,883.0,112.0,2.1,22.0,786.0,922.84,686.22
2016,8,24,10,15,890.5,113.5,2.1,22.0,815.5,947.44,701.08
2016,8,24,10,30,898.0,115.0,2.1,22.0,845.0,969.06,714.05
2016,8,24,10,45,901.0,117.5,2.15,22.5,866.5,984.37,722.15
2016,8,24,11,0,904.0,120.0,2.2,23.0,888.0,996.34,728.21
2016,8,24,11,15,907.0,121.0,2.25,23.0,903.0,1003.34,732.61
2016,8,24,11,30,910.0,122.0,2.3,23.0,918.0,1006.93,734.98
2016,8,24,11,45,908.5,124.0,2.35,23.5,924.5,1003.79,731.74
2016,8,24,12,0,907.0,126.0,2.4,24.0,931.0,997.23,726.47
2016,8,24,12,15,907.0,126.0,2.45,24.0,930.0,986.67,720.17
2016,8,24,12,30,907.0,126.0,2.5,24.0,929.0,972.79,711.81
2016,8,24,12,45,891.5,133.5,2.6,24.0,916.5,949.11,697.56
2016,8,24,13,0,876.0,141.0,2.7,24.0,904.0,922.77,681.54
2016,8,24,13,15,871.5,140.0,2.75,24.0,887.5,895.12,664.15
2016,8,24,13,30,867.0,139.0,2.8,24.0,871.0,864.82,644.9
2016,8,24,13,45,861.5,137.0,2.9,24.0,847.0,832.33,624.36
2016,8,24,14,0,856.0,135.0,3.0,24.0,823.0,794.93,600.22
2016,8,24,14,15,846.5,133.0,3.05,23.5,792.0,752.53,573.15
2016,8,24,14,30,837.0,131.0,3.1,23.0,761.0,708.53,543.78
2016,8,24,14,45,826.5,128.0,3.15,23.0,724.0,661.54,509.55
2016,8,24,15,0,816.0,125.0,3.2,23.0,687.0,613.5,473.68
2016,8,24,15,15,800.0,121.5,3.2,22.5,644.5,561.13,434.33
2016,8,24,15,30,784.0,118.0,3.2,22.0,602.0,508.72,393.72
2016,8,24,15,45,765.5,113.0,3.2,22.0,555.5,453.99,349.37
2016,8,24,16,0,747.0,108.0,3.2,22.0,509.0,397.96,302.85
2016,8,24,16,15,719.5,103.0,3.2,21.5,459.0,341.61,255.54
2016,8,24,16,30,692.0,98.0,3.2,21.0,409.0,287.51,209.02
2016,8,24,16,45,658.5,91.0,3.2,20.5,357.5,232.67,161.77
2016,8,24,17,0,625.0,84.0,3.2,20.0,306.0,181.27,118.05
2016,8,24,17,15,573.0,76.5,3.15,19.5,254.5,130.84,78.49
2016,8,24,17,30,521.0,69.0,3.1,19.0,203.0,86.41,48.93
2016,8,24,17,45,449.5,58.5,3.1,18.5,155.0,45.27,33.93
2016,8,24,18,0,378.0,48.0,3.1,18.0,107.0,36.84,26.14
2016,8,24,18,15,262.0,34.0,3.05,17.5,67.5,26.21,15.81
2016,8,24,18,30,146.0,20.0,3.0,17.0,28.0,15.71,0.0
2016,8,24,18,45,73.0,10.0,2.95,16.5,14.0,9.83,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,116.0,12.0,2.15,13.5,20.5,30.85,0.0
2016,8,25,6,0,232.0,24.0,2.2,14.0,41.0,84.91,38.09
2016,8,25,6,15,340.0,35.5,2.15,14.5,83.0,143.01,100.57
2016,8,25,6,30,448.0,47.0,2.1,15.0,125.0,210.27,159.08
2016,8,25,6,45,224.0,47.5,2.1,15.5,86.5,146.24,114.54
2016,8,25,7,0,0.0,48.0,2.1,16.0,48.0,46.37,33.68
2016,8,25,7,15,0.0,59.0,2.05,16.5,59.0,57.01,42.69
2016,8,25,7,30,0.0,70.0,2.0,17.0,70.0,67.67,51.45
2016,8,25,7,45,0.0,80.5,2.0,17.5,80.5,77.98,59.77
2016,8,25,8,0,0.0,91.0,2.0,18.0,91.0,88.33,67.99
2016,8,25,8,15,0.0,106.5,2.0,18.5,106.5,103.73,80.21
2016,8,25,8,30,0.0,122.0,2.0,19.0,122.0,119.15,92.27
2016,8,25,8,45,0.0,136.0,2.0,19.5,136.0,133.06,102.95
2016,8,25,9,0,0.0,150.0,2.0,20.0,150.0,146.97,113.52
2016,8,25,9,15,3.5,176.0,2.0,20.0,178.5,175.94,136.24
2016,8,25,9,30,7.0,202.0,2.0,20.0,207.0,205.14,158.86
2016,8,25,9,45,25.0,260.5,2.05,20.5,279.5,288.38,222.95
2016,8,25,10,0,43.0,319.0,2.1,21.0,352.0,366.8,281.45
2016,8,25,10,15,141.0,352.5,2.15,21.0,466.0,501.44,383.28
2016,8,25,10,30,239.0,386.0,2.2,21.0,580.0,629.83,476.81
2016,8,25,10,45,582.0,246.5,2.25,21.5,735.5,827.27,622.79
2016,8,25,11,0,925.0,107.0,2.3,22.0,891.0,1001.19,737.06
2016,8,25,11,15,929.0,107.5,2.3,22.0,906.5,1008.73,739.56
2016,8,25,11,30,933.0,108.0,2.3,22.0,922.0,1012.78,741.67
2016,8,25,11,45,936.5,108.0,2.35,22.5,930.5,1012.3,740.14
2016,8,25,12,0,940.0,108.0,2.4,23.0,939.0,1008.26,736.48
2016,8,25,12,15,940.0,108.0,2.4,23.0,938.0,997.39,729.43
2016,8,25,12,30,940.0,108.0,2.4,23.0,937.0,983.07,720.32
2016,8,25,12,45,931.0,112.0,2.45,23.0,926.5,961.29,706.93
2016,8,25,13,0,922.0,116.0,2.5,23.0,916.0,936.52,691.61
2016,8,25,13,15,918.5,115.0,2.55,22.5,899.5,908.65,675.52
2016,8,25,13,30,915.0,114.0,2.6,22.0,883.0,877.92,657.34
2016,8,25,13,45,908.5,113.0,2.65,22.0,858.5,842.07,634.25
2016,8,25,14,0,902.0,112.0,2.7,22.0,834.0,803.86,609.34
2016,8,25,14,15,894.0,110.0,2.75,22.0,802.5,761.39,581.19
2016,8,25,14,30,886.0,108.0,2.8,22.0,771.0,717.07,551.39
2016,8,25,14,45,874.0,106.5,2.85,22.0,733.5,669.02,516.48
2016,8,25,15,0,862.0,105.0,2.9,22.0,696.0,619.88,479.71
2016,8,25,15,15,847.5,102.0,2.95,21.5,653.0,566.03,439.3
2016,8,25,15,30,833.0,99.0,3.0,21.0,610.0,512.58,397.78
2016,8,25,15,45,813.0,96.0,3.1,20.5,562.5,456.64,352.99
2016,8,25,16,0,793.0,93.0,3.2,20.0,515.0,401.51,307.27
2016,8,25,16,15,767.0,89.0,3.2,19.5,464.5,344.47,258.64
2016,8,25,16,30,741.0,85.0,3.2,19.0,414.0,289.46,210.59
2016,8,25,16,45,704.5,80.0,3.2,18.5,361.0,230.92,159.73
2016,8,25,17,0,668.0,75.0,3.2,18.0,308.0,178.29,114.6
2016,8,25,17,15,617.0,68.5,3.15,17.5,256.0,126.58,73.82
2016,8,25,17,30,566.0,62.0,3.1,17.0,204.0,80.69,43.71
2016,8,25,17,45,487.5,53.0,3.05,16.5,155.0,38.51,28.26
2016,8,25,18,0,409.0,44.0,3.0,16.0,106.0,33.32,23.27
2016,8,25,18,15,287.5,31.0,2.85,15.5,66.0,24.19,14.02
2016,8,25,18,30,166.0,18.0,2.7,15.0,26.0,14.33,0.0
2016,8,25,18,45,83.0,9.0,2.55,15.0,13.0,8.85,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,107.0,12.0,1.9,13.5,19.0,29.23,0.0
2016,8,26,6,0,214.0,24.0,2.0,14.0,38.0,80.22,32.43
2016,8,26,6,15,324.0,36.5,2.05,14.5,80.5,139.27,97.62
2016,8,26,6,30,434.0,49.0,2.1,15.0,123.0,207.25,156.66
2016,8,26,6,45,503.0,58.0,2.15,15.5,172.5,267.65,210.1
2016,8,26,7,0,572.0,67.0,2.2,16.0,222.0,334.79,268.07
2016,8,26,7,15,286.0,84.0,2.2,16.5,161.5,241.16,195.63
2016,8,26,7,30,0.0,101.0,2.2,17.0,101.0,99.48,77.72
2016,8,26,7,45,0.0,121.5,2.2,17.5,121.5,120.11,94.56
2016,8,26,8,0,0.0,142.0,2.2,18.0,142.0,140.72,110.86
2016,8,26,8,15,12.0,172.5,2.15,18.0,179.5,179.91,142.42
2016,8,26,8,30,24.0,203.0,2.1,18.0,217.0,220.11,174.28
2016,8,26,8,45,125.5,241.0,2.05,18.5,319.5,352.43,279.47
2016,8,26,9,0,227.0,279.0,2.0,19.0,422.0,477.72,374.76
2016,8,26,9,15,306.0,281.5,2.0,19.0,487.0,559.97,435.92
2016,8,26,9,30,385.0,284.0,2.0,19.0,552.0,637.79,492.84
2016,8,26,9,45,618.0,206.0,2.0,19.5,662.5,779.21,596.74
2016,8,26,10,0,851.0,128.0,2.0,20.0,773.0,914.54,686.31
2016,8,26,10,15,859.5,130.0,2.05,20.5,802.5,939.91,699.89
2016,8,26,10,30,868.0,132.0,2.1,21.0,832.0,962.38,712.7
2016,8,26,10,45,872.5,134.0,2.15,21.5,854.0,972.19,717.25
2016,8,26,11,0,877.0,136.0,2.2,22.0,876.0,984.6,723.73
2016,8,26,11,15,880.5,137.0,2.25,22.0,891.5,991.73,728.24
2016,8,26,11,30,884.0,138.0,2.3,22.0,907.0,995.54,730.77
2016,8,26,11,45,885.0,139.0,2.35,22.0,914.0,993.6,729.7
2016,8,26,12,0,886.0,140.0,2.4,22.0,921.0,988.3,726.62
2016,8,26,12,15,886.0,140.0,2.45,22.0,920.0,977.73,720.23
2016,8,26,12,30,886.0,140.0,2.5,22.0,919.0,963.9,711.81
2016,8,26,12,45,887.5,137.0,2.6,22.0,911.0,945.23,700.72
2016,8,26,13,0,889.0,134.0,2.7,22.0,903.0,923.4,687.52
2016,8,26,13,15,884.5,133.0,2.7,22.0,886.0,895.31,669.29
2016,8,26,13,30,880.0,132.0,2.7,22.0,869.0,864.53,649.24
2016,8,26,13,45,874.5,130.0,2.75,22.0,844.5,829.42,626.48
2016,8,26,14,0,869.0,128.0,2.8,22.0,820.0,791.99,601.93
2016,8,26,14,15,860.0,126.0,2.8,21.5,789.0,750.8,575.33
2016,8,26,14,30,851.0,124.0,2.8,21.0,758.0,706.53,545.45
2016,8,26,14,45,840.5,120.5,2.8,21.0,720.5,658.39,510.01
2016,8,26,15,0,830.0,117.0,2.8,21.0,683.0,609.17,472.93
2016,8,26,15,15,814.5,114.0,2.75,20.5,640.5,556.87,433.19
2016,8,26,15,30,799.0,111.0,2.7,20.0,598.0,504.46,392.13
2016,8,26,15,45,780.0,106.5,2.7,20.0,551.0,449.21,347.07
2016,8,26,16,0,761.0,102.0,2.7,20.0,504.0,394.75,301.34
2016,8,26,16,15,733.5,97.0,2.7,19.5,453.5,335.8,251.61
2016,8,26,16,30,706.0,92.0,2.7,19.0,403.0,281.03,204.14
2016,8,26,16,45,669.5,86.0,2.7,18.5,351.0,225.8,156.32
2016,8,26,17,0,633.0,80.0,2.7,18.0,299.0,174.33,112.54
2016,8,26,17,15,580.0,72.5,2.65,17.5,247.0,123.64,73.07
2016,8,26,17,30,527.0,65.0,2.6,17.0,195.0,79.05,44.29
2016,8,26,17,45,448.0,55.0,2.55,16.5,147.0,40.31,29.8
2016,8,26,18,0,369.0,45.0,2.5,16.0,99.0,34.64,24.34
2016,8,26,18,15,250.5,30.5,2.4,15.5,60.5,24.0,13.5
2016,8,26,18,30,132.0,16.0,2.3,15.0,22.0,12.53,0.0
2016,8,26,18,45,66.0,8.0,2.2,15.0,11.0,7.86,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,89.0,11.5,2.0,13.5,17.5,25.7,0.0
2016,8,27,6,0,178.0,23.0,2.1,14.0,35.0,70.26,24.3
2016,8,27,6,15,283.5,37.5,2.15,14.0,76.0,128.29,89.79
2016,8,27,6,30,389.0,52.0,2.2,14.0,117.0,195.06,148.07
2016,8,27,6,45,459.5,62.5,2.3,14.5,166.0,255.25,201.3
2016,8,27,7,0,530.0,73.0,2.4,15.0,215.0,322.38,259.42
2016,8,27,7,15,265.0,79.5,2.4,15.5,150.5,225.55,183.76
2016,8,27,7,30,0.0,86.0,2.4,16.0,86.0,83.97,65.15
2016,8,27,7,45,8.0,124.0,2.4,16.5,128.0,127.47,101.23
2016,8,27,8,0,16.0,162.0,2.4,17.0,170.0,171.99,137.21
2016,8,27,8,15,21.0,183.0,2.4,17.5,194.5,197.15,156.85
2016,8,27,8,30,26.0,204.0,2.4,18.0,219.0,222.66,176.51
2016,8,27,8,45,25.0,218.5,2.4,18.5,233.5,237.12,186.98
2016,8,27,9,0,24.0,233.0,2.4,19.0,248.0,251.46,197.27
2016,8,27,9,15,40.5,266.0,2.35,19.0,293.5,307.93,240.97
2016,8,27,9,30,57.0,299.0,2.3,19.0,339.0,357.76,278.71
2016,8,27,9,45,56.5,315.0,2.3,19.5,356.5,374.81,290.21
2016,8,27,10,0,56.0,331.0,2.3,20.0,374.0,391.61,301.57
2016,8,27,10,15,460.5,231.5,2.3,20.0,600.5,681.94,526.59
2016,8,27,10,30,865.0,132.0,2.3,20.0,827.0,958.28,717.63
2016,8,27,10,45,870.0,133.5,2.35,20.5,849.5,967.94,719.47
2016,8,27,11,0,875.0,135.0,2.4,21.0,872.0,980.22,725.92
2016,8,27,11,15,878.5,136.0,2.45,21.0,886.5,987.29,730.39
2016,8,27,11,30,882.0,137.0,2.5,21.0,901.0,991.03,732.86
2016,8,27,11,45,884.0,137.0,2.6,21.5,908.0,988.95,730.73
2016,8,27,12,0,886.0,137.0,2.7,22.0,915.0,983.52,726.55
2016,8,27,12,15,885.5,137.0,2.75,22.0,914.0,972.42,719.69
2016,8,27,12,30,885.0,137.0,2.8,22.0,913.0,958.08,710.81
2016,8,27,12,45,876.0,140.5,2.85,22.0,902.0,936.41,697.11
2016,8,27,13,0,867.0,144.0,2.9,22.0,891.0,915.65,684.08
2016,8,27,13,15,862.5,143.0,2.95,22.0,874.0,887.49,666.02
2016,8,27,13,30,858.0,142.0,3.0,22.0,857.0,856.7,646.12
2016,8,27,13,45,853.5,139.0,3.05,22.0,833.5,821.42,623.01
2016,8,27,14,0,849.0,136.0,3.1,22.0,810.0,783.84,598.11
2016,8,27,14,15,839.5,134.0,3.1,21.5,779.0,741.51,570.46
2016,8,27,14,30,830.0,132.0,3.1,21.0,748.0,697.61,540.09
2016,8,27,14,45,822.5,127.0,3.1,21.0,711.5,650.73,505.38
2016,8,27,15,0,815.0,122.0,3.1,21.0,675.0,602.57,468.88
2016,8,27,15,15,799.0,119.0,3.1,20.5,632.0,550.65,429.35
2016,8,27,15,30,783.0,116.0,3.1,20.0,589.0,498.71,388.55
2016,8,27,15,45,769.0,109.5,3.1,20.0,543.5,444.56,344.09
2016,8,27,16,0,755.0,103.0,3.1,20.0,498.0,388.74,297.09
2016,8,27,16,15,727.5,98.0,3.1,19.5,447.5,332.08,248.89
2016,8,27,16,30,700.0,93.0,3.1,19.0,397.0,277.68,201.57
2016,8,27,16,45,670.5,85.0,3.1,18.5,346.5,222.6,153.57
2016,8,27,17,0,641.0,77.0,3.1,18.0,296.0,170.52,109.03
2016,8,27,17,15,588.5,69.5,3.0,17.5,244.0,119.6,69.56
2016,8,27,17,30,536.0,62.0,2.9,17.0,192.0,74.7,41.14
2016,8,27,17,45,464.0,51.5,2.85,16.5,144.5,37.43,27.24
2016,8,27,18,0,392.0,41.0,2.8,16.0,97.0,31.11,21.21
2016,8,27,18,15,269.0,28.0,2.7,15.5,58.5,21.85,11.32
2016,8,27,18,30,146.0,15.0,2.6,15.0,20.0,14.74,0.0
2016,8,27,18,45,73.0,7.5,2.55,14.5,10.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,132.0,10.5,1.65,12.5,19.0,31.51,0.0
2016,8,28,6,0,264.0,21.0,1.7,13.0,38.0,86.54,25.0
2016,8,28,6,15,379.0,31.5,1.65,13.5,81.0,148.15,102.48
2016,8,28,6,30,494.0,42.0,1.6,14.0,124.0,218.22,164.11
2016,8,28,6,45,255.5,68.0,1.6,14.5,111.0,181.96,143.35
2016,8,28,7,0,17.0,94.0,1.6,15.0,98.0,102.23,80.63
2016,8,28,7,15,23.5,114.0,1.55,15.5,121.5,130.51,104.4
2016,8,28,7,30,30.0,134.0,1.5,16.0,145.0,155.78,125.01
2016,8,28,7,45,190.0,150.0,1.5,16.5,235.5,272.64,221.55
2016,8,28,8,0,350.0,166.0,1.5,17.0,326.0,405.49,327.05
2016,8,28,8,15,595.0,124.0,1.45,17.5,432.0,549.98,438.92
2016,8,28,8,30,840.0,82.0,1.4,18.0,538.0,699.91,547.97
2016,8,28,8,45,858.5,84.0,1.4,18.5,585.0,743.7,574.74
2016,8,28,9,0,877.0,86.0,1.4,19.0,632.0,790.31,604.0
2016,8,28,9,15,890.0,88.5,1.45,19.5,674.0,831.53,629.57
2016,8,28,9,30,903.0,91.0,1.5,20.0,716.0,870.66,653.44
2016,8,28,9,45,902.0,98.0,1.55,20.5,749.5,900.19,670.7
2016,8,28,10,0,901.0,105.0,1.6,21.0,783.0,926.46,685.82
2016,8,28,10,15,908.5,106.5,1.7,21.0,812.5,951.21,701.93
2016,8,28,10,30,916.0,108.0,1.8,21.0,842.0,972.9,716.11
2016,8,28,10,45,921.5,108.5,1.9,21.5,864.5,988.44,725.0
2016,8,28,11,0,927.0,109.0,2.0,22.0,887.0,1000.63,731.85
2016,8,28,11,15,930.0,110.0,2.1,22.0,902.0,1007.52,736.82
2016,8,28,11,30,933.0,111.0,2.2,22.0,917.0,1010.9,739.67
2016,8,28,11,45,935.0,110.5,2.3,22.5,924.0,1008.21,737.3
2016,8,28,12,0,937.0,110.0,2.4,23.0,931.0,1001.98,732.79
2016,8,28,12,15,936.5,110.0,2.45,23.0,929.5,990.42,725.82
2016,8,28,12,30,936.0,110.0,2.5,23.0,928.0,975.43,716.74
2016,8,28,12,45,941.0,105.5,2.6,23.0,920.5,957.42,706.2
2016,8,28,13,0,946.0,101.0,2.7,23.0,913.0,935.93,693.35
2016,8,28,13,15,942.0,100.0,2.75,23.0,896.0,906.88,675.0
2016,8,28,13,30,938.0,99.0,2.8,23.0,879.0,874.92,654.65
2016,8,28,13,45,933.0,97.5,2.85,23.0,854.5,838.89,631.38
2016,8,28,14,0,928.0,96.0,2.9,23.0,830.0,800.33,606.18
2016,8,28,14,15,920.5,94.5,2.9,22.5,798.5,757.63,578.66
2016,8,28,14,30,913.0,93.0,2.9,22.0,767.0,712.96,549.36
2016,8,28,14,45,903.0,91.0,2.9,22.0,729.0,664.46,513.87
2016,8,28,15,0,893.0,89.0,2.9,22.0,691.0,614.67,476.18
2016,8,28,15,15,879.0,86.5,2.9,21.5,648.0,561.16,435.52
2016,8,28,15,30,865.0,84.0,2.9,21.0,605.0,507.23,393.16
2016,8,28,15,45,847.0,81.0,2.9,21.0,557.0,450.91,346.83
2016,8,28,16,0,829.0,78.0,2.9,21.0,509.0,392.92,297.9
2016,8,28,16,15,804.0,75.0,2.85,20.5,458.0,335.34,248.53
2016,8,28,16,30,779.0,72.0,2.8,20.0,407.0,279.63,199.66
2016,8,28,16,45,744.0,67.5,2.75,19.5,354.5,222.46,149.8
2016,8,28,17,0,709.0,63.0,2.7,19.0,302.0,168.83,104.16
2016,8,28,17,15,658.5,57.5,2.6,18.5,249.0,116.44,63.94
2016,8,28,17,30,608.0,52.0,2.5,18.0,196.0,67.05,33.38
2016,8,28,17,45,526.0,44.5,2.45,17.5,146.5,31.51,21.92
2016,8,28,18,0,444.0,37.0,2.4,17.0,97.0,27.66,18.09
2016,8,28,18,15,308.5,25.5,2.35,16.5,58.5,19.71,9.04
2016,8,28,18,30,173.0,14.0,2.3,16.0,20.0,13.76,0.0
2016,8,28,18,45,86.5,7.0,2.25,15.5,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,112.5,10.5,2.5,13.5,17.5,28.24,0.0
2016,8,29,6,0,225.0,21.0,2.6,14.0,35.0,77.45,15.92
2016,8,29,6,15,342.0,32.0,2.7,14.5,76.5,138.33,94.99
2016,8,29,6,30,459.0,43.0,2.8,15.0,118.0,207.4,155.76
2016,8,29,6,45,229.5,58.5,2.95,15.5,96.0,160.88,126.23
2016,8,29,7,0,0.0,74.0,3.1,16.0,74.0,73.12,56.15
2016,8,29,7,15,0.0,92.0,3.1,16.5,92.0,91.16,71.31
2016,8,29,7,30,0.0,110.0,3.1,17.0,110.0,109.17,86.05
2016,8,29,7,45,60.0,150.0,3.1,17.5,177.0,190.87,153.76
2016,8,29,8,0,120.0,190.0,3.1,18.0,244.0,281.13,226.68
2016,8,29,8,15,70.5,193.5,3.05,18.5,226.5,248.39,198.51
2016,8,29,8,30,21.0,197.0,3.0,19.0,209.0,211.83,167.28
2016,8,29,8,45,26.0,218.5,3.0,19.5,234.5,238.0,187.39
2016,8,29,9,0,31.0,240.0,3.0,20.0,260.0,272.28,213.38
2016,8,29,9,15,70.0,278.5,2.95,20.0,326.0,345.94,270.8
2016,8,29,9,30,109.0,317.0,2.9,20.0,392.0,421.73,328.47
2016,8,29,9,45,351.0,274.5,2.85,20.5,534.5,605.45,470.3
2016,8,29,10,0,593.0,232.0,2.8,21.0,677.0,794.82,608.04
2016,8,29,10,15,586.5,248.0,2.8,21.0,702.0,813.57,618.36
2016,8,29,10,30,580.0,264.0,2.8,21.0,727.0,832.45,630.03
2016,8,29,10,45,760.0,178.5,2.85,21.5,803.0,919.25,689.98
2016,8,29,11,0,940.0,93.0,2.9,22.0,879.0,994.16,737.66
2016,8,29,11,15,943.5,93.5,2.95,22.0,894.0,1001.08,741.41
2016,8,29,11,30,947.0,94.0,3.0,22.0,909.0,1004.44,743.56
2016,8,29,11,45,787.5,187.5,3.05,22.0,869.0,951.86,708.69
2016,8,29,12,0,628.0,281.0,3.1,22.0,829.0,893.87,668.31
2016,8,29,12,15,790.0,187.5,3.15,22.0,875.5,936.57,699.94
2016,8,29,12,30,952.0,94.0,3.2,22.0,922.0,971.43,723.44
2016,8,29,12,45,708.0,214.5,3.25,22.0,826.5,863.73,650.74
2016,8,29,13,0,464.0,335.0,3.3,22.0,731.0,751.95,567.76
2016,8,29,13,15,511.5,311.5,3.35,22.0,740.5,754.18,571.82
2016,8,29,13,30,559.0,288.0,3.4,22.0,750.0,752.33,572.13
2016,8,29,13,45,730.0,197.5,3.45,22.0,782.5,778.5,595.61
2016,8,29,14,0,901.0,107.0,3.5,22.0,815.0,788.27,603.78
2016,8,29,14,15,703.5,180.5,3.5,22.0,720.5,685.12,528.62
2016,8,29,14,30,506.0,254.0,3.5,22.0,626.0,591.11,456.41
2016,8,29,14,45,518.5,234.5,3.55,22.0,598.5,555.83,430.98
2016,8,29,15,0,531.0,215.0,3.6,22.0,571.0,518.43,402.98
2016,8,29,15,15,686.5,152.5,3.6,21.5,582.5,515.71,402.08
2016,8,29,15,30,842.0,90.0,3.6,21.0,594.0,497.23,387.08
2016,8,29,15,45,682.0,122.0,3.6,21.0,508.5,411.31,318.08
2016,8,29,16,0,522.0,154.0,3.6,21.0,423.0,341.3,261.73
2016,8,29,16,15,309.0,164.5,3.6,20.5,319.5,251.91,192.59
2016,8,29,16,30,96.0,175.0,3.6,20.0,216.0,187.44,145.29
2016,8,29,16,45,89.0,153.5,3.6,20.0,187.5,159.51,122.65
2016,8,29,17,0,82.0,132.0,3.6,20.0,159.0,132.49,100.68
2016,8,29,17,15,73.5,109.5,3.5,19.5,131.0,105.51,79.16
