Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,30,65.0,87.0,3.4,19.0,103.0,79.83,59.16
2016,8,29,17,45,50.5,66.0,3.3,18.5,76.5,58.08,44.76
2016,8,29,18,0,36.0,45.0,3.2,18.0,50.0,40.5,28.78
2016,8,29,18,15,18.0,27.0,3.15,17.5,29.5,24.86,11.8
2016,8,29,18,30,0.0,9.0,3.1,17.0,9.0,8.85,0.0
2016,8,29,18,45,0.0,4.5,3.1,16.5,4.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,9.5,3.0,14.5,17.0,29.73,0.0
2016,8,30,6,0,258.0,19.0,3.1,15.0,34.0,81.71,9.05
2016,8,30,6,15,379.0,29.0,3.1,15.5,76.5,144.57,97.88
2016,8,30,6,30,500.0,39.0,3.1,16.0,119.0,215.63,160.75
2016,8,30,6,45,574.0,45.5,3.1,16.5,169.5,278.05,216.63
2016,8,30,7,0,648.0,52.0,3.1,17.0,220.0,346.2,276.23
2016,8,30,7,15,694.0,56.5,3.0,17.5,273.0,407.13,328.48
2016,8,30,7,30,740.0,61.0,2.9,18.0,326.0,471.43,381.4
2016,8,30,7,45,774.5,64.0,2.85,19.0,379.0,530.33,427.45
2016,8,30,8,0,809.0,67.0,2.8,20.0,432.0,590.72,472.71
2016,8,30,8,15,831.5,70.0,2.75,20.5,482.0,640.49,509.05
2016,8,30,8,30,854.0,73.0,2.7,21.0,532.0,693.47,544.83
2016,8,30,8,45,873.0,74.5,2.65,21.5,579.0,741.52,576.15
2016,8,30,9,0,892.0,76.0,2.6,22.0,626.0,788.42,605.97
2016,8,30,9,15,904.0,77.5,2.6,22.5,667.5,828.13,630.54
2016,8,30,9,30,916.0,79.0,2.6,23.0,709.0,865.65,653.3
2016,8,30,9,45,923.0,81.5,2.65,24.0,744.0,897.52,671.05
2016,8,30,10,0,930.0,84.0,2.7,25.0,779.0,926.51,686.7
2016,8,30,10,15,936.0,85.5,2.75,25.0,808.5,950.44,701.63
2016,8,30,10,30,942.0,87.0,2.8,25.0,838.0,971.15,714.52
2016,8,30,10,45,948.5,86.5,2.9,25.5,860.0,986.82,723.21
2016,8,30,11,0,955.0,86.0,3.0,26.0,882.0,999.06,729.78
2016,8,30,11,15,957.5,86.5,3.1,26.0,896.5,1005.07,733.84
2016,8,30,11,30,960.0,87.0,3.2,26.0,911.0,1007.45,735.72
2016,8,30,11,45,962.0,86.5,3.3,26.0,917.5,1004.64,734.36
2016,8,30,12,0,964.0,86.0,3.4,26.0,924.0,998.19,730.75
2016,8,30,12,15,963.5,86.0,3.45,25.5,922.5,986.33,724.77
2016,8,30,12,30,963.0,86.0,3.5,25.0,921.0,970.93,716.54
2016,8,30,12,45,956.0,89.0,3.6,25.0,910.5,949.36,703.18
2016,8,30,13,0,949.0,92.0,3.7,25.0,900.0,924.65,687.72
2016,8,30,13,15,945.0,91.0,3.7,25.0,883.0,895.41,668.59
2016,8,30,13,30,941.0,90.0,3.7,25.0,866.0,863.25,647.44
2016,8,30,13,45,938.0,88.0,3.75,25.0,841.5,828.09,624.39
2016,8,30,14,0,935.0,86.0,3.8,25.0,817.0,790.26,599.31
2016,8,30,14,15,927.0,84.5,3.75,24.5,785.5,746.85,570.8
2016,8,30,14,30,919.0,83.0,3.7,24.0,754.0,701.51,540.55
2016,8,30,14,45,911.0,80.5,3.7,24.0,717.0,653.47,505.14
2016,8,30,15,0,903.0,78.0,3.7,24.0,680.0,603.95,467.32
2016,8,30,15,15,889.5,76.0,3.65,23.5,637.0,550.72,426.39
2016,8,30,15,30,876.0,74.0,3.6,23.0,594.0,497.01,383.75
2016,8,30,15,45,859.5,71.0,3.6,23.0,546.5,440.82,337.23
2016,8,30,16,0,843.0,68.0,3.6,23.0,499.0,384.98,289.63
2016,8,30,16,15,819.0,65.5,3.55,22.5,448.5,327.78,240.34
2016,8,30,16,30,795.0,63.0,3.5,22.0,398.0,269.64,189.44
2016,8,30,16,45,761.0,59.0,3.5,21.5,345.5,212.44,139.61
2016,8,30,17,0,727.0,55.0,3.5,21.0,293.0,158.64,94.19
2016,8,30,17,15,676.5,50.5,3.45,20.5,241.0,106.44,55.12
2016,8,30,17,30,626.0,46.0,3.4,20.0,189.0,60.02,28.95
2016,8,30,17,45,541.0,39.5,3.35,19.5,140.0,30.25,20.55
2016,8,30,18,0,456.0,33.0,3.3,19.0,91.0,24.53,15.07
2016,8,30,18,15,228.0,24.5,3.25,18.5,53.5,19.3,6.78
2016,8,30,18,30,0.0,16.0,3.2,18.0,16.0,15.73,0.0
2016,8,30,18,45,0.0,8.0,3.2,18.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,2.9,13.5,16.5,29.81,0.0
2016,8,31,6,0,261.0,19.0,3.0,14.0,33.0,81.62,0.0
2016,8,31,6,15,385.0,28.5,3.1,14.5,75.5,145.21,97.87
2016,8,31,6,30,509.0,38.0,3.2,15.0,118.0,216.8,161.83
2016,8,31,6,45,579.0,44.5,3.3,15.5,168.0,276.33,215.88
2016,8,31,7,0,649.0,51.0,3.4,16.0,218.0,344.71,276.18
2016,8,31,7,15,694.5,56.0,3.4,16.5,270.5,405.93,329.2
2016,8,31,7,30,740.0,61.0,3.4,17.0,323.0,470.5,382.99
2016,8,31,7,45,772.0,64.5,3.45,18.0,375.5,528.48,429.05
2016,8,31,8,0,804.0,68.0,3.5,19.0,428.0,587.72,474.29
2016,8,31,8,15,826.5,71.0,3.45,19.5,478.0,637.22,511.17
2016,8,31,8,30,849.0,74.0,3.4,20.0,528.0,689.93,547.41
2016,8,31,8,45,866.0,76.0,3.4,20.5,574.0,736.81,578.73
2016,8,31,9,0,883.0,78.0,3.4,21.0,620.0,782.39,608.55
2016,8,31,9,15,895.5,80.0,3.4,21.0,661.5,822.72,635.36
2016,8,31,9,30,908.0,82.0,3.4,21.0,703.0,860.91,660.45
2016,8,31,9,45,913.5,85.5,3.4,21.5,738.0,892.31,679.33
2016,8,31,10,0,919.0,89.0,3.4,22.0,773.0,920.76,696.07
2016,8,31,10,15,926.0,90.5,3.4,22.5,802.5,945.3,710.07
2016,8,31,10,30,933.0,92.0,3.4,23.0,832.0,966.68,721.93
2016,8,31,10,45,938.0,92.5,3.45,23.5,854.5,981.82,729.99
2016,8,31,11,0,943.0,93.0,3.5,24.0,877.0,993.53,735.88
2016,8,31,11,15,946.0,93.5,3.5,24.0,891.5,999.84,739.41
2016,8,31,11,30,949.0,94.0,3.5,24.0,906.0,1002.56,740.73
2016,8,31,11,45,951.0,94.0,3.55,24.0,912.5,1000.19,739.21
2016,8,31,12,0,953.0,94.0,3.6,24.0,919.0,994.22,735.46
2016,8,31,12,15,952.5,94.0,3.6,24.0,917.5,982.34,727.59
2016,8,31,12,30,952.0,94.0,3.6,24.0,916.0,966.96,717.53
2016,8,31,12,45,943.0,98.0,3.6,24.5,905.0,944.71,701.6
2016,8,31,13,0,934.0,102.0,3.6,25.0,894.0,919.41,683.76
2016,8,31,13,15,929.5,101.0,3.65,25.0,876.5,890.0,664.8
2016,8,31,13,30,925.0,100.0,3.7,25.0,859.0,857.73,643.82
2016,8,31,13,45,921.0,97.5,3.75,25.0,834.5,821.66,620.1
2016,8,31,14,0,917.0,95.0,3.8,25.0,810.0,783.04,594.42
2016,8,31,14,15,909.0,93.5,3.8,24.5,778.5,740.19,566.44
2016,8,31,14,30,901.0,92.0,3.8,24.0,747.0,695.46,536.56
2016,8,31,14,45,892.5,89.0,3.85,24.0,709.5,647.28,500.72
2016,8,31,15,0,884.0,86.0,3.9,24.0,672.0,597.71,462.91
2016,8,31,15,15,869.5,84.0,3.9,24.0,628.5,544.77,421.34
2016,8,31,15,30,855.0,82.0,3.9,24.0,585.0,491.47,378.33
2016,8,31,15,45,838.5,78.5,3.9,24.0,538.0,435.8,332.29
2016,8,31,16,0,822.0,75.0,3.9,24.0,491.0,378.36,283.62
2016,8,31,16,15,796.5,71.5,3.85,23.5,440.5,320.64,234.13
2016,8,31,16,30,771.0,68.0,3.8,23.0,390.0,264.86,185.36
2016,8,31,16,45,737.0,63.5,3.8,22.5,338.0,208.6,136.63
2016,8,31,17,0,703.0,59.0,3.8,22.0,286.0,155.79,92.46
2016,8,31,17,15,650.5,53.5,3.7,21.5,234.0,104.04,54.34
2016,8,31,17,30,598.0,48.0,3.6,21.0,182.0,58.35,29.28
2016,8,31,17,45,513.5,40.5,3.55,20.5,133.5,28.8,19.16
2016,8,31,18,0,429.0,33.0,3.5,20.0,85.0,24.8,15.1
2016,8,31,18,15,276.0,21.5,3.5,19.5,49.0,16.65,3.72
2016,8,31,18,30,123.0,10.0,3.5,19.0,13.0,9.83,0.0
2016,8,31,18,45,61.5,5.0,3.5,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,114.0,9.0,2.35,14.5,15.0,26.6,0.0
2016,9,1,6,0,228.0,18.0,2.4,15.0,30.0,72.98,0.0
2016,9,1,6,15,355.0,29.0,2.35,15.0,72.0,137.42,91.65
2016,9,1,6,30,482.0,40.0,2.3,15.0,114.0,209.82,156.17
2016,9,1,6,45,551.0,47.5,2.3,15.5,163.5,270.39,210.57
2016,9,1,7,0,620.0,55.0,2.3,16.0,213.0,337.75,269.41
2016,9,1,7,15,316.0,89.0,2.15,16.5,170.5,259.85,210.36
2016,9,1,7,30,12.0,123.0,2.0,17.0,128.0,129.8,102.88
2016,9,1,7,45,25.5,147.5,1.9,17.5,158.5,168.41,134.52
2016,9,1,8,0,39.0,172.0,1.8,18.0,189.0,203.69,162.53
2016,9,1,8,15,54.5,197.5,1.75,18.5,225.0,242.47,192.85
2016,9,1,8,30,70.0,223.0,1.7,19.0,261.0,282.36,223.4
2016,9,1,8,45,141.0,248.0,1.65,19.5,332.0,371.94,292.85
2016,9,1,9,0,212.0,273.0,1.6,20.0,403.0,458.67,357.78
2016,9,1,9,15,551.0,183.0,1.65,20.0,551.5,658.48,511.23
2016,9,1,9,30,890.0,93.0,1.7,20.0,700.0,856.66,648.68
2016,9,1,9,45,899.0,95.5,1.75,20.5,735.5,889.39,666.5
2016,9,1,10,0,908.0,98.0,1.8,21.0,771.0,919.4,684.2
2016,9,1,10,15,915.0,99.5,1.9,21.0,800.5,943.6,699.93
2016,9,1,10,30,922.0,101.0,2.0,21.0,830.0,964.69,713.73
2016,9,1,10,45,924.5,103.5,2.1,21.5,851.5,979.4,722.07
2016,9,1,11,0,927.0,106.0,2.2,22.0,873.0,990.65,728.29
2016,9,1,11,15,930.0,106.5,2.35,22.0,887.5,996.73,733.21
2016,9,1,11,30,933.0,107.0,2.5,22.0,902.0,999.28,735.94
2016,9,1,11,45,931.5,109.0,2.65,22.5,908.0,995.61,733.28
2016,9,1,12,0,930.0,111.0,2.8,23.0,914.0,988.42,728.39
2016,9,1,12,15,929.5,111.0,2.8,23.0,912.5,976.6,720.66
2016,9,1,12,30,929.0,111.0,2.8,23.0,911.0,961.37,710.81
2016,9,1,12,45,928.0,110.0,2.85,23.0,901.5,941.32,698.28
2016,9,1,13,0,927.0,109.0,2.9,23.0,892.0,918.04,683.64
2016,9,1,13,15,923.0,108.0,2.85,23.0,874.5,889.1,664.45
2016,9,1,13,30,919.0,107.0,2.8,23.0,857.0,857.3,643.35
2016,9,1,13,45,913.5,105.5,2.75,23.0,832.5,821.13,619.21
2016,9,1,14,0,908.0,104.0,2.7,23.0,808.0,782.53,593.3
2016,9,1,14,15,699.0,180.0,2.75,23.0,709.0,675.12,516.41
2016,9,1,14,30,490.0,256.0,2.8,23.0,610.0,577.73,442.67
2016,9,1,14,45,677.0,177.0,2.85,23.0,638.5,595.1,458.67
2016,9,1,15,0,864.0,98.0,2.9,23.0,667.0,594.8,459.54
2016,9,1,15,15,848.5,95.5,2.9,22.5,623.5,540.56,417.91
2016,9,1,15,30,833.0,93.0,2.9,22.0,580.0,486.91,375.61
2016,9,1,15,45,808.5,91.0,2.95,22.0,531.0,430.02,328.88
2016,9,1,16,0,784.0,89.0,3.0,22.0,482.0,374.44,281.89
2016,9,1,16,15,755.5,84.5,3.0,21.5,431.0,316.86,232.77
2016,9,1,16,30,727.0,80.0,3.0,21.0,380.0,261.64,184.75
2016,9,1,16,45,684.0,75.5,3.0,20.5,327.5,203.67,135.2
2016,9,1,17,0,641.0,71.0,3.0,20.0,275.0,152.38,92.88
2016,9,1,17,15,582.5,64.0,3.0,19.5,223.0,102.23,56.36
2016,9,1,17,30,524.0,57.0,3.0,19.0,171.0,58.85,32.71
2016,9,1,17,45,428.5,47.0,3.0,18.5,123.5,34.95,24.62
2016,9,1,18,0,333.0,37.0,3.0,18.0,76.0,28.97,18.6
2016,9,1,18,15,166.5,18.5,2.95,17.5,38.0,14.02,0.7
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,67.5,9.0,2.15,14.5,12.0,19.28,0.0
2016,9,2,6,0,135.0,18.0,2.2,15.0,24.0,52.46,0.0
2016,9,2,6,15,251.5,31.5,2.2,15.5,62.5,112.43,74.38
2016,9,2,6,30,368.0,45.0,2.2,16.0,101.0,178.29,132.42
2016,9,2,6,45,445.0,55.0,2.2,16.5,148.5,238.53,185.35
2016,9,2,7,0,522.0,65.0,2.2,17.0,196.0,306.5,243.88
2016,9,2,7,15,573.5,72.0,2.1,17.5,247.0,366.24,294.5
2016,9,2,7,30,625.0,79.0,2.0,18.0,298.0,430.12,346.57
2016,9,2,7,45,664.5,84.0,1.9,18.5,349.0,488.56,392.49
2016,9,2,8,0,704.0,89.0,1.8,19.0,400.0,549.18,438.26
2016,9,2,8,15,590.0,132.0,1.75,19.5,413.5,551.66,437.03
2016,9,2,8,30,476.0,175.0,1.7,20.0,427.0,539.17,424.29
2016,9,2,8,45,639.0,138.5,1.65,21.0,509.0,642.09,500.26
2016,9,2,9,0,802.0,102.0,1.6,22.0,591.0,748.25,571.71
2016,9,2,9,15,816.5,105.0,1.65,22.5,632.0,788.71,596.42
2016,9,2,9,30,831.0,108.0,1.7,23.0,673.0,827.33,620.2
2016,9,2,9,45,860.0,101.5,1.75,23.5,712.5,860.8,640.27
2016,9,2,10,0,889.0,95.0,1.8,24.0,752.0,897.71,662.5
2016,9,2,10,15,896.5,96.5,1.85,24.0,781.0,921.97,677.52
2016,9,2,10,30,904.0,98.0,1.9,24.0,810.0,943.18,690.74
2016,9,2,10,45,907.0,100.0,1.95,24.5,831.5,957.57,698.26
2016,9,2,11,0,910.0,102.0,2.0,25.0,853.0,968.57,703.74
2016,9,2,11,15,913.5,102.5,2.05,25.0,867.5,975.0,707.8
2016,9,2,11,30,917.0,103.0,2.1,25.0,882.0,977.97,709.8
2016,9,2,11,45,919.0,103.0,2.2,25.5,888.5,975.5,707.6
2016,9,2,12,0,921.0,103.0,2.3,26.0,895.0,969.54,703.3
2016,9,2,12,15,921.0,103.0,2.35,26.0,893.5,958.25,696.54
2016,9,2,12,30,921.0,103.0,2.4,26.0,892.0,943.57,687.69
2016,9,2,12,45,906.0,110.0,2.5,26.0,879.5,919.44,673.17
2016,9,2,13,0,891.0,117.0,2.6,26.0,867.0,892.58,656.82
2016,9,2,13,15,887.0,116.0,2.7,25.5,850.0,864.44,640.75
2016,9,2,13,30,883.0,115.0,2.8,25.0,833.0,833.56,622.6
2016,9,2,13,45,880.0,112.0,2.9,25.0,809.5,798.88,600.4
2016,9,2,14,0,877.0,109.0,3.0,25.0,786.0,761.72,576.24
2016,9,2,14,15,868.5,107.5,3.1,25.0,754.5,719.83,548.46
2016,9,2,14,30,860.0,106.0,3.2,25.0,723.0,676.21,517.95
2016,9,2,14,45,850.5,102.5,3.3,25.0,686.5,628.51,482.93
2016,9,2,15,0,841.0,99.0,3.4,25.0,650.0,578.9,445.52
2016,9,2,15,15,825.5,96.5,3.45,24.5,607.0,526.49,405.54
2016,9,2,15,30,810.0,94.0,3.5,24.0,564.0,473.97,364.11
2016,9,2,15,45,790.0,90.5,3.55,23.5,517.0,418.74,319.25
2016,9,2,16,0,770.0,87.0,3.6,23.0,470.0,364.42,273.66
2016,9,2,16,15,741.5,83.0,3.55,22.5,420.0,308.14,225.45
2016,9,2,16,30,713.0,79.0,3.5,22.0,370.0,252.08,176.79
2016,9,2,16,45,671.5,74.0,3.5,21.5,318.0,197.06,129.7
2016,9,2,17,0,630.0,69.0,3.5,21.0,266.0,146.38,88.12
2016,9,2,17,15,570.0,62.0,3.5,20.5,215.0,96.95,52.71
2016,9,2,17,30,510.0,55.0,3.5,20.0,164.0,54.46,30.37
2016,9,2,17,45,413.5,45.5,3.5,19.5,117.5,33.89,23.53
2016,9,2,18,0,317.0,36.0,3.5,19.0,71.0,28.34,17.79
2016,9,2,18,15,158.5,18.0,3.45,18.5,35.5,13.77,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.0,2.7,12.5,11.0,10.81,0.0
2016,9,3,6,0,0.0,22.0,2.8,13.0,22.0,22.81,0.0
2016,9,3,6,15,174.5,34.5,2.8,13.5,60.5,95.2,63.13
2016,9,3,6,30,349.0,47.0,2.8,14.0,99.0,173.79,130.07
2016,9,3,6,45,422.5,59.0,2.85,14.5,146.5,233.81,183.3
2016,9,3,7,0,496.0,71.0,2.9,15.0,194.0,301.22,242.05
2016,9,3,7,15,549.0,79.0,2.8,15.5,245.0,361.53,293.8
2016,9,3,7,30,602.0,87.0,2.7,16.0,296.0,426.12,347.26
2016,9,3,7,45,637.0,94.5,2.6,17.0,347.0,483.72,392.6
2016,9,3,8,0,672.0,102.0,2.5,18.0,398.0,543.11,437.44
2016,9,3,8,15,699.5,107.0,2.4,18.5,447.0,596.15,476.63
2016,9,3,8,30,727.0,112.0,2.3,19.0,496.0,649.58,514.76
2016,9,3,8,45,747.0,117.0,2.2,19.5,541.0,697.5,546.94
2016,9,3,9,0,767.0,122.0,2.1,20.0,586.0,744.6,577.03
2016,9,3,9,15,782.0,125.5,2.1,20.0,627.0,782.06,601.53
2016,9,3,9,30,797.0,129.0,2.1,20.0,668.0,820.59,626.61
2016,9,3,9,45,839.0,116.0,2.1,20.5,710.5,862.43,652.44
2016,9,3,10,0,881.0,103.0,2.1,21.0,753.0,897.9,673.57
2016,9,3,10,15,888.5,105.0,2.2,21.0,781.5,922.43,689.55
2016,9,3,10,30,896.0,107.0,2.3,21.0,810.0,943.94,703.68
2016,9,3,10,45,900.0,108.5,2.45,21.5,831.5,958.49,712.41
2016,9,3,11,0,904.0,110.0,2.6,22.0,853.0,969.7,719.04
2016,9,3,11,15,907.0,111.0,2.75,22.0,867.0,976.04,723.93
2016,9,3,11,30,910.0,112.0,2.9,22.0,881.0,978.93,726.67
2016,9,3,11,45,911.0,112.5,3.05,22.0,887.5,975.93,725.6
2016,9,3,12,0,912.0,113.0,3.2,22.0,894.0,969.47,722.33
2016,9,3,12,15,912.0,113.0,3.3,22.0,893.0,958.14,715.51
2016,9,3,12,30,912.0,113.0,3.4,22.0,892.0,943.44,706.5
2016,9,3,12,45,899.0,119.0,3.5,22.0,880.0,920.07,691.66
2016,9,3,13,0,886.0,125.0,3.6,22.0,868.0,893.94,674.94
2016,9,3,13,15,882.5,124.0,3.6,22.0,851.0,866.22,656.51
2016,9,3,13,30,879.0,123.0,3.6,22.0,834.0,835.74,636.14
2016,9,3,13,45,876.5,120.0,3.65,22.0,811.0,801.46,613.26
2016,9,3,14,0,874.0,117.0,3.7,22.0,788.0,764.66,588.45
2016,9,3,14,15,866.0,115.0,3.7,21.5,757.0,722.64,560.56
2016,9,3,14,30,858.0,113.0,3.7,21.0,726.0,679.13,529.65
2016,9,3,14,45,849.0,109.5,3.7,21.0,689.0,631.27,493.41
2016,9,3,15,0,840.0,106.0,3.7,21.0,652.0,582.22,455.37
2016,9,3,15,15,824.5,103.0,3.75,20.5,609.0,529.31,414.24
2016,9,3,15,30,809.0,100.0,3.8,20.0,566.0,476.3,371.66
2016,9,3,15,45,786.0,97.0,3.85,20.0,518.5,420.32,324.79
2016,9,3,16,0,763.0,94.0,3.9,20.0,471.0,365.59,277.68
2016,9,3,16,15,733.5,89.5,3.95,19.5,420.0,306.83,227.03
2016,9,3,16,30,704.0,85.0,4.0,19.0,369.0,252.43,179.2
2016,9,3,16,45,657.0,80.5,4.05,19.0,316.5,197.38,131.63
2016,9,3,17,0,610.0,76.0,4.1,19.0,264.0,147.36,90.51
2016,9,3,17,15,547.5,68.0,4.0,18.5,212.5,98.21,55.5
2016,9,3,17,30,485.0,60.0,3.9,18.0,161.0,56.4,33.87
2016,9,3,17,45,379.5,49.0,3.85,17.5,114.0,37.63,26.91
2016,9,3,18,0,274.0,38.0,3.8,17.0,67.0,29.48,18.65
2016,9,3,18,15,137.0,19.0,3.75,16.5,33.5,14.85,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,8.5,2.75,11.5,10.0,8.36,0.0
2016,9,4,6,0,79.0,17.0,2.8,12.0,20.0,39.06,0.0
2016,9,4,6,15,190.5,34.0,2.8,12.5,57.5,98.79,64.79
2016,9,4,6,30,302.0,51.0,2.8,13.0,95.0,162.82,122.34
2016,9,4,6,45,395.0,62.0,2.8,13.5,144.0,225.29,177.18
2016,9,4,7,0,488.0,73.0,2.8,14.0,193.0,299.26,241.17
2016,9,4,7,15,543.5,81.5,2.65,14.5,245.0,360.89,294.05
2016,9,4,7,30,599.0,90.0,2.5,15.0,297.0,427.04,348.76
2016,9,4,7,45,648.0,94.0,2.45,15.5,350.0,488.64,398.28
2016,9,4,8,0,697.0,98.0,2.4,16.0,403.0,553.22,448.38
2016,9,4,8,15,725.0,103.0,2.3,16.5,453.0,607.58,488.68
2016,9,4,8,30,753.0,108.0,2.2,17.0,503.0,662.33,527.87
2016,9,4,8,45,780.0,109.5,2.1,17.5,550.5,709.93,559.51
2016,9,4,9,0,807.0,111.0,2.0,18.0,598.0,759.7,591.45
2016,9,4,9,15,822.0,114.0,1.95,18.5,640.0,800.61,616.75
2016,9,4,9,30,837.0,117.0,1.9,19.0,682.0,839.68,640.34
2016,9,4,9,45,859.0,114.0,1.9,19.5,720.0,876.05,662.2
2016,9,4,10,0,881.0,111.0,1.9,20.0,758.0,905.1,678.9
2016,9,4,10,15,889.0,113.0,1.95,20.5,787.0,929.96,693.32
2016,9,4,10,30,897.0,115.0,2.0,21.0,816.0,951.8,705.77
2016,9,4,10,45,903.0,115.5,2.05,21.5,838.5,967.02,713.91
2016,9,4,11,0,909.0,116.0,2.1,22.0,861.0,978.94,720.04
2016,9,4,11,15,912.0,117.0,2.2,22.0,875.0,985.18,724.55
2016,9,4,11,30,915.0,118.0,2.3,22.0,889.0,987.93,726.95
2016,9,4,11,45,917.0,118.0,2.4,22.5,895.5,985.2,724.51
2016,9,4,12,0,919.0,118.0,2.5,23.0,902.0,978.98,719.91
2016,9,4,12,15,918.5,118.0,2.6,23.0,900.5,966.99,713.03
2016,9,4,12,30,918.0,118.0,2.7,23.0,899.0,951.62,704.0
2016,9,4,12,45,918.5,116.0,2.8,23.0,889.5,931.77,692.01
2016,9,4,13,0,919.0,114.0,2.9,23.0,880.0,908.68,677.83
2016,9,4,13,15,914.5,113.0,2.95,23.0,862.5,879.25,658.97
2016,9,4,13,30,910.0,112.0,3.0,23.0,845.0,847.03,638.14
2016,9,4,13,45,903.5,111.0,3.1,23.0,820.0,810.63,614.56
2016,9,4,14,0,897.0,110.0,3.2,23.0,795.0,771.88,589.09
2016,9,4,14,15,888.0,108.0,3.2,22.5,762.5,728.26,560.48
2016,9,4,14,30,879.0,106.0,3.2,22.0,730.0,682.9,528.79
2016,9,4,14,45,867.0,104.0,3.25,22.0,691.5,634.19,492.37
2016,9,4,15,0,855.0,102.0,3.3,22.0,653.0,583.8,453.73
2016,9,4,15,15,838.5,99.0,3.3,21.5,609.5,529.65,411.84
2016,9,4,15,30,822.0,96.0,3.3,21.0,566.0,475.48,368.54
2016,9,4,15,45,799.0,93.0,3.3,21.0,517.5,418.88,321.35
2016,9,4,16,0,776.0,90.0,3.3,21.0,469.0,363.49,273.89
2016,9,4,16,15,746.0,85.5,3.35,20.5,417.5,306.04,224.49
2016,9,4,16,30,716.0,81.0,3.4,20.0,366.0,248.9,174.71
2016,9,4,16,45,670.0,76.0,3.5,20.0,313.0,193.07,126.75
2016,9,4,17,0,624.0,71.0,3.6,20.0,260.0,142.14,85.23
2016,9,4,17,15,560.5,63.5,3.6,19.0,208.5,92.78,50.88
2016,9,4,17,30,497.0,56.0,3.6,18.0,157.0,50.84,30.35
2016,9,4,17,45,394.0,45.0,3.6,17.5,110.5,34.14,23.83
2016,9,4,18,0,291.0,34.0,3.6,17.0,64.0,27.09,16.37
2016,9,4,18,15,145.5,17.0,3.45,16.5,32.0,13.29,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,7.5,1.05,12.5,10.5,7.37,0.0
2016,9,5,6,0,143.0,15.0,1.0,13.0,21.0,43.79,0.0
2016,9,5,6,15,270.0,28.5,1.0,13.5,59.5,113.35,72.06
2016,9,5,6,30,397.0,42.0,1.0,14.0,98.0,182.89,135.12
2016,9,5,6,45,477.5,51.0,1.0,15.0,147.0,244.51,189.02
2016,9,5,7,0,558.0,60.0,1.0,16.0,196.0,314.19,248.25
2016,9,5,7,15,610.0,67.0,0.9,16.5,248.0,375.72,299.6
2016,9,5,7,30,662.0,74.0,0.8,17.0,300.0,441.41,351.93
2016,9,5,7,45,698.5,79.0,0.75,18.0,351.5,499.68,395.89
2016,9,5,8,0,735.0,84.0,0.7,19.0,403.0,557.76,437.72
2016,9,5,8,15,761.0,88.0,0.65,19.5,453.0,611.27,475.14
2016,9,5,8,30,787.0,92.0,0.6,20.0,503.0,664.88,510.73
2016,9,5,8,45,806.0,95.5,0.6,20.5,549.0,712.52,540.53
2016,9,5,9,0,825.0,99.0,0.6,21.0,595.0,759.08,568.97
2016,9,5,9,15,839.5,101.5,0.65,21.5,636.0,799.52,593.56
2016,9,5,9,30,854.0,104.0,0.7,22.0,677.0,838.04,616.65
2016,9,5,9,45,871.0,103.0,0.8,22.5,714.5,867.57,634.56
2016,9,5,10,0,888.0,102.0,0.9,23.0,752.0,899.85,654.27
2016,9,5,10,15,896.0,103.5,1.05,23.0,781.0,924.27,670.96
2016,9,5,10,30,904.0,105.0,1.2,23.0,810.0,945.65,685.82
2016,9,5,10,45,907.5,107.0,1.35,23.5,831.5,960.23,695.06
2016,9,5,11,0,911.0,109.0,1.5,24.0,853.0,971.42,702.21
2016,9,5,11,15,914.5,110.0,1.65,24.0,867.5,978.09,707.9
2016,9,5,11,30,918.0,111.0,1.8,24.0,882.0,981.28,711.44
2016,9,5,11,45,917.0,112.5,1.95,24.5,887.5,977.28,709.04
2016,9,5,12,0,916.0,114.0,2.1,25.0,893.0,969.79,704.48
2016,9,5,12,15,915.5,114.0,2.2,25.0,891.5,957.78,697.85
2016,9,5,12,30,915.0,114.0,2.3,25.0,890.0,942.39,689.08
2016,9,5,12,45,901.0,120.5,2.4,25.0,877.0,918.49,674.72
2016,9,5,13,0,887.0,127.0,2.5,25.0,864.0,891.85,658.53
2016,9,5,13,15,882.5,126.0,2.55,25.0,846.5,863.11,640.42
2016,9,5,13,30,878.0,125.0,2.6,25.0,829.0,831.66,620.39
2016,9,5,13,45,871.5,123.0,2.7,25.0,803.5,795.16,597.08
2016,9,5,14,0,865.0,121.0,2.8,25.0,778.0,757.7,572.84
2016,9,5,14,15,855.5,119.0,2.8,24.5,746.0,714.37,544.56
2016,9,5,14,30,846.0,117.0,2.8,24.0,714.0,669.45,512.99
2016,9,5,14,45,835.0,113.5,2.85,24.0,676.5,620.78,477.1
2016,9,5,15,0,824.0,110.0,2.9,24.0,639.0,571.14,439.49
2016,9,5,15,15,807.0,107.0,2.85,23.5,595.5,518.17,398.8
2016,9,5,15,30,790.0,104.0,2.8,23.0,552.0,465.31,356.9
2016,9,5,15,45,770.5,99.0,2.8,23.0,504.5,409.87,311.21
2016,9,5,16,0,751.0,94.0,2.8,23.0,457.0,355.36,265.02
2016,9,5,16,15,720.0,89.0,2.7,22.5,406.5,296.45,215.02
2016,9,5,16,30,689.0,84.0,2.6,22.0,356.0,242.13,168.12
2016,9,5,16,45,647.5,77.5,2.55,21.5,304.0,187.44,121.88
2016,9,5,17,0,606.0,71.0,2.5,21.0,252.0,137.18,81.53
2016,9,5,17,15,542.5,63.0,2.45,20.0,201.0,88.65,48.43
2016,9,5,17,30,479.0,55.0,2.4,19.0,150.0,47.55,29.2
2016,9,5,17,45,378.5,43.5,2.35,18.5,104.5,33.06,22.74
2016,9,5,18,0,278.0,32.0,2.3,18.0,59.0,25.45,14.57
2016,9,5,18,15,139.0,16.0,2.3,17.5,29.5,12.56,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,69.0,7.0,0.9,14.5,9.5,0.0,0.0
2016,9,6,6,0,138.0,14.0,0.8,15.0,19.0,41.6,0.0
2016,9,6,6,15,265.5,27.0,0.7,15.5,57.0,110.37,68.04
2016,9,6,6,30,393.0,40.0,0.6,16.0,95.0,179.04,130.53
2016,9,6,6,45,470.5,49.5,0.55,17.0,143.0,239.69,182.93
2016,9,6,7,0,548.0,59.0,0.5,18.0,191.0,308.16,240.14
2016,9,6,7,15,600.5,66.0,0.5,18.5,242.5,369.31,290.62
2016,9,6,7,30,653.0,73.0,0.5,19.0,294.0,434.69,342.37
2016,9,6,7,45,688.5,78.5,0.5,19.5,345.5,492.46,386.37
2016,9,6,8,0,724.0,84.0,0.5,20.0,397.0,551.97,429.91
2016,9,6,8,15,750.5,88.0,0.55,20.5,446.0,603.24,466.54
2016,9,6,8,30,777.0,92.0,0.6,21.0,495.0,656.7,503.28
2016,9,6,8,45,796.0,96.0,0.7,22.0,541.0,704.46,533.51
2016,9,6,9,0,815.0,100.0,0.8,23.0,587.0,751.16,562.45
2016,9,6,9,15,829.5,102.5,0.8,23.5,628.0,791.22,586.1
2016,9,6,9,30,844.0,105.0,0.8,24.0,669.0,829.38,608.16
2016,9,6,9,45,855.5,107.0,0.8,25.0,704.5,857.12,621.98
2016,9,6,10,0,867.0,109.0,0.8,26.0,740.0,887.4,637.34
2016,9,6,10,15,875.0,111.0,0.85,26.0,769.0,911.86,652.22
2016,9,6,10,30,883.0,113.0,0.9,26.0,798.0,933.35,665.36
2016,9,6,10,45,889.0,113.5,1.0,26.5,820.0,948.26,674.06
2016,9,6,11,0,895.0,114.0,1.1,27.0,842.0,959.91,680.87
2016,9,6,11,15,899.0,115.0,1.25,27.0,856.5,966.89,687.01
2016,9,6,11,30,903.0,116.0,1.4,27.0,871.0,970.42,691.06
2016,9,6,11,45,905.0,116.0,1.6,27.5,877.5,967.58,690.45
2016,9,6,12,0,907.0,116.0,1.8,28.0,884.0,961.29,687.58
2016,9,6,12,15,907.0,116.0,1.9,27.5,882.5,949.74,682.84
2016,9,6,12,30,907.0,116.0,2.0,27.0,881.0,934.83,675.97
2016,9,6,12,45,901.5,117.5,2.15,27.0,870.5,913.35,663.99
2016,9,6,13,0,896.0,119.0,2.3,27.0,860.0,888.89,649.93
2016,9,6,13,15,891.5,118.0,2.35,27.0,842.5,859.88,631.87
2016,9,6,13,30,887.0,117.0,2.4,27.0,825.0,828.15,611.92
2016,9,6,13,45,883.0,114.0,2.5,27.0,800.5,792.25,589.33
2016,9,6,14,0,879.0,111.0,2.6,27.0,776.0,753.92,564.8
2016,9,6,14,15,870.0,109.5,2.6,27.0,744.0,711.37,536.47
2016,9,6,14,30,861.0,108.0,2.6,27.0,712.0,667.12,504.81
2016,9,6,14,45,851.5,104.0,2.6,27.0,674.5,618.43,469.15
2016,9,6,15,0,842.0,100.0,2.6,27.0,637.0,568.4,431.58
2016,9,6,15,15,825.5,97.5,2.55,26.5,593.5,515.36,391.3
2016,9,6,15,30,809.0,95.0,2.5,26.0,550.0,462.32,349.7
2016,9,6,15,45,790.5,90.0,2.5,26.0,502.5,406.36,304.07
2016,9,6,16,0,772.0,85.0,2.5,26.0,455.0,351.18,257.76
2016,9,6,16,15,741.5,81.0,2.45,25.5,404.0,294.44,209.87
2016,9,6,16,30,711.0,77.0,2.4,25.0,353.0,238.16,161.88
2016,9,6,16,45,671.0,70.5,2.35,24.5,301.5,182.68,115.44
2016,9,6,17,0,631.0,64.0,2.3,24.0,250.0,131.42,74.89
2016,9,6,17,15,567.5,57.0,2.15,23.0,199.0,82.58,42.58
2016,9,6,17,30,504.0,50.0,2.0,22.0,148.0,41.12,29.75
2016,9,6,17,45,401.5,39.5,1.9,21.5,102.5,29.62,19.44
2016,9,6,18,0,299.0,29.0,1.8,21.0,57.0,22.8,11.79
2016,9,6,18,15,149.5,14.5,1.75,20.0,28.5,14.25,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,62.5,6.5,1.1,16.5,8.5,0.0,0.0
2016,9,7,6,0,125.0,13.0,1.1,17.0,17.0,37.82,0.0
2016,9,7,6,15,251.0,27.0,1.15,17.5,54.5,106.05,63.3
2016,9,7,6,30,377.0,41.0,1.2,18.0,92.0,174.59,126.42
2016,9,7,6,45,458.5,50.5,1.3,19.0,140.5,235.79,179.44
2016,9,7,7,0,540.0,60.0,1.4,20.0,189.0,305.2,238.07
2016,9,7,7,15,592.5,67.0,1.45,20.5,240.0,365.89,289.01
2016,9,7,7,30,645.0,74.0,1.5,21.0,291.0,430.8,341.48
2016,9,7,7,45,683.0,79.5,1.55,22.0,342.5,489.54,386.71
2016,9,7,8,0,721.0,85.0,1.6,23.0,394.0,550.26,431.63
2016,9,7,8,15,747.5,89.0,1.55,23.5,443.5,601.25,468.14
2016,9,7,8,30,774.0,93.0,1.5,24.0,493.0,654.53,504.78
2016,9,7,8,45,794.0,96.5,1.45,24.5,538.5,702.29,535.0
2016,9,7,9,0,814.0,100.0,1.4,25.0,584.0,749.07,563.78
2016,9,7,9,15,829.0,102.5,1.3,25.5,625.5,789.43,586.97
2016,9,7,9,30,844.0,105.0,1.2,26.0,667.0,827.91,608.34
2016,9,7,9,45,854.0,108.0,1.15,27.0,702.0,860.55,624.81
2016,9,7,10,0,864.0,111.0,1.1,28.0,737.0,885.32,635.94
2016,9,7,10,15,872.0,112.5,1.0,28.5,765.5,909.09,646.79
2016,9,7,10,30,880.0,114.0,0.9,29.0,794.0,929.9,655.56
2016,9,7,10,45,886.0,115.0,0.85,29.5,816.0,945.23,661.74
2016,9,7,11,0,892.0,116.0,0.8,30.0,838.0,957.3,665.98
2016,9,7,11,15,895.5,116.5,0.85,30.0,852.0,963.16,669.83
2016,9,7,11,30,899.0,117.0,0.9,30.0,866.0,965.61,671.79
2016,9,7,11,45,901.5,117.0,1.0,30.5,872.5,963.16,670.49
2016,9,7,12,0,904.0,117.0,1.1,31.0,879.0,957.26,667.17
2016,9,7,12,15,903.5,117.0,1.25,31.0,877.5,945.19,662.21
2016,9,7,12,30,903.0,117.0,1.4,31.0,876.0,929.8,655.1
2016,9,7,12,45,877.0,130.0,1.55,31.0,860.0,902.14,640.1
2016,9,7,13,0,851.0,143.0,1.7,31.0,844.0,875.75,625.69
2016,9,7,13,15,846.0,142.0,1.8,30.5,826.0,846.81,610.05
2016,9,7,13,30,841.0,141.0,1.9,30.0,808.0,815.32,592.47
2016,9,7,13,45,833.0,139.5,2.0,30.0,783.0,778.66,569.97
2016,9,7,14,0,825.0,138.0,2.1,30.0,758.0,739.98,545.81
2016,9,7,14,15,814.5,135.5,2.15,29.5,726.0,696.81,517.72
2016,9,7,14,30,804.0,133.0,2.2,29.0,694.0,652.25,487.55
2016,9,7,14,45,789.0,130.0,2.3,29.0,655.5,603.35,452.67
2016,9,7,15,0,774.0,127.0,2.4,29.0,617.0,553.96,416.38
2016,9,7,15,15,755.0,123.0,2.4,28.5,573.5,500.04,376.18
2016,9,7,15,30,736.0,119.0,2.4,28.0,530.0,447.56,335.72
2016,9,7,15,45,710.5,114.5,2.45,28.0,482.5,392.7,291.72
2016,9,7,16,0,685.0,110.0,2.5,28.0,435.0,339.5,247.88
2016,9,7,16,15,650.0,104.0,2.45,27.0,384.5,284.06,202.47
2016,9,7,16,30,615.0,98.0,2.4,26.0,334.0,231.91,159.12
2016,9,7,16,45,568.0,90.0,2.4,25.5,283.0,179.32,116.19
2016,9,7,17,0,521.0,82.0,2.4,25.0,232.0,131.94,79.69
2016,9,7,17,15,451.5,71.5,2.2,24.0,182.5,86.24,49.87
2016,9,7,17,30,382.0,61.0,2.0,23.0,133.0,47.53,35.02
2016,9,7,17,45,281.5,46.5,1.85,22.0,90.0,35.52,24.26
2016,9,7,18,0,181.0,32.0,1.7,21.0,47.0,25.05,12.77
2016,9,7,18,15,90.5,16.0,1.6,20.5,23.5,15.73,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,1.3,15.0,14.0,24.73,0.0
2016,9,8,6,15,178.0,28.5,1.35,15.5,49.0,87.78,51.27
2016,9,8,6,30,291.0,45.0,1.4,16.0,84.0,151.38,110.63
2016,9,8,6,45,375.5,57.0,1.45,16.5,130.5,210.73,162.25
2016,9,8,7,0,460.0,69.0,1.5,17.0,177.0,280.76,221.99
2016,9,8,7,15,272.5,100.0,1.5,17.5,168.0,243.59,195.44
2016,9,8,7,30,85.0,131.0,1.5,18.0,159.0,182.67,146.22
2016,9,8,7,45,83.0,152.5,1.5,18.5,184.0,207.9,166.56
2016,9,8,8,0,81.0,174.0,1.5,19.0,209.0,232.73,185.74
2016,9,8,8,15,112.5,198.5,1.5,19.5,252.5,289.7,230.31
2016,9,8,8,30,144.0,223.0,1.5,20.0,296.0,342.22,270.32
2016,9,8,8,45,448.0,172.5,1.55,20.5,431.5,529.88,417.27
2016,9,8,9,0,752.0,122.0,1.6,21.0,567.0,727.14,560.9
2016,9,8,9,15,768.5,125.5,1.6,21.5,608.0,764.84,582.68
2016,9,8,9,30,785.0,129.0,1.6,22.0,649.0,803.89,606.6
2016,9,8,9,45,801.5,130.0,1.65,22.5,685.0,838.34,627.57
2016,9,8,10,0,818.0,131.0,1.7,23.0,721.0,870.65,646.97
2016,9,8,10,15,827.0,133.0,1.75,23.0,750.0,894.95,662.25
2016,9,8,10,30,836.0,135.0,1.8,23.0,779.0,916.43,675.78
2016,9,8,10,45,843.0,136.0,1.85,23.5,800.5,932.0,684.21
2016,9,8,11,0,850.0,137.0,1.9,24.0,822.0,944.43,690.72
2016,9,8,11,15,853.5,138.0,1.95,24.0,836.0,950.37,694.49
2016,9,8,11,30,857.0,139.0,2.0,24.0,850.0,952.98,696.3
2016,9,8,11,45,860.5,138.5,2.05,24.0,856.5,950.65,695.05
2016,9,8,12,0,864.0,138.0,2.1,24.0,863.0,944.97,691.79
2016,9,8,12,15,863.5,138.0,2.15,24.0,861.0,932.84,684.44
2016,9,8,12,30,863.0,138.0,2.2,24.0,859.0,917.48,675.1
2016,9,8,12,45,853.0,141.5,2.25,24.5,847.0,894.33,659.37
2016,9,8,13,0,843.0,145.0,2.3,25.0,835.0,868.49,641.95
2016,9,8,13,15,837.5,143.5,2.3,24.5,817.5,838.76,623.97
2016,9,8,13,30,832.0,142.0,2.3,24.0,800.0,806.55,604.18
2016,9,8,13,45,828.0,138.5,2.35,24.0,775.5,771.14,581.23
2016,9,8,14,0,824.0,135.0,2.4,24.0,751.0,733.5,556.5
2016,9,8,14,15,813.5,132.5,2.4,24.0,718.5,690.34,526.05
2016,9,8,14,30,803.0,130.0,2.4,24.0,686.0,645.8,493.73
2016,9,8,14,45,792.5,125.5,2.45,24.0,649.0,598.17,458.64
2016,9,8,15,0,782.0,121.0,2.5,24.0,612.0,549.64,421.9
2016,9,8,15,15,763.0,117.0,2.5,23.5,568.5,495.41,380.43
2016,9,8,15,30,744.0,113.0,2.5,23.0,525.0,442.59,338.68
2016,9,8,15,45,723.5,107.0,2.55,23.0,478.0,387.97,293.74
2016,9,8,16,0,703.0,101.0,2.6,23.0,431.0,334.48,248.48
2016,9,8,16,15,669.5,95.5,2.55,22.5,381.0,279.09,201.48
2016,9,8,16,30,636.0,90.0,2.5,22.0,331.0,226.79,156.64
2016,9,8,16,45,594.0,81.5,2.5,21.5,280.5,173.59,112.24
2016,9,8,17,0,552.0,73.0,2.5,21.0,230.0,124.97,74.12
2016,9,8,17,15,484.0,63.5,2.45,20.0,180.5,78.7,44.04
2016,9,8,17,30,416.0,54.0,2.4,19.0,131.0,40.45,29.46
2016,9,8,17,45,315.5,41.0,2.35,18.5,88.5,31.77,21.35
2016,9,8,18,0,215.0,28.0,2.3,18.0,46.0,21.84,9.67
2016,9,8,18,15,107.5,14.0,2.35,17.5,23.0,13.76,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
