Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,36.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,9,9,6,0,72.0,12.0,1.5,14.0,14.0,26.03,0.0
2016,9,9,6,15,197.0,27.0,1.5,14.5,49.5,90.05,50.67
2016,9,9,6,30,322.0,42.0,1.5,15.0,85.0,157.61,115.04
2016,9,9,6,45,409.5,53.0,1.5,15.5,132.0,219.48,169.2
2016,9,9,7,0,497.0,64.0,1.5,16.0,179.0,290.23,229.93
2016,9,9,7,15,248.5,77.0,1.4,16.5,134.5,212.01,170.64
2016,9,9,7,30,0.0,90.0,1.3,17.0,90.0,88.78,68.86
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,100.53,78.38
2016,9,9,8,0,0.0,114.0,1.1,19.0,114.0,112.32,87.45
2016,9,9,8,15,20.5,158.0,1.05,19.5,168.5,171.18,134.86
2016,9,9,8,30,41.0,202.0,1.0,20.0,223.0,239.33,188.07
2016,9,9,8,45,153.5,228.0,0.95,20.5,316.5,358.5,280.95
2016,9,9,9,0,266.0,254.0,0.9,21.0,410.0,486.24,375.5
2016,9,9,9,15,364.5,246.5,0.9,21.5,477.0,563.82,431.04
2016,9,9,9,30,463.0,239.0,0.9,22.0,544.0,655.4,494.79
2016,9,9,9,45,660.5,176.0,0.95,22.5,637.0,770.17,575.34
2016,9,9,10,0,858.0,113.0,1.0,23.0,730.0,884.23,647.65
2016,9,9,10,15,866.5,114.5,1.05,23.5,758.5,902.84,656.64
2016,9,9,10,30,875.0,116.0,1.1,24.0,787.0,923.83,668.46
2016,9,9,10,45,883.0,116.5,1.2,24.5,809.5,940.22,678.13
2016,9,9,11,0,891.0,117.0,1.3,25.0,832.0,953.4,685.85
2016,9,9,11,15,894.5,117.5,1.4,25.0,846.0,959.08,690.28
2016,9,9,11,30,898.0,118.0,1.5,25.0,860.0,961.34,692.7
2016,9,9,11,45,901.0,117.5,1.65,25.5,866.5,958.64,691.4
2016,9,9,12,0,904.0,117.0,1.8,26.0,873.0,952.5,687.91
2016,9,9,12,15,903.5,117.0,1.9,26.0,871.0,940.26,681.3
2016,9,9,12,30,903.0,117.0,2.0,26.0,869.0,924.7,672.59
2016,9,9,12,45,883.5,126.0,2.1,26.0,854.5,898.6,656.99
2016,9,9,13,0,864.0,135.0,2.2,26.0,840.0,873.38,641.93
2016,9,9,13,15,859.0,134.0,2.25,25.5,822.0,844.02,624.77
2016,9,9,13,30,854.0,133.0,2.3,25.0,804.0,812.07,605.68
2016,9,9,13,45,848.0,130.5,2.4,25.0,778.5,775.42,582.34
2016,9,9,14,0,842.0,128.0,2.5,25.0,753.0,736.61,557.2
2016,9,9,14,15,831.5,125.5,2.55,24.5,721.0,692.75,527.8
2016,9,9,14,30,821.0,123.0,2.6,24.0,689.0,647.48,496.06
2016,9,9,14,45,808.5,119.5,2.65,24.0,650.5,598.85,460.01
2016,9,9,15,0,796.0,116.0,2.7,24.0,612.0,549.46,422.39
2016,9,9,15,15,777.0,112.5,2.7,23.5,568.5,496.34,381.48
2016,9,9,15,30,758.0,109.0,2.7,23.0,525.0,442.09,338.43
2016,9,9,15,45,735.0,104.0,2.75,22.5,477.5,386.75,293.27
2016,9,9,16,0,712.0,99.0,2.8,22.0,430.0,332.79,247.84
2016,9,9,16,15,677.5,93.5,2.85,21.5,379.5,276.73,200.04
2016,9,9,16,30,643.0,88.0,2.9,21.0,329.0,223.86,154.52
2016,9,9,16,45,596.5,80.5,2.95,20.5,277.5,170.56,110.05
2016,9,9,17,0,550.0,73.0,3.0,20.0,226.0,122.37,72.56
2016,9,9,17,15,478.5,63.5,2.95,19.0,176.5,76.31,43.12
2016,9,9,17,30,407.0,54.0,2.9,18.0,127.0,40.86,29.89
2016,9,9,17,45,298.0,40.5,2.9,17.5,84.5,30.94,20.61
2016,9,9,18,0,189.0,27.0,2.9,17.0,42.0,21.12,7.96
2016,9,9,18,15,94.5,13.5,2.8,16.5,21.0,13.27,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,49.0,10.0,2.1,13.0,12.0,19.45,0.0
2016,9,10,6,15,165.5,26.5,2.15,13.5,46.0,80.89,43.42
2016,9,10,6,30,282.0,43.0,2.2,14.0,80.0,145.81,106.73
2016,9,10,6,45,366.0,55.5,2.25,14.5,125.5,204.78,158.78
2016,9,10,7,0,450.0,68.0,2.3,15.0,171.0,274.28,219.0
2016,9,10,7,15,225.0,67.0,2.25,15.5,118.5,189.05,153.12
2016,9,10,7,30,0.0,66.0,2.2,16.0,66.0,63.85,48.4
2016,9,10,7,45,1.0,102.0,2.2,16.5,102.5,101.16,79.51
2016,9,10,8,0,2.0,138.0,2.2,17.0,139.0,138.96,110.24
2016,9,10,8,15,4.5,153.5,2.1,17.5,156.0,156.02,123.55
2016,9,10,8,30,7.0,169.0,2.0,18.0,173.0,173.3,136.87
2016,9,10,8,45,24.5,203.0,1.95,19.0,217.5,221.3,174.54
2016,9,10,9,0,42.0,237.0,1.9,20.0,262.0,278.81,218.52
2016,9,10,9,15,64.0,265.5,1.9,20.0,306.5,327.68,255.95
2016,9,10,9,30,86.0,294.0,1.9,20.0,351.0,377.57,293.58
2016,9,10,9,45,275.5,279.5,1.95,20.5,474.5,541.22,419.3
2016,9,10,10,0,465.0,265.0,2.0,21.0,598.0,704.33,538.01
2016,9,10,10,15,643.5,201.0,2.05,21.5,681.5,805.21,610.18
2016,9,10,10,30,822.0,137.0,2.1,22.0,765.0,902.35,673.43
2016,9,10,10,45,828.0,139.0,2.2,22.5,786.0,917.76,681.59
2016,9,10,11,0,834.0,141.0,2.3,23.0,807.0,930.05,688.57
2016,9,10,11,15,838.0,141.5,2.35,23.0,821.0,935.68,692.13
2016,9,10,11,30,842.0,142.0,2.4,23.0,835.0,938.05,693.72
2016,9,10,11,45,843.0,143.0,2.45,23.5,840.5,934.88,690.46
2016,9,10,12,0,844.0,144.0,2.5,24.0,846.0,928.44,685.22
2016,9,10,12,15,843.0,144.0,2.55,24.0,843.5,915.9,677.4
2016,9,10,12,30,842.0,144.0,2.6,24.0,841.0,900.22,667.61
2016,9,10,12,45,828.0,149.5,2.65,24.0,828.0,875.92,652.1
2016,9,10,13,0,814.0,155.0,2.7,24.0,815.0,849.15,634.94
2016,9,10,13,15,808.5,153.5,2.7,23.5,797.0,820.0,616.97
2016,9,10,13,30,803.0,152.0,2.7,23.0,779.0,788.46,597.22
2016,9,10,13,45,795.0,149.5,2.75,23.0,753.5,751.82,572.89
2016,9,10,14,0,787.0,147.0,2.8,23.0,728.0,713.32,546.39
2016,9,10,14,15,775.0,144.5,2.8,22.5,696.0,670.44,516.35
2016,9,10,14,30,763.0,142.0,2.8,22.0,664.0,626.07,484.49
2016,9,10,14,45,748.0,138.0,2.85,22.0,626.0,577.59,448.06
2016,9,10,15,0,733.0,134.0,2.9,22.0,588.0,528.76,410.4
2016,9,10,15,15,712.5,130.0,2.9,21.5,545.0,477.09,370.16
2016,9,10,15,30,692.0,126.0,2.9,21.0,502.0,426.1,329.23
2016,9,10,15,45,665.5,120.0,2.9,21.0,455.0,371.85,284.09
2016,9,10,16,0,639.0,114.0,2.9,21.0,408.0,319.48,239.47
2016,9,10,16,15,602.5,107.0,2.9,20.5,358.5,265.53,193.62
2016,9,10,16,30,566.0,100.0,2.9,20.0,309.0,215.14,150.52
2016,9,10,16,45,517.0,91.0,2.9,19.5,259.5,164.62,108.79
2016,9,10,17,0,468.0,82.0,2.9,19.0,210.0,118.89,73.6
2016,9,10,17,15,397.5,70.0,2.85,18.5,162.5,75.41,45.56
2016,9,10,17,30,327.0,58.0,2.8,18.0,115.0,43.64,32.24
2016,9,10,17,45,229.0,41.5,2.75,17.5,75.0,31.9,21.27
2016,9,10,18,0,131.0,25.0,2.7,17.0,35.0,19.56,5.25
2016,9,10,18,15,65.5,12.5,2.65,16.5,17.5,12.29,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,12.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,12.74,0.0
2016,9,11,6,15,113.0,27.0,2.7,13.0,40.5,63.79,31.61
2016,9,11,6,30,201.0,46.0,2.8,13.0,72.0,124.62,91.61
2016,9,11,6,45,276.5,62.5,2.9,13.5,115.5,180.57,140.87
2016,9,11,7,0,352.0,79.0,3.0,14.0,159.0,244.49,196.5
2016,9,11,7,15,176.0,71.0,2.95,14.5,111.0,163.9,133.02
2016,9,11,7,30,0.0,63.0,2.9,15.0,63.0,60.89,46.14
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,72.69,55.99
2016,9,11,8,0,0.0,87.0,2.8,16.0,87.0,84.58,65.66
2016,9,11,8,15,0.0,97.5,2.75,16.5,97.5,94.95,73.91
2016,9,11,8,30,0.0,108.0,2.7,17.0,108.0,105.34,82.06
2016,9,11,8,45,0.0,128.5,2.65,17.5,128.5,125.89,98.41
2016,9,11,9,0,0.0,149.0,2.6,18.0,149.0,146.47,114.52
2016,9,11,9,15,1.0,161.0,2.55,18.0,161.5,159.17,124.4
2016,9,11,9,30,2.0,173.0,2.5,18.0,174.0,171.93,134.29
2016,9,11,9,45,105.5,253.5,2.5,18.5,328.5,359.06,283.43
2016,9,11,10,0,209.0,334.0,2.5,19.0,483.0,538.34,418.3
2016,9,11,10,15,245.0,342.5,2.5,19.0,524.0,581.7,449.28
2016,9,11,10,30,281.0,351.0,2.5,19.0,565.0,634.27,487.18
2016,9,11,10,45,415.0,313.5,2.55,19.5,639.5,725.39,554.51
2016,9,11,11,0,549.0,276.0,2.6,20.0,714.0,810.19,615.57
2016,9,11,11,15,555.5,280.5,2.65,20.0,730.0,820.83,622.13
2016,9,11,11,30,562.0,285.0,2.7,20.0,746.0,829.16,627.77
2016,9,11,11,45,536.0,296.5,2.75,20.5,738.5,812.6,614.35
2016,9,11,12,0,510.0,308.0,2.8,21.0,731.0,794.04,599.8
2016,9,11,12,15,520.0,299.0,2.85,21.0,729.0,785.04,594.31
2016,9,11,12,30,530.0,290.0,2.9,21.0,727.0,773.8,587.19
2016,9,11,12,45,535.0,288.0,3.0,21.0,724.5,763.09,580.4
2016,9,11,13,0,540.0,286.0,3.1,21.0,722.0,750.21,572.01
2016,9,11,13,15,549.0,271.5,3.15,20.5,706.5,725.9,556.71
2016,9,11,13,30,558.0,257.0,3.2,20.0,691.0,699.38,539.62
2016,9,11,13,45,559.5,246.5,3.3,20.0,670.0,669.02,518.4
2016,9,11,14,0,561.0,236.0,3.4,20.0,649.0,636.95,495.56
2016,9,11,14,15,566.5,222.5,3.45,19.5,623.5,603.01,471.76
2016,9,11,14,30,572.0,209.0,3.5,19.0,598.0,567.25,445.95
2016,9,11,14,45,575.5,192.5,3.55,19.0,565.0,525.65,414.26
2016,9,11,15,0,579.0,176.0,3.6,19.0,532.0,483.58,381.35
2016,9,11,15,15,558.5,170.5,3.6,18.5,493.5,436.83,344.34
2016,9,11,15,30,538.0,165.0,3.6,18.0,455.0,392.04,307.91
2016,9,11,15,45,623.0,129.0,3.65,18.0,435.5,361.3,280.16
2016,9,11,16,0,708.0,93.0,3.7,18.0,416.0,319.96,241.72
2016,9,11,16,15,674.5,88.0,3.7,17.5,366.0,265.11,193.63
2016,9,11,16,30,641.0,83.0,3.7,17.0,316.0,213.33,148.04
2016,9,11,16,45,595.5,75.5,3.7,16.5,266.0,160.67,103.47
2016,9,11,17,0,550.0,68.0,3.7,16.0,216.0,113.0,66.34
2016,9,11,17,15,478.5,59.0,3.65,15.5,167.0,67.97,38.32
2016,9,11,17,30,407.0,50.0,3.6,15.0,118.0,37.84,27.52
2016,9,11,17,45,293.0,37.0,3.55,15.0,77.0,29.0,18.87
2016,9,11,18,0,179.0,24.0,3.5,15.0,36.0,18.86,2.53
2016,9,11,18,15,89.5,12.0,3.4,14.5,18.0,11.8,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,5.5,3.1,11.5,5.5,0.0,0.0
2016,9,12,6,0,20.0,11.0,3.2,12.0,11.0,14.69,0.0
2016,9,12,6,15,141.5,28.5,3.3,12.5,44.5,76.32,35.88
2016,9,12,6,30,263.0,46.0,3.4,13.0,78.0,143.35,104.94
2016,9,12,6,45,363.0,57.5,3.5,13.5,125.5,205.36,159.77
2016,9,12,7,0,463.0,69.0,3.6,14.0,173.0,279.28,224.17
2016,9,12,7,15,526.0,77.5,3.55,14.5,224.5,342.45,279.19
2016,9,12,7,30,589.0,86.0,3.5,15.0,276.0,410.83,336.9
2016,9,12,7,45,294.5,103.0,3.5,15.5,198.0,290.11,238.95
2016,9,12,8,0,0.0,120.0,3.5,16.0,120.0,118.81,93.91
2016,9,12,8,15,4.0,144.0,3.45,16.0,146.0,145.79,116.18
2016,9,12,8,30,8.0,168.0,3.4,16.0,172.0,173.1,138.2
2016,9,12,8,45,43.5,210.0,3.35,16.5,235.0,250.23,200.66
2016,9,12,9,0,79.0,252.0,3.3,17.0,298.0,324.01,258.83
2016,9,12,9,15,172.5,270.5,3.3,17.0,380.0,428.0,341.49
2016,9,12,9,30,266.0,289.0,3.3,17.0,462.0,537.6,426.04
2016,9,12,9,45,480.0,232.5,3.3,17.5,565.0,671.18,529.38
2016,9,12,10,0,694.0,176.0,3.3,18.0,668.0,808.89,630.61
2016,9,12,10,15,690.0,189.0,3.3,18.0,695.0,830.88,644.18
2016,9,12,10,30,686.0,202.0,3.3,18.0,722.0,849.91,656.57
2016,9,12,10,45,691.0,206.5,3.35,18.5,742.5,865.22,665.45
2016,9,12,11,0,696.0,211.0,3.4,19.0,763.0,877.8,672.51
2016,9,12,11,15,697.0,215.0,3.45,19.0,776.0,883.39,676.09
2016,9,12,11,30,698.0,219.0,3.5,19.0,789.0,886.12,677.87
2016,9,12,11,45,700.0,220.0,3.6,19.5,794.5,883.8,675.27
2016,9,12,12,0,702.0,221.0,3.7,20.0,800.0,878.65,670.86
2016,9,12,12,15,703.0,219.5,3.75,19.5,798.0,867.23,664.48
2016,9,12,12,30,704.0,218.0,3.8,19.0,796.0,853.1,656.29
2016,9,12,12,45,700.0,217.0,3.85,19.0,786.0,832.53,642.28
2016,9,12,13,0,696.0,216.0,3.9,19.0,776.0,809.6,626.26
2016,9,12,13,15,372.0,275.0,3.9,19.0,573.5,584.88,456.34
2016,9,12,13,30,48.0,334.0,3.9,19.0,371.0,367.08,284.51
2016,9,12,13,45,48.0,323.5,3.95,19.0,359.5,353.65,275.29
2016,9,12,14,0,48.0,313.0,4.0,19.0,348.0,340.16,265.34
2016,9,12,14,15,47.5,299.5,4.0,18.5,333.0,323.33,253.23
2016,9,12,14,30,47.0,286.0,4.0,18.0,318.0,306.52,241.03
2016,9,12,14,45,46.5,269.5,4.0,18.0,300.0,286.85,226.05
2016,9,12,15,0,46.0,253.0,4.0,18.0,282.0,267.24,211.01
2016,9,12,15,15,44.5,235.0,3.95,17.5,261.5,245.8,194.73
2016,9,12,15,30,43.0,217.0,3.9,17.0,241.0,224.55,178.39
2016,9,12,15,45,40.5,197.5,3.85,17.0,218.0,201.75,160.27
2016,9,12,16,0,38.0,178.0,3.8,17.0,195.0,179.29,142.25
2016,9,12,16,15,36.5,156.5,3.75,16.5,171.5,155.7,123.32
2016,9,12,16,30,35.0,135.0,3.7,16.0,148.0,132.44,104.37
2016,9,12,16,45,26.0,114.5,3.65,15.5,123.5,109.2,85.51
2016,9,12,17,0,17.0,94.0,3.6,15.0,99.0,89.07,69.11
2016,9,12,17,15,8.5,73.5,3.5,14.5,76.0,68.3,51.88
2016,9,12,17,30,0.0,53.0,3.4,14.0,53.0,49.08,37.38
2016,9,12,17,45,0.0,34.0,3.35,13.5,34.0,32.0,21.3
2016,9,12,18,0,0.0,15.0,3.3,13.0,15.0,14.48,0.0
2016,9,12,18,15,0.0,7.5,3.25,13.0,7.5,7.37,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.75,12.0,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.8,12.0,8.0,12.29,0.0
2016,9,13,6,15,125.5,26.5,1.85,12.5,40.0,69.34,28.91
2016,9,13,6,30,228.0,45.0,1.9,13.0,72.0,131.45,95.66
2016,9,13,6,45,312.0,59.5,1.95,13.5,117.0,189.22,146.69
2016,9,13,7,0,396.0,74.0,2.0,14.0,162.0,255.96,204.56
2016,9,13,7,15,456.0,85.0,1.95,14.5,211.5,315.94,256.17
2016,9,13,7,30,516.0,96.0,1.9,15.0,261.0,381.27,310.56
2016,9,13,7,45,565.0,102.5,1.85,15.5,311.5,443.07,360.37
2016,9,13,8,0,614.0,109.0,1.8,16.0,362.0,505.96,409.32
2016,9,13,8,15,521.5,141.0,1.75,16.5,374.5,504.81,406.2
2016,9,13,8,30,429.0,173.0,1.7,17.0,387.0,497.53,397.91
2016,9,13,8,45,453.5,185.0,1.7,17.5,430.5,544.28,432.18
2016,9,13,9,0,478.0,197.0,1.7,18.0,474.0,591.34,465.43
2016,9,13,9,15,459.5,220.0,1.75,18.0,501.5,616.36,482.14
2016,9,13,9,30,441.0,243.0,1.8,18.0,529.0,638.47,496.69
2016,9,13,9,45,534.5,222.0,1.85,18.5,587.0,704.86,545.02
2016,9,13,10,0,628.0,201.0,1.9,19.0,645.0,777.01,595.84
2016,9,13,10,15,620.0,218.5,1.9,19.0,671.0,798.71,608.85
2016,9,13,10,30,612.0,236.0,1.9,19.0,697.0,817.49,620.28
2016,9,13,10,45,620.5,239.5,1.9,19.5,718.5,834.03,629.7
2016,9,13,11,0,629.0,243.0,1.9,20.0,740.0,848.14,637.45
2016,9,13,11,15,630.5,247.5,1.85,20.0,752.5,854.3,640.45
2016,9,13,11,30,632.0,252.0,1.8,20.0,765.0,857.84,641.8
2016,9,13,11,45,639.5,250.0,1.8,20.5,772.0,857.6,640.29
2016,9,13,12,0,647.0,248.0,1.8,21.0,779.0,854.67,637.09
2016,9,13,12,15,647.0,247.0,1.75,21.0,776.5,843.37,628.92
2016,9,13,12,30,647.0,246.0,1.7,21.0,774.0,829.55,619.17
2016,9,13,12,45,652.0,239.0,1.7,21.5,765.5,811.57,606.23
2016,9,13,13,0,657.0,232.0,1.7,22.0,757.0,791.04,591.59
2016,9,13,13,15,758.0,180.0,1.7,22.0,772.5,799.83,599.82
2016,9,13,13,30,859.0,128.0,1.7,22.0,788.0,799.37,600.04
2016,9,13,13,45,854.5,124.5,1.7,22.0,762.5,762.46,575.53
2016,9,13,14,0,850.0,121.0,1.7,22.0,737.0,723.27,549.6
2016,9,13,14,15,839.0,119.0,1.7,22.0,704.5,679.17,518.38
2016,9,13,14,30,828.0,117.0,1.7,22.0,672.0,633.68,485.3
2016,9,13,14,45,815.5,113.0,1.7,22.0,633.5,584.21,448.52
2016,9,13,15,0,803.0,109.0,1.7,22.0,595.0,533.98,410.14
2016,9,13,15,15,784.0,105.5,1.7,21.5,551.0,480.61,368.97
2016,9,13,15,30,765.0,102.0,1.7,21.0,507.0,427.65,326.68
2016,9,13,15,45,739.5,97.5,1.75,21.0,459.0,370.24,279.25
2016,9,13,16,0,714.0,93.0,1.8,21.0,411.0,315.94,232.99
2016,9,13,16,15,678.0,87.5,1.8,20.5,360.0,259.82,185.13
2016,9,13,16,30,642.0,82.0,1.8,20.0,309.0,207.09,139.93
2016,9,13,16,45,590.0,75.0,1.85,19.5,258.0,154.18,96.63
2016,9,13,17,0,538.0,68.0,1.9,19.0,207.0,107.04,61.54
2016,9,13,17,15,462.0,58.0,1.8,18.5,158.0,62.24,35.27
2016,9,13,17,30,386.0,48.0,1.7,18.0,109.0,36.74,26.09
2016,9,13,17,45,267.0,34.0,1.6,17.5,69.0,26.78,16.35
2016,9,13,18,0,148.0,20.0,1.5,17.0,29.0,15.71,0.0
2016,9,13,18,15,74.0,10.0,1.5,16.5,14.5,9.83,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,118.5,21.0,0.85,13.5,35.0,60.1,20.58
2016,9,14,6,30,237.0,42.0,0.9,14.0,70.0,130.41,93.69
2016,9,14,6,45,322.5,56.5,0.95,14.5,115.0,189.1,145.13
2016,9,14,7,0,408.0,71.0,1.0,15.0,160.0,256.89,203.19
2016,9,14,7,15,468.0,81.5,1.0,15.5,209.5,316.8,254.04
2016,9,14,7,30,528.0,92.0,1.0,16.0,259.0,384.34,309.27
2016,9,14,7,45,569.5,100.5,1.0,16.5,309.0,442.54,355.38
2016,9,14,8,0,611.0,109.0,1.0,17.0,359.0,503.15,401.67
2016,9,14,8,15,643.0,115.0,1.0,17.5,407.5,556.93,441.26
2016,9,14,8,30,675.0,121.0,1.0,18.0,456.0,611.52,480.17
2016,9,14,8,45,698.5,126.0,1.0,18.5,501.0,659.31,512.96
2016,9,14,9,0,722.0,131.0,1.0,19.0,546.0,706.56,544.18
2016,9,14,9,15,600.0,179.0,1.05,19.0,540.5,684.76,525.72
2016,9,14,9,30,478.0,227.0,1.1,19.0,535.0,650.59,498.66
2016,9,14,9,45,673.5,165.5,1.15,19.5,625.0,763.22,580.34
2016,9,14,10,0,869.0,104.0,1.2,20.0,715.0,869.5,649.15
2016,9,14,10,15,877.5,105.5,1.2,20.5,743.5,893.24,661.17
2016,9,14,10,30,886.0,107.0,1.2,21.0,772.0,913.98,672.23
2016,9,14,10,45,893.0,107.5,1.3,21.5,793.5,929.15,681.25
2016,9,14,11,0,900.0,108.0,1.4,22.0,815.0,941.04,688.26
2016,9,14,11,15,903.5,109.0,1.45,22.0,829.0,946.89,692.09
2016,9,14,11,30,907.0,110.0,1.5,22.0,843.0,949.27,693.89
2016,9,14,11,45,909.5,109.5,1.6,22.5,848.5,945.66,691.31
2016,9,14,12,0,912.0,109.0,1.7,23.0,854.0,938.56,686.61
2016,9,14,12,15,911.5,109.0,1.75,23.0,851.5,925.86,679.06
2016,9,14,12,30,911.0,109.0,1.8,23.0,849.0,909.8,669.42
2016,9,14,12,45,901.5,112.5,1.85,23.0,837.0,886.4,654.99
2016,9,14,13,0,892.0,116.0,1.9,23.0,825.0,860.15,638.69
2016,9,14,13,15,887.0,114.5,1.95,23.0,806.5,829.79,619.56
2016,9,14,13,30,882.0,113.0,2.0,23.0,788.0,796.77,598.49
2016,9,14,13,45,877.0,110.5,2.05,23.0,762.5,760.25,574.83
2016,9,14,14,0,872.0,108.0,2.1,23.0,737.0,721.41,549.3
2016,9,14,14,15,862.0,106.0,2.1,22.5,704.5,677.61,519.44
2016,9,14,14,30,852.0,104.0,2.1,22.0,672.0,632.43,487.13
2016,9,14,14,45,841.0,100.5,2.15,22.0,633.5,583.31,450.35
2016,9,14,15,0,830.0,97.0,2.2,22.0,595.0,533.24,411.73
2016,9,14,15,15,811.5,94.0,2.2,22.0,551.0,479.36,368.87
2016,9,14,15,30,793.0,91.0,2.2,22.0,507.0,425.78,324.96
2016,9,14,15,45,771.5,86.5,2.2,22.0,459.5,370.2,278.3
2016,9,14,16,0,750.0,82.0,2.2,22.0,412.0,315.8,231.4
2016,9,14,16,15,715.5,77.0,2.15,21.5,361.0,257.03,181.04
2016,9,14,16,30,681.0,72.0,2.1,21.0,310.0,203.13,134.61
2016,9,14,16,45,635.5,65.5,2.1,20.5,259.0,149.65,90.62
2016,9,14,17,0,590.0,59.0,2.1,20.0,208.0,101.12,54.71
2016,9,14,17,15,514.0,50.5,2.0,19.0,158.5,54.96,29.04
2016,9,14,17,30,438.0,42.0,1.9,18.0,109.0,31.4,21.42
2016,9,14,17,45,315.5,30.0,1.8,17.5,68.0,23.21,13.11
2016,9,14,18,0,193.0,18.0,1.7,17.0,27.0,14.37,0.0
2016,9,14,18,15,96.5,9.0,1.75,16.5,13.5,8.85,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,38.5,73.0,20.23
2016,9,15,6,30,381.0,33.0,1.6,14.0,77.0,163.41,115.94
2016,9,15,6,45,471.5,42.0,1.65,14.5,124.5,226.08,172.66
2016,9,15,7,0,562.0,51.0,1.7,15.0,172.0,298.03,235.48
2016,9,15,7,15,330.0,88.0,1.6,15.5,164.0,260.6,210.07
2016,9,15,7,30,98.0,125.0,1.5,16.0,156.0,188.74,152.25
2016,9,15,7,45,106.0,146.0,1.45,17.0,185.0,220.06,177.64
2016,9,15,8,0,114.0,167.0,1.4,18.0,214.0,251.85,202.28
2016,9,15,8,15,112.0,189.0,1.3,18.5,240.0,278.76,222.49
2016,9,15,8,30,110.0,211.0,1.2,19.0,266.0,305.14,241.74
2016,9,15,8,45,274.0,208.5,1.15,20.0,361.5,431.12,339.59
2016,9,15,9,0,438.0,206.0,1.1,21.0,457.0,569.3,440.78
2016,9,15,9,15,465.5,213.0,1.1,21.0,496.5,611.81,469.58
2016,9,15,9,30,493.0,220.0,1.1,21.0,536.0,654.29,498.77
2016,9,15,9,45,591.5,196.5,1.15,21.5,596.5,726.1,549.14
2016,9,15,10,0,690.0,173.0,1.2,22.0,657.0,797.71,596.93
2016,9,15,10,15,694.5,179.5,1.25,22.5,682.5,819.97,609.49
2016,9,15,10,30,699.0,186.0,1.3,23.0,708.0,839.63,620.89
2016,9,15,10,45,698.5,193.0,1.4,23.5,727.0,852.62,628.55
2016,9,15,11,0,698.0,200.0,1.5,24.0,746.0,862.75,634.45
2016,9,15,11,15,698.0,204.5,1.6,24.0,758.5,867.81,638.35
2016,9,15,11,30,698.0,209.0,1.7,24.0,771.0,870.01,640.51
2016,9,15,11,45,697.0,211.5,1.85,24.0,775.5,866.37,639.44
2016,9,15,12,0,696.0,214.0,2.0,24.0,780.0,859.95,636.57
2016,9,15,12,15,696.0,213.0,2.1,24.0,777.5,848.07,629.62
2016,9,15,12,30,696.0,212.0,2.2,24.0,775.0,833.53,620.93
2016,9,15,12,45,682.0,216.5,2.3,24.0,762.5,810.12,605.76
2016,9,15,13,0,668.0,221.0,2.4,24.0,750.0,784.75,588.94
2016,9,15,13,15,778.5,166.0,2.45,24.0,768.5,795.2,598.4
2016,9,15,13,30,889.0,111.0,2.5,24.0,787.0,797.0,600.51
2016,9,15,13,45,881.5,109.5,2.55,24.0,761.0,759.37,575.51
2016,9,15,14,0,874.0,108.0,2.6,24.0,735.0,719.57,549.04
2016,9,15,14,15,863.5,106.0,2.65,23.5,702.0,675.33,518.69
2016,9,15,14,30,853.0,104.0,2.7,23.0,669.0,629.75,486.01
2016,9,15,14,45,839.5,101.5,2.75,23.0,629.5,580.13,448.45
2016,9,15,15,0,826.0,99.0,2.8,23.0,590.0,529.78,409.25
2016,9,15,15,15,807.0,96.0,2.8,22.5,546.0,475.87,366.81
2016,9,15,15,30,788.0,93.0,2.8,22.0,502.0,422.32,323.23
2016,9,15,15,45,763.0,88.5,2.8,22.0,453.5,365.75,275.48
2016,9,15,16,0,738.0,84.0,2.8,22.0,405.0,310.75,227.92
2016,9,15,16,15,702.0,79.0,2.8,21.5,354.0,252.29,177.71
2016,9,15,16,30,666.0,74.0,2.8,21.0,303.0,198.96,131.77
2016,9,15,16,45,615.0,67.5,2.85,20.5,251.5,145.71,88.33
2016,9,15,17,0,564.0,61.0,2.9,20.0,200.0,98.08,53.67
2016,9,15,17,15,483.5,52.0,2.85,19.0,151.0,53.18,29.33
2016,9,15,17,30,403.0,43.0,2.8,18.0,102.0,32.71,22.46
2016,9,15,17,45,271.0,30.0,2.8,17.5,62.5,23.55,12.95
2016,9,15,18,0,139.0,17.0,2.8,17.0,23.0,13.39,0.0
2016,9,15,18,15,69.5,8.5,2.75,16.5,11.5,8.36,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.5,16.5,0.7,13.5,36.5,68.98,12.93
2016,9,16,6,30,353.0,33.0,0.6,14.0,73.0,154.59,108.69
2016,9,16,6,45,447.0,42.5,0.55,15.0,120.0,217.37,164.38
2016,9,16,7,0,541.0,52.0,0.5,16.0,167.0,289.85,225.7
2016,9,16,7,15,599.0,58.5,0.4,16.5,218.0,351.53,277.29
2016,9,16,7,30,657.0,65.0,0.3,17.0,269.0,417.96,330.22
2016,9,16,7,45,420.5,116.5,0.25,18.0,255.5,373.7,295.26
2016,9,16,8,0,184.0,168.0,0.2,19.0,242.0,294.94,232.13
2016,9,16,8,15,192.0,188.0,0.15,19.5,274.0,328.93,257.95
2016,9,16,8,30,200.0,208.0,0.1,20.0,306.0,363.06,282.17
2016,9,16,8,45,328.5,204.0,0.1,20.5,383.0,464.86,357.94
2016,9,16,9,0,457.0,200.0,0.1,21.0,460.0,576.29,436.64
2016,9,16,9,15,484.0,206.0,0.15,21.5,499.0,617.81,463.24
2016,9,16,9,30,511.0,212.0,0.2,22.0,538.0,659.22,490.23
2016,9,16,9,45,590.0,196.5,0.3,23.0,592.5,723.55,533.05
2016,9,16,10,0,669.0,181.0,0.4,24.0,647.0,786.76,573.57
2016,9,16,10,15,679.5,187.0,0.5,24.5,676.5,813.27,589.48
2016,9,16,10,30,690.0,193.0,0.6,25.0,706.0,837.43,604.39
2016,9,16,10,45,695.5,196.0,0.7,25.5,725.5,851.36,612.81
2016,9,16,11,0,701.0,199.0,0.8,26.0,745.0,862.58,619.68
2016,9,16,11,15,701.5,203.0,0.95,26.0,757.0,867.51,624.65
2016,9,16,11,30,702.0,207.0,1.1,26.0,769.0,869.58,627.85
2016,9,16,11,45,702.0,209.0,1.25,26.0,774.0,866.26,627.56
2016,9,16,12,0,702.0,211.0,1.4,26.0,779.0,860.12,625.45
2016,9,16,12,15,702.5,210.0,1.45,26.0,776.5,848.55,618.61
2016,9,16,12,30,703.0,209.0,1.5,26.0,774.0,834.29,610.11
2016,9,16,12,45,697.0,209.0,1.6,26.5,763.0,812.92,596.18
2016,9,16,13,0,691.0,209.0,1.7,27.0,752.0,789.27,580.33
2016,9,16,13,15,794.0,158.0,1.75,27.0,768.5,796.76,587.16
2016,9,16,13,30,897.0,107.0,1.8,27.0,785.0,795.88,587.56
2016,9,16,13,45,890.0,105.5,1.85,27.0,759.0,758.32,563.42
2016,9,16,14,0,883.0,104.0,1.9,27.0,733.0,718.53,537.79
2016,9,16,14,15,873.0,102.0,1.9,26.5,700.0,674.26,507.97
2016,9,16,14,30,863.0,100.0,1.9,26.0,667.0,628.53,475.8
2016,9,16,14,45,850.5,97.5,1.95,26.0,628.0,579.04,439.3
2016,9,16,15,0,838.0,95.0,2.0,26.0,589.0,528.72,401.04
2016,9,16,15,15,819.5,92.0,2.0,26.0,545.0,474.5,358.53
2016,9,16,15,30,801.0,89.0,2.0,26.0,501.0,420.58,314.93
2016,9,16,15,45,776.5,85.0,2.05,26.0,452.5,364.06,268.29
2016,9,16,16,0,752.0,81.0,2.1,26.0,404.0,309.05,221.65
2016,9,16,16,15,716.5,76.0,2.1,25.0,353.0,250.14,172.33
2016,9,16,16,30,681.0,71.0,2.1,24.0,302.0,196.24,126.94
2016,9,16,16,45,629.5,64.5,2.1,23.5,250.0,142.27,83.73
2016,9,16,17,0,578.0,58.0,2.1,23.0,198.0,93.97,49.53
2016,9,16,17,15,496.5,49.5,2.05,22.0,149.0,49.03,26.51
2016,9,16,17,30,415.0,41.0,2.0,21.0,100.0,31.18,20.77
2016,9,16,17,45,278.5,28.0,1.95,20.5,60.5,21.92,10.95
2016,9,16,18,0,142.0,15.0,1.9,20.0,21.0,14.74,0.0
2016,9,16,18,15,71.0,7.5,1.95,19.5,10.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,16.0,0.75,14.5,35.5,68.24,5.28
2016,9,17,6,30,357.0,32.0,0.6,15.0,71.0,154.23,107.17
2016,9,17,6,45,453.5,41.0,0.5,16.0,118.0,217.33,163.22
2016,9,17,7,0,550.0,50.0,0.4,17.0,165.0,290.38,224.61
2016,9,17,7,15,319.0,86.0,0.35,17.5,157.0,252.52,199.42
2016,9,17,7,30,88.0,122.0,0.3,18.0,149.0,180.31,142.82
2016,9,17,7,45,95.5,143.0,0.3,18.5,177.5,210.87,167.64
2016,9,17,8,0,103.0,164.0,0.3,19.0,206.0,241.87,191.53
2016,9,17,8,15,250.0,169.5,0.3,19.5,287.0,352.05,277.9
2016,9,17,8,30,397.0,175.0,0.3,20.0,368.0,475.23,369.59
2016,9,17,8,45,423.0,188.0,0.35,21.0,411.0,522.65,401.24
2016,9,17,9,0,449.0,201.0,0.4,22.0,454.0,570.54,433.19
2016,9,17,9,15,466.0,211.0,0.45,22.5,491.0,608.26,458.12
2016,9,17,9,30,483.0,221.0,0.5,23.0,528.0,645.32,482.27
2016,9,17,9,45,568.5,203.5,0.55,24.0,583.5,708.62,524.56
2016,9,17,10,0,654.0,186.0,0.6,25.0,639.0,777.73,569.06
2016,9,17,10,15,659.0,192.0,0.65,25.5,664.5,799.09,580.8
2016,9,17,10,30,664.0,198.0,0.7,26.0,690.0,817.98,591.58
2016,9,17,10,45,663.5,205.5,0.8,26.5,708.5,830.95,599.42
2016,9,17,11,0,663.0,213.0,0.9,27.0,727.0,841.17,605.6
2016,9,17,11,15,662.5,218.0,1.0,27.0,738.5,846.01,609.61
2016,9,17,11,30,662.0,223.0,1.1,27.0,750.0,848.12,611.84
2016,9,17,11,45,661.0,225.0,1.2,27.0,754.5,843.95,610.15
2016,9,17,12,0,660.0,227.0,1.3,27.0,759.0,837.13,606.79
2016,9,17,12,15,659.5,226.5,1.4,27.0,756.5,825.59,600.4
2016,9,17,12,30,659.0,226.0,1.5,27.0,754.0,811.52,592.3
2016,9,17,12,45,648.0,228.0,1.6,27.5,741.5,788.69,576.94
2016,9,17,13,0,637.0,230.0,1.7,28.0,729.0,763.94,560.2
2016,9,17,13,15,761.0,168.5,1.75,27.5,750.0,780.05,575.23
2016,9,17,13,30,885.0,107.0,1.8,27.0,771.0,783.54,579.6
2016,9,17,13,45,877.0,105.5,1.9,27.0,745.0,745.61,555.44
2016,9,17,14,0,869.0,104.0,2.0,27.0,719.0,705.56,529.8
2016,9,17,14,15,858.5,102.0,2.0,27.0,686.0,661.49,498.68
2016,9,17,14,30,848.0,100.0,2.0,27.0,653.0,616.04,465.63
2016,9,17,14,45,833.0,98.0,2.05,27.0,614.0,566.31,428.84
2016,9,17,15,0,818.0,96.0,2.1,27.0,575.0,516.01,390.52
2016,9,17,15,15,799.0,93.0,2.1,26.5,531.0,462.57,349.24
2016,9,17,15,30,780.0,90.0,2.1,26.0,487.0,409.51,306.83
2016,9,17,15,45,754.5,85.5,2.15,26.0,439.0,353.33,260.34
2016,9,17,16,0,729.0,81.0,2.2,26.0,391.0,298.8,214.05
2016,9,17,16,15,692.5,76.5,2.15,25.5,340.5,241.49,165.65
2016,9,17,16,30,656.0,72.0,2.1,25.0,290.0,189.34,121.66
2016,9,17,16,45,604.0,65.0,2.1,24.5,239.5,136.48,79.8
2016,9,17,17,0,552.0,58.0,2.1,24.0,189.0,89.38,47.06
2016,9,17,17,15,468.5,49.0,1.95,23.0,141.0,45.81,25.44
2016,9,17,17,30,385.0,40.0,1.8,22.0,93.0,30.58,20.08
2016,9,17,17,45,248.5,27.0,1.7,21.0,55.5,21.27,9.69
2016,9,17,18,0,112.0,14.0,1.6,20.0,18.0,13.76,0.0
2016,9,17,18,15,56.0,7.0,1.6,19.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.0,15.5,0.85,17.0,33.5,66.18,0.0
2016,9,18,6,30,350.0,31.0,0.9,18.0,67.0,150.62,102.65
2016,9,18,6,45,445.5,39.5,1.0,19.0,113.5,212.19,157.79
2016,9,18,7,0,541.0,48.0,1.1,20.0,160.0,283.63,218.4
2016,9,18,7,15,599.0,54.5,1.05,20.5,210.5,344.98,270.28
2016,9,18,7,30,657.0,61.0,1.0,21.0,261.0,411.12,323.86
2016,9,18,7,45,697.0,65.0,0.95,21.5,311.5,466.94,367.57
2016,9,18,8,0,737.0,69.0,0.9,22.0,362.0,526.75,412.31
2016,9,18,8,15,764.0,73.0,0.9,23.0,410.5,579.89,449.83
2016,9,18,8,30,791.0,77.0,0.9,24.0,459.0,633.15,485.92
2016,9,18,8,45,625.0,137.0,0.9,25.0,457.0,613.53,466.33
2016,9,18,9,0,459.0,197.0,0.9,26.0,455.0,572.81,432.24
2016,9,18,9,15,660.5,141.5,0.85,26.5,542.5,686.67,513.6
2016,9,18,9,30,862.0,86.0,0.8,27.0,630.0,797.63,583.33
2016,9,18,9,45,879.5,85.0,0.75,28.0,666.0,831.5,599.49
2016,9,18,10,0,897.0,84.0,0.7,29.0,702.0,863.07,614.74
2016,9,18,10,15,904.5,85.0,0.6,29.5,730.0,885.61,624.35
2016,9,18,10,30,912.0,86.0,0.5,30.0,758.0,905.03,631.93
2016,9,18,10,45,917.5,87.0,0.45,30.5,779.0,919.4,637.38
2016,9,18,11,0,923.0,88.0,0.4,31.0,800.0,930.36,640.87
2016,9,18,11,15,926.0,88.5,0.5,31.0,813.0,935.04,645.1
2016,9,18,11,30,929.0,89.0,0.6,31.0,826.0,936.16,647.4
2016,9,18,11,45,930.5,89.0,0.7,31.5,831.0,931.83,645.21
2016,9,18,12,0,932.0,89.0,0.8,32.0,836.0,923.95,640.97
2016,9,18,12,15,931.5,89.0,0.95,32.0,833.0,910.79,635.65
2016,9,18,12,30,931.0,89.0,1.1,32.0,830.0,894.2,628.07
2016,9,18,12,45,923.5,91.0,1.25,32.5,818.0,870.49,614.57
2016,9,18,13,0,916.0,93.0,1.4,33.0,806.0,843.81,598.98
2016,9,18,13,15,911.5,92.0,1.5,32.5,787.5,813.6,582.7
2016,9,18,13,30,907.0,91.0,1.6,32.0,769.0,780.62,564.31
2016,9,18,13,45,900.5,89.5,1.7,32.0,743.0,743.08,541.41
2016,9,18,14,0,894.0,88.0,1.8,32.0,717.0,703.27,516.62
2016,9,18,14,15,884.5,86.5,1.85,31.5,684.0,659.44,488.06
2016,9,18,14,30,875.0,85.0,1.9,31.0,651.0,613.97,456.74
2016,9,18,14,45,862.0,83.0,2.0,31.0,612.0,564.64,420.94
2016,9,18,15,0,849.0,81.0,2.1,31.0,573.0,514.48,383.32
2016,9,18,15,15,830.5,78.5,2.15,30.5,529.0,459.56,341.52
2016,9,18,15,30,812.0,76.0,2.2,30.0,485.0,405.72,298.97
2016,9,18,15,45,788.0,72.5,2.25,30.0,437.5,349.5,252.73
2016,9,18,16,0,764.0,69.0,2.3,30.0,390.0,294.7,206.5
2016,9,18,16,15,729.0,65.0,2.25,29.0,339.5,238.43,159.54
2016,9,18,16,30,694.0,61.0,2.2,28.0,289.0,185.39,115.41
2016,9,18,16,45,643.5,55.5,2.2,27.5,238.0,132.41,73.97
2016,9,18,17,0,593.0,50.0,2.2,27.0,187.0,82.67,40.16
2016,9,18,17,15,510.5,42.5,2.1,26.0,139.0,38.44,20.14
2016,9,18,17,30,428.0,35.0,2.0,25.0,91.0,26.2,16.05
2016,9,18,17,45,285.0,23.5,1.9,24.0,53.5,18.17,6.42
2016,9,18,18,0,142.0,12.0,1.8,23.0,16.0,11.8,0.0
2016,9,18,18,15,71.0,6.0,1.75,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
