Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,182.5,14.5,1.05,18.5,33.0,66.16,0.0
2016,9,19,6,30,365.0,29.0,1.1,19.0,66.0,152.37,102.33
2016,9,19,6,45,458.0,37.5,1.15,19.5,112.0,213.57,158.15
2016,9,19,7,0,551.0,46.0,1.2,20.0,158.0,284.45,218.84
2016,9,19,7,15,608.5,51.5,1.15,20.5,208.0,344.74,270.15
2016,9,19,7,30,666.0,57.0,1.1,21.0,258.0,408.02,321.88
2016,9,19,7,45,704.0,61.5,1.05,22.0,308.0,465.54,366.4
2016,9,19,8,0,742.0,66.0,1.0,23.0,358.0,524.91,410.15
2016,9,19,8,15,769.0,69.0,1.0,23.5,406.5,576.99,447.86
2016,9,19,8,30,796.0,72.0,1.0,24.0,455.0,629.18,484.19
2016,9,19,8,45,632.5,132.5,1.05,25.0,455.5,612.72,467.42
2016,9,19,9,0,469.0,193.0,1.1,26.0,456.0,575.01,435.68
2016,9,19,9,15,482.0,202.5,1.1,26.5,489.5,609.56,458.85
2016,9,19,9,30,495.0,212.0,1.1,27.0,523.0,643.16,480.22
2016,9,19,9,45,493.0,225.5,1.15,27.5,549.5,667.5,495.03
2016,9,19,10,0,491.0,239.0,1.2,28.0,576.0,689.81,508.37
2016,9,19,10,15,497.0,246.5,1.2,28.5,599.5,710.52,520.36
2016,9,19,10,30,503.0,254.0,1.2,29.0,623.0,729.39,531.04
2016,9,19,10,45,507.0,260.0,1.3,29.5,640.5,742.94,539.16
2016,9,19,11,0,511.0,266.0,1.4,30.0,658.0,754.43,545.97
2016,9,19,11,15,512.0,270.5,1.5,30.0,669.0,759.51,549.68
2016,9,19,11,30,513.0,275.0,1.6,30.0,680.0,762.45,552.07
2016,9,19,11,45,711.5,186.5,1.75,30.0,752.0,844.78,611.13
2016,9,19,12,0,910.0,98.0,1.9,30.0,824.0,911.16,654.6
2016,9,19,12,15,910.0,97.5,1.95,30.0,821.0,898.05,646.06
2016,9,19,12,30,910.0,97.0,2.0,30.0,818.0,881.58,636.21
2016,9,19,12,45,896.5,102.5,2.15,30.5,804.5,856.82,620.63
2016,9,19,13,0,883.0,108.0,2.3,31.0,791.0,829.37,603.21
2016,9,19,13,15,878.5,107.0,2.35,30.5,773.0,799.9,585.95
2016,9,19,13,30,874.0,106.0,2.4,30.0,755.0,767.77,566.72
2016,9,19,13,45,870.0,103.0,2.5,30.0,730.0,731.48,543.6
2016,9,19,14,0,866.0,100.0,2.6,30.0,705.0,692.85,518.55
2016,9,19,14,15,856.0,98.0,2.65,29.5,672.5,649.19,488.5
2016,9,19,14,30,846.0,96.0,2.7,29.0,640.0,604.09,456.51
2016,9,19,14,45,836.0,92.0,2.75,29.0,602.0,555.27,419.98
2016,9,19,15,0,826.0,88.0,2.8,29.0,564.0,505.45,381.62
2016,9,19,15,15,807.5,85.5,2.8,28.5,520.5,452.45,340.28
2016,9,19,15,30,789.0,83.0,2.8,28.0,477.0,399.77,297.79
2016,9,19,15,45,768.0,78.0,2.85,27.5,430.0,344.39,252.04
2016,9,19,16,0,747.0,73.0,2.9,27.0,383.0,290.17,205.97
2016,9,19,16,15,711.0,68.5,2.85,26.5,332.5,234.24,158.36
2016,9,19,16,30,675.0,64.0,2.8,26.0,282.0,179.71,112.5
2016,9,19,16,45,627.0,57.5,2.75,25.5,232.0,127.2,71.21
2016,9,19,17,0,579.0,51.0,2.7,25.0,182.0,79.94,39.43
2016,9,19,17,15,494.0,43.0,2.6,24.0,134.0,36.41,20.38
2016,9,19,17,30,409.0,35.0,2.5,23.0,86.0,26.52,16.36
2016,9,19,17,45,263.5,23.0,2.4,22.0,49.5,17.98,5.12
2016,9,19,18,0,118.0,11.0,2.3,21.0,13.0,10.81,0.0
2016,9,19,18,15,59.0,5.5,2.3,20.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,148.0,17.0,2.6,13.5,31.5,60.19,0.0
2016,9,20,6,30,296.0,34.0,2.7,14.0,63.0,136.83,93.29
2016,9,20,6,45,400.0,44.0,2.8,14.5,109.0,200.1,151.84
2016,9,20,7,0,504.0,54.0,2.9,15.0,155.0,273.99,216.47
2016,9,20,7,15,566.5,61.0,2.9,15.5,205.5,335.98,271.0
2016,9,20,7,30,629.0,68.0,2.9,16.0,256.0,403.14,328.09
2016,9,20,7,45,675.5,72.5,2.95,16.5,307.5,463.38,378.01
2016,9,20,8,0,722.0,77.0,3.0,17.0,359.0,524.14,426.72
2016,9,20,8,15,750.5,81.0,2.95,17.5,408.0,577.47,467.74
2016,9,20,8,30,779.0,85.0,2.9,18.0,457.0,631.04,507.56
2016,9,20,8,45,614.5,140.5,2.85,19.0,451.5,607.32,484.02
2016,9,20,9,0,450.0,196.0,2.8,20.0,446.0,563.23,445.28
2016,9,20,9,15,655.0,144.0,2.8,20.0,537.5,682.3,537.41
2016,9,20,9,30,860.0,92.0,2.8,20.0,629.0,798.84,619.45
2016,9,20,9,45,872.0,93.0,2.8,20.5,663.5,830.1,638.0
2016,9,20,10,0,884.0,94.0,2.8,21.0,698.0,858.81,655.28
2016,9,20,10,15,892.0,95.5,2.8,21.5,725.5,881.85,668.57
2016,9,20,10,30,900.0,97.0,2.8,22.0,753.0,901.82,679.77
2016,9,20,10,45,906.0,97.5,2.85,22.5,774.0,915.7,687.27
2016,9,20,11,0,912.0,98.0,2.9,23.0,795.0,926.23,692.64
2016,9,20,11,15,915.0,98.5,2.95,23.0,807.5,930.63,695.37
2016,9,20,11,30,918.0,99.0,3.0,23.0,820.0,931.52,695.93
2016,9,20,11,45,918.5,99.5,3.05,23.0,825.0,926.65,692.78
2016,9,20,12,0,919.0,100.0,3.1,23.0,830.0,918.28,687.43
2016,9,20,12,15,918.5,100.0,3.15,23.0,826.5,905.05,678.92
2016,9,20,12,30,918.0,100.0,3.2,23.0,823.0,888.44,668.22
2016,9,20,12,45,912.5,101.0,3.25,23.5,811.5,865.41,651.93
2016,9,20,13,0,907.0,102.0,3.3,24.0,800.0,839.38,633.67
2016,9,20,13,15,902.0,101.0,3.3,23.5,781.0,808.84,614.44
2016,9,20,13,30,897.0,100.0,3.3,23.0,762.0,775.6,593.19
2016,9,20,13,45,888.0,99.0,3.35,23.0,735.0,736.97,567.03
2016,9,20,14,0,879.0,98.0,3.4,23.0,708.0,696.27,539.05
2016,9,20,14,15,868.5,96.5,3.4,23.0,675.0,652.27,506.24
2016,9,20,14,30,858.0,95.0,3.4,23.0,642.0,606.76,471.56
2016,9,20,14,45,844.0,92.5,3.45,23.0,602.5,556.74,432.8
2016,9,20,15,0,830.0,90.0,3.5,23.0,563.0,506.0,392.39
2016,9,20,15,15,810.5,87.0,3.5,22.5,518.5,451.88,348.83
2016,9,20,15,30,791.0,84.0,3.5,22.0,474.0,398.18,304.2
2016,9,20,15,45,765.5,79.5,3.55,22.0,426.0,341.67,255.69
2016,9,20,16,0,740.0,75.0,3.6,22.0,378.0,286.8,207.57
2016,9,20,16,15,702.5,70.5,3.55,21.5,327.5,231.04,159.1
2016,9,20,16,30,665.0,66.0,3.5,21.0,277.0,176.75,112.65
2016,9,20,16,45,612.0,59.5,3.5,20.5,226.5,124.39,71.15
2016,9,20,17,0,559.0,53.0,3.5,20.0,176.0,77.87,39.96
2016,9,20,17,15,470.0,44.0,3.45,19.5,128.5,34.96,24.52
2016,9,20,17,30,381.0,35.0,3.4,19.0,81.0,26.86,16.83
2016,9,20,17,45,190.5,17.5,3.35,18.5,40.5,13.02,0.9
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,153.5,16.0,3.6,13.5,31.0,59.8,0.0
2016,9,21,6,30,307.0,32.0,3.8,14.0,62.0,137.64,92.55
2016,9,21,6,45,408.0,42.5,4.0,14.5,107.5,200.61,152.04
2016,9,21,7,0,509.0,53.0,4.2,15.0,153.0,274.04,216.83
2016,9,21,7,15,573.0,60.0,4.3,15.0,204.0,336.8,273.11
2016,9,21,7,30,637.0,67.0,4.4,15.0,255.0,404.86,332.48
2016,9,21,7,45,491.0,102.5,4.5,15.5,263.5,392.81,324.01
2016,9,21,8,0,345.0,138.0,4.6,16.0,272.0,361.17,297.73
2016,9,21,8,15,326.0,162.0,4.6,16.0,302.0,390.19,320.99
2016,9,21,8,30,307.0,186.0,4.6,16.0,332.0,416.59,341.29
2016,9,21,8,45,323.0,203.5,4.65,16.5,370.5,457.87,373.01
2016,9,21,9,0,339.0,221.0,4.7,17.0,409.0,499.24,404.14
2016,9,21,9,15,455.5,202.5,4.7,17.0,474.0,587.07,473.77
2016,9,21,9,30,572.0,184.0,4.7,17.0,539.0,671.82,539.72
2016,9,21,9,45,589.5,191.0,4.75,17.5,574.5,710.49,566.76
2016,9,21,10,0,607.0,198.0,4.8,18.0,610.0,744.33,590.19
2016,9,21,10,15,607.5,208.5,4.8,18.0,635.5,765.42,604.58
2016,9,21,10,30,608.0,219.0,4.8,18.0,661.0,784.03,617.17
2016,9,21,10,45,614.0,226.0,4.8,18.5,682.5,801.35,627.8
2016,9,21,11,0,620.0,233.0,4.8,19.0,704.0,816.19,636.59
2016,9,21,11,15,626.0,234.0,4.8,19.0,716.5,822.31,640.57
2016,9,21,11,30,632.0,235.0,4.8,19.0,729.0,825.84,642.8
2016,9,21,11,45,670.0,221.0,4.85,19.5,747.0,839.67,652.49
2016,9,21,12,0,708.0,207.0,4.9,20.0,765.0,850.22,659.18
2016,9,21,12,15,701.5,208.5,4.95,20.0,760.0,834.81,648.41
2016,9,21,12,30,695.0,210.0,5.0,20.0,755.0,816.88,635.83
2016,9,21,12,45,697.5,204.0,5.05,20.0,744.5,796.38,621.48
2016,9,21,13,0,700.0,198.0,5.1,20.0,734.0,773.29,605.15
2016,9,21,13,15,700.5,191.5,5.15,20.0,716.5,745.65,585.3
2016,9,21,13,30,701.0,185.0,5.2,20.0,699.0,715.7,563.5
2016,9,21,13,45,704.5,175.0,5.3,20.5,675.5,682.16,537.98
2016,9,21,14,0,708.0,165.0,5.4,21.0,652.0,646.34,510.36
2016,9,21,14,15,804.5,128.0,5.45,20.5,656.5,640.38,507.83
2016,9,21,14,30,901.0,91.0,5.5,20.0,661.0,624.67,496.85
2016,9,21,14,45,890.5,87.5,5.55,20.0,621.5,574.0,456.03
2016,9,21,15,0,880.0,84.0,5.6,20.0,582.0,522.22,413.33
2016,9,21,15,15,861.0,81.0,5.6,19.5,536.0,465.17,365.97
2016,9,21,15,30,842.0,78.0,5.6,19.0,490.0,409.17,317.96
2016,9,21,15,45,818.5,74.0,5.6,19.0,440.5,351.22,266.62
2016,9,21,16,0,795.0,70.0,5.6,19.0,391.0,294.63,215.51
2016,9,21,16,15,757.5,66.0,5.5,18.5,339.0,236.43,163.69
2016,9,21,16,30,720.0,62.0,5.4,18.0,287.0,181.74,115.88
2016,9,21,16,45,664.5,56.0,5.35,17.5,234.0,126.85,72.02
2016,9,21,17,0,609.0,50.0,5.3,17.0,181.0,75.64,37.71
2016,9,21,17,15,514.5,42.0,5.2,16.0,131.5,31.1,21.48
2016,9,21,17,30,420.0,34.0,5.1,15.0,82.0,26.26,16.46
2016,9,21,17,45,210.0,17.0,5.05,14.5,41.0,12.78,0.0
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,162.0,15.0,3.8,12.5,30.0,60.1,0.0
2016,9,22,6,30,324.0,30.0,3.9,13.0,60.0,140.1,92.95
2016,9,22,6,45,433.0,39.0,4.05,13.5,107.0,204.71,155.13
2016,9,22,7,0,542.0,48.0,4.2,14.0,154.0,280.59,222.37
2016,9,22,7,15,604.5,54.5,4.1,14.5,205.0,343.5,278.53
2016,9,22,7,30,667.0,61.0,4.0,15.0,256.0,411.56,337.21
2016,9,22,7,45,714.5,64.5,3.95,15.5,309.0,470.72,387.03
2016,9,22,8,0,762.0,68.0,3.9,16.0,362.0,534.68,438.81
2016,9,22,8,15,790.0,71.5,3.7,16.5,411.5,588.53,480.54
2016,9,22,8,30,818.0,75.0,3.5,17.0,461.0,642.49,520.8
2016,9,22,8,45,840.0,77.0,3.35,17.5,507.0,690.23,553.61
2016,9,22,9,0,862.0,79.0,3.2,18.0,553.0,732.52,581.37
2016,9,22,9,15,688.5,140.5,3.1,18.0,537.0,701.31,556.17
2016,9,22,9,30,515.0,202.0,3.0,18.0,521.0,644.9,509.64
2016,9,22,9,45,616.0,178.5,2.9,18.5,580.0,717.59,563.4
2016,9,22,10,0,717.0,155.0,2.8,19.0,639.0,789.25,612.53
2016,9,22,10,15,824.0,121.5,2.75,19.0,699.5,852.61,655.23
2016,9,22,10,30,931.0,88.0,2.7,19.0,760.0,914.01,695.81
2016,9,22,10,45,935.5,89.0,2.65,19.5,780.5,927.27,701.73
2016,9,22,11,0,940.0,90.0,2.6,20.0,801.0,937.04,705.78
2016,9,22,11,15,942.5,90.5,2.65,20.0,813.5,940.92,708.21
2016,9,22,11,30,945.0,91.0,2.7,20.0,826.0,941.18,708.4
2016,9,22,11,45,945.0,92.0,2.75,20.5,830.5,936.14,703.83
2016,9,22,12,0,945.0,93.0,2.8,21.0,835.0,927.5,697.02
2016,9,22,12,15,944.5,93.0,2.8,21.0,831.5,913.81,687.87
2016,9,22,12,30,944.0,93.0,2.8,21.0,828.0,896.65,676.51
2016,9,22,12,45,935.5,95.5,2.85,21.5,815.0,872.12,659.29
2016,9,22,13,0,927.0,98.0,2.9,22.0,802.0,844.63,640.12
2016,9,22,13,15,921.5,97.0,2.95,22.0,783.0,813.07,619.33
2016,9,22,13,30,916.0,96.0,3.0,22.0,764.0,778.78,596.51
2016,9,22,13,45,906.0,96.0,3.05,22.0,736.5,739.78,570.17
2016,9,22,14,0,896.0,96.0,3.1,22.0,709.0,698.71,541.74
2016,9,22,14,15,885.0,94.0,3.2,21.5,675.0,653.19,509.12
2016,9,22,14,30,874.0,92.0,3.3,21.0,641.0,606.18,474.35
2016,9,22,14,45,856.5,91.0,3.4,21.0,600.5,555.04,434.43
2016,9,22,15,0,839.0,90.0,3.5,21.0,560.0,503.5,393.01
2016,9,22,15,15,818.5,87.0,3.6,20.5,515.0,448.57,348.45
2016,9,22,15,30,798.0,84.0,3.7,20.0,470.0,394.16,302.8
2016,9,22,15,45,765.5,81.0,3.85,20.0,420.5,336.51,252.96
2016,9,22,16,0,733.0,78.0,4.0,20.0,371.0,281.26,204.24
2016,9,22,16,15,693.0,73.0,4.05,19.5,320.0,223.17,153.67
2016,9,22,16,30,653.0,68.0,4.1,19.0,269.0,170.65,108.67
2016,9,22,16,45,592.0,61.5,4.2,18.5,217.5,118.51,67.99
2016,9,22,17,0,531.0,55.0,4.3,18.0,166.0,73.2,38.81
2016,9,22,17,15,433.0,45.0,4.15,17.0,119.0,33.69,23.58
2016,9,22,17,30,335.0,35.0,4.0,16.0,72.0,27.61,17.27
2016,9,22,17,45,167.5,17.5,3.9,15.5,36.0,13.46,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,13.0,1.85,12.5,29.0,53.0,0.0
2016,9,23,6,30,349.0,26.0,1.9,13.0,58.0,142.59,92.34
2016,9,23,6,45,447.5,35.0,1.95,14.0,103.0,204.41,153.34
2016,9,23,7,0,546.0,44.0,2.0,15.0,148.0,276.63,216.65
2016,9,23,7,15,605.5,50.0,1.9,15.5,198.0,335.5,268.68
2016,9,23,7,30,665.0,56.0,1.8,16.0,248.0,401.56,324.53
2016,9,23,7,45,705.0,60.0,1.75,16.5,298.0,459.11,371.74
2016,9,23,8,0,745.0,64.0,1.7,17.0,348.0,518.63,418.56
2016,9,23,8,15,771.5,67.5,1.65,17.5,396.0,570.68,457.85
2016,9,23,8,30,798.0,71.0,1.6,18.0,444.0,622.77,495.71
2016,9,23,8,45,818.5,73.5,1.6,19.0,488.5,669.17,526.04
2016,9,23,9,0,839.0,76.0,1.6,20.0,533.0,710.13,551.48
2016,9,23,9,15,853.0,78.0,1.55,20.5,572.5,748.38,575.11
2016,9,23,9,30,867.0,80.0,1.5,21.0,612.0,784.6,596.88
2016,9,23,9,45,877.0,81.5,1.5,21.5,645.5,814.71,614.65
2016,9,23,10,0,887.0,83.0,1.5,22.0,679.0,842.15,630.51
2016,9,23,10,15,894.5,84.5,1.55,22.0,706.0,864.59,644.76
2016,9,23,10,30,902.0,86.0,1.6,22.0,733.0,883.93,657.06
2016,9,23,10,45,906.0,87.0,1.65,22.5,753.0,896.4,663.65
2016,9,23,11,0,910.0,88.0,1.7,23.0,773.0,905.47,668.17
2016,9,23,11,15,913.0,88.5,1.8,23.0,785.5,909.66,671.49
2016,9,23,11,30,916.0,89.0,1.9,23.0,798.0,910.34,672.65
2016,9,23,11,45,914.5,90.5,2.0,23.5,801.5,904.63,668.4
2016,9,23,12,0,913.0,92.0,2.1,24.0,805.0,895.44,662.0
2016,9,23,12,15,912.5,92.0,2.25,23.5,802.0,882.11,655.93
2016,9,23,12,30,912.0,92.0,2.4,23.0,799.0,865.42,647.54
2016,9,23,12,45,906.0,93.0,2.55,23.0,786.5,842.0,633.24
2016,9,23,13,0,900.0,94.0,2.7,23.0,774.0,815.63,616.8
2016,9,23,13,15,895.0,93.0,2.8,23.0,755.5,785.17,597.05
2016,9,23,13,30,890.0,92.0,2.9,23.0,737.0,752.05,575.27
2016,9,23,13,45,748.0,145.0,3.05,23.0,673.5,676.99,522.03
2016,9,23,14,0,606.0,198.0,3.2,23.0,610.0,605.68,468.01
2016,9,23,14,15,619.5,181.0,3.25,23.0,584.0,570.87,442.75
2016,9,23,14,30,633.0,164.0,3.3,23.0,558.0,533.42,414.61
2016,9,23,14,45,731.5,122.5,3.4,23.0,550.0,514.91,400.56
2016,9,23,15,0,830.0,81.0,3.5,23.0,542.0,486.68,377.5
2016,9,23,15,15,810.5,78.0,3.5,22.5,498.0,432.76,333.55
2016,9,23,15,30,791.0,75.0,3.5,22.0,454.0,379.28,288.64
2016,9,23,15,45,762.5,72.0,3.55,21.5,406.0,323.51,240.85
2016,9,23,16,0,734.0,69.0,3.6,21.0,358.0,269.71,193.69
2016,9,23,16,15,695.0,64.5,3.6,20.5,308.0,214.4,145.47
2016,9,23,16,30,656.0,60.0,3.6,20.0,258.0,160.93,99.93
2016,9,23,16,45,602.5,53.5,3.6,19.5,208.5,109.73,60.2
2016,9,23,17,0,549.0,47.0,3.6,19.0,159.0,64.44,31.68
2016,9,23,17,15,453.5,38.0,3.55,18.5,113.0,27.59,18.11
2016,9,23,17,30,358.0,29.0,3.5,18.0,67.0,22.1,12.32
2016,9,23,17,45,179.0,14.5,3.45,17.5,33.5,10.88,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,188.0,12.0,1.35,14.5,28.5,54.82,0.0
2016,9,24,6,30,376.0,24.0,1.4,15.0,57.0,144.42,90.16
2016,9,24,6,45,476.5,32.0,1.5,16.0,103.0,207.57,153.51
2016,9,24,7,0,577.0,40.0,1.6,17.0,149.0,280.94,217.38
2016,9,24,7,15,637.0,45.5,1.65,17.5,199.5,343.21,271.93
2016,9,24,7,30,697.0,51.0,1.7,18.0,250.0,410.26,328.44
2016,9,24,7,45,736.0,55.0,1.75,18.5,301.5,468.57,376.22
2016,9,24,8,0,775.0,59.0,1.8,19.0,353.0,528.73,423.6
2016,9,24,8,15,802.5,62.0,1.9,19.5,402.0,581.96,464.31
2016,9,24,8,30,830.0,65.0,2.0,20.0,451.0,631.25,500.82
2016,9,24,8,45,850.5,67.0,2.1,21.0,496.5,677.98,531.76
2016,9,24,9,0,871.0,69.0,2.2,22.0,542.0,723.58,561.21
2016,9,24,9,15,885.5,71.0,2.2,22.5,582.5,763.14,586.25
2016,9,24,9,30,900.0,73.0,2.2,23.0,623.0,800.59,609.47
2016,9,24,9,45,913.5,73.0,2.2,23.5,658.0,832.58,628.64
2016,9,24,10,0,927.0,73.0,2.2,24.0,693.0,861.94,645.87
2016,9,24,10,15,934.5,74.0,2.15,24.5,720.5,884.46,657.94
2016,9,24,10,30,942.0,75.0,2.1,25.0,748.0,903.74,667.84
2016,9,24,10,45,947.5,76.0,2.1,25.5,769.0,917.88,674.87
2016,9,24,11,0,953.0,77.0,2.1,26.0,790.0,928.49,679.71
2016,9,24,11,15,956.0,77.5,2.05,26.0,802.5,932.74,681.35
2016,9,24,11,30,959.0,78.0,2.0,26.0,815.0,933.32,680.79
2016,9,24,11,45,960.0,78.0,1.95,26.5,819.5,927.92,675.19
2016,9,24,12,0,961.0,78.0,1.9,27.0,824.0,918.87,667.43
2016,9,24,12,15,960.0,78.0,1.9,27.0,821.0,904.48,658.24
2016,9,24,12,30,959.0,78.0,1.9,27.0,818.0,886.59,646.9
2016,9,24,12,45,946.5,83.5,1.95,27.5,804.5,861.71,630.31
2016,9,24,13,0,934.0,89.0,2.0,28.0,791.0,833.95,611.87
2016,9,24,13,15,929.0,88.0,2.05,28.0,771.5,802.53,592.15
2016,9,24,13,30,924.0,87.0,2.1,28.0,752.0,768.34,570.43
2016,9,24,13,45,916.0,86.0,2.15,28.0,724.5,729.46,545.28
2016,9,24,14,0,908.0,85.0,2.2,28.0,697.0,688.37,517.98
2016,9,24,14,15,897.5,83.5,2.2,28.0,663.5,643.23,485.39
2016,9,24,14,30,887.0,82.0,2.2,28.0,630.0,596.53,450.85
2016,9,24,14,45,872.5,80.0,2.25,28.0,590.0,545.89,412.68
2016,9,24,15,0,858.0,78.0,2.3,28.0,550.0,494.54,372.78
2016,9,24,15,15,838.5,75.0,2.3,27.5,505.0,438.52,328.72
2016,9,24,15,30,819.0,72.0,2.3,27.0,460.0,383.66,284.02
2016,9,24,15,45,789.0,69.5,2.35,26.5,411.0,326.51,236.42
2016,9,24,16,0,759.0,67.0,2.4,26.0,362.0,271.44,189.43
2016,9,24,16,15,719.5,62.5,2.35,25.0,311.0,214.79,141.54
2016,9,24,16,30,680.0,58.0,2.3,24.0,260.0,161.93,97.76
2016,9,24,16,45,613.0,53.0,2.3,23.5,208.5,107.68,57.26
2016,9,24,17,0,546.0,48.0,2.3,23.0,157.0,62.74,30.71
2016,9,24,17,15,446.5,38.5,2.25,22.0,110.5,28.35,18.39
2016,9,24,17,30,347.0,29.0,2.2,21.0,64.0,22.42,12.04
2016,9,24,17,45,173.5,14.5,2.2,20.0,32.0,11.08,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,175.0,12.5,1.7,16.5,27.5,52.04,0.0
2016,9,25,6,30,350.0,25.0,1.8,17.0,55.0,139.99,84.52
2016,9,25,6,45,457.0,34.0,1.9,18.0,101.5,205.02,150.4
2016,9,25,7,0,564.0,43.0,2.0,19.0,148.0,280.58,215.6
2016,9,25,7,15,626.0,49.5,2.05,19.5,199.0,341.65,269.02
2016,9,25,7,30,688.0,56.0,2.1,20.0,250.0,410.2,326.56
2016,9,25,7,45,728.5,60.5,2.15,21.0,301.5,469.45,374.25
2016,9,25,8,0,769.0,65.0,2.2,22.0,353.0,530.64,421.43
2016,9,25,8,15,796.5,68.5,2.2,22.5,402.5,584.12,461.65
2016,9,25,8,30,824.0,72.0,2.2,23.0,452.0,637.65,500.52
2016,9,25,8,45,843.0,75.0,2.25,24.0,497.0,684.33,531.14
2016,9,25,9,0,862.0,78.0,2.3,25.0,542.0,725.33,556.66
2016,9,25,9,15,876.5,80.0,2.25,25.5,582.5,764.44,580.84
2016,9,25,9,30,891.0,82.0,2.2,26.0,623.0,801.48,603.14
2016,9,25,9,45,906.5,81.5,2.2,26.5,658.5,834.15,622.52
2016,9,25,10,0,922.0,81.0,2.2,27.0,694.0,864.31,640.05
2016,9,25,10,15,929.5,82.5,2.15,27.5,722.0,887.15,652.15
2016,9,25,10,30,937.0,84.0,2.1,28.0,750.0,906.75,662.11
2016,9,25,10,45,934.0,88.5,2.1,29.0,768.0,917.14,665.26
2016,9,25,11,0,931.0,93.0,2.1,30.0,786.0,923.86,666.2
2016,9,25,11,15,934.0,93.5,2.0,30.5,798.5,927.87,665.86
2016,9,25,11,30,937.0,94.0,1.9,31.0,811.0,928.29,663.33
2016,9,25,11,45,929.5,98.5,1.85,31.5,813.0,920.24,656.13
2016,9,25,12,0,922.0,103.0,1.8,32.0,815.0,908.72,646.95
2016,9,25,12,15,921.0,102.5,1.7,32.0,811.0,894.08,636.73
2016,9,25,12,30,920.0,102.0,1.6,32.0,807.0,876.09,624.49
2016,9,25,12,45,919.0,100.5,1.5,32.5,796.0,853.77,608.38
2016,9,25,13,0,918.0,99.0,1.4,33.0,785.0,828.27,590.4
2016,9,25,13,15,912.5,98.0,1.25,33.0,765.0,796.8,569.3
2016,9,25,13,30,907.0,97.0,1.1,33.0,745.0,762.64,546.5
2016,9,25,13,45,887.0,100.5,1.0,33.0,715.0,720.48,519.0
2016,9,25,14,0,867.0,104.0,0.9,33.0,685.0,677.94,489.85
2016,9,25,14,15,855.5,102.0,0.8,33.0,651.0,632.76,458.03
2016,9,25,14,30,844.0,100.0,0.7,33.0,617.0,586.24,424.64
2016,9,25,14,45,820.0,100.0,0.6,33.0,575.5,534.01,386.51
2016,9,25,15,0,796.0,100.0,0.5,33.0,534.0,482.09,347.72
2016,9,25,15,15,774.0,96.0,0.55,32.5,489.0,427.77,307.91
2016,9,25,15,30,752.0,92.0,0.6,32.0,444.0,372.84,266.09
2016,9,25,15,45,720.0,87.5,0.65,31.5,395.5,316.42,221.81
2016,9,25,16,0,688.0,83.0,0.7,31.0,347.0,262.45,178.23
2016,9,25,16,15,644.5,77.0,0.8,30.0,296.5,207.35,134.14
2016,9,25,16,30,601.0,71.0,0.9,29.0,246.0,156.59,94.16
2016,9,25,16,45,540.5,62.0,1.05,28.0,196.0,105.96,57.8
2016,9,25,17,0,480.0,53.0,1.2,27.0,146.0,62.18,32.28
2016,9,25,17,15,378.5,41.5,1.3,26.0,101.0,31.48,20.56
2016,9,25,17,30,277.0,30.0,1.4,25.0,56.0,23.74,12.33
2016,9,25,17,45,138.5,15.0,1.5,24.0,28.0,14.74,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,13.5,0.45,16.5,23.5,39.99,0.0
2016,9,26,6,30,237.0,27.0,0.4,17.0,47.0,109.17,63.3
2016,9,26,6,45,342.5,39.5,0.35,18.0,90.5,172.18,125.41
2016,9,26,7,0,448.0,52.0,0.3,19.0,134.0,244.92,186.19
2016,9,26,7,15,516.0,61.0,0.3,19.5,183.5,307.86,238.84
2016,9,26,7,30,584.0,70.0,0.3,20.0,233.0,376.58,294.22
2016,9,26,7,45,630.0,76.5,0.3,21.0,283.5,436.03,339.94
2016,9,26,8,0,676.0,83.0,0.3,22.0,334.0,498.15,385.61
2016,9,26,8,15,708.0,88.0,0.25,23.0,383.0,552.11,422.89
2016,9,26,8,30,740.0,93.0,0.2,24.0,432.0,606.69,458.96
2016,9,26,8,45,763.0,97.0,0.2,25.0,477.0,651.58,487.53
2016,9,26,9,0,786.0,101.0,0.2,26.0,522.0,698.28,515.2
2016,9,26,9,15,803.5,104.5,0.3,26.5,562.5,739.1,540.62
2016,9,26,9,30,821.0,108.0,0.4,27.0,603.0,778.17,564.76
2016,9,26,9,45,833.0,110.5,0.55,28.0,637.5,809.64,583.57
2016,9,26,10,0,845.0,113.0,0.7,29.0,672.0,838.6,600.72
2016,9,26,10,15,854.0,115.0,0.75,29.5,699.5,861.75,613.63
2016,9,26,10,30,863.0,117.0,0.8,30.0,727.0,881.92,624.74
2016,9,26,10,45,869.0,119.0,0.9,30.5,747.5,896.36,633.18
2016,9,26,11,0,875.0,121.0,1.0,31.0,768.0,907.51,639.69
2016,9,26,11,15,878.5,121.5,1.1,31.0,780.5,911.45,643.11
2016,9,26,11,30,882.0,122.0,1.2,31.0,793.0,907.1,641.51
2016,9,26,11,45,883.5,122.5,1.3,31.5,797.5,902.67,638.7
2016,9,26,12,0,885.0,123.0,1.4,32.0,802.0,894.85,633.81
2016,9,26,12,15,884.0,122.5,1.5,32.0,798.5,880.52,626.13
2016,9,26,12,30,883.0,122.0,1.6,32.0,795.0,862.96,616.43
2016,9,26,12,45,905.5,109.0,1.75,32.0,790.0,848.32,609.07
2016,9,26,13,0,928.0,96.0,1.9,32.0,785.0,829.52,598.85
2016,9,26,13,15,923.0,95.0,1.95,31.5,765.0,798.12,580.59
2016,9,26,13,30,918.0,94.0,2.0,31.0,745.0,763.98,560.36
2016,9,26,13,45,911.0,92.0,2.1,31.0,718.0,724.86,535.72
2016,9,26,14,0,904.0,90.0,2.2,31.0,691.0,683.5,508.23
2016,9,26,14,15,893.0,88.5,2.2,31.0,657.0,638.16,475.77
2016,9,26,14,30,882.0,87.0,2.2,31.0,623.0,591.31,441.42
2016,9,26,14,45,869.0,84.0,2.25,31.0,583.0,540.68,403.59
2016,9,26,15,0,856.0,81.0,2.3,31.0,543.0,488.51,363.44
2016,9,26,15,15,835.5,78.0,2.25,30.5,498.0,433.01,319.99
2016,9,26,15,30,815.0,75.0,2.2,30.0,453.0,378.02,275.51
2016,9,26,15,45,789.0,71.0,2.15,29.5,404.0,321.1,228.4
2016,9,26,16,0,763.0,67.0,2.1,29.0,355.0,265.88,181.66
2016,9,26,16,15,723.0,62.0,1.9,28.0,304.0,208.74,134.05
2016,9,26,16,30,683.0,57.0,1.7,27.0,253.0,155.47,90.88
2016,9,26,16,45,625.0,50.5,1.55,26.5,202.0,103.2,52.98
2016,9,26,17,0,567.0,44.0,1.4,26.0,151.0,55.05,25.6
2016,9,26,17,15,464.5,35.0,1.35,24.5,104.5,25.77,15.87
2016,9,26,17,30,362.0,26.0,1.3,23.0,58.0,20.15,9.16
2016,9,26,17,45,181.0,13.0,1.3,22.0,29.0,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,24.0,45.42,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,48.0,122.41,67.3
2016,9,27,6,45,402.0,35.0,0.2,18.5,92.0,186.47,134.37
2016,9,27,7,0,508.0,45.0,0.2,19.0,136.0,259.43,196.04
2016,9,27,7,15,573.5,52.5,0.2,19.5,186.0,322.25,248.81
2016,9,27,7,30,639.0,60.0,0.2,20.0,236.0,390.59,303.92
2016,9,27,7,45,681.0,65.5,0.2,21.0,286.5,449.05,348.87
2016,9,27,8,0,723.0,71.0,0.2,22.0,337.0,507.7,391.95
2016,9,27,8,15,753.0,75.0,0.2,22.5,386.0,561.19,430.18
2016,9,27,8,30,783.0,79.0,0.2,23.0,435.0,615.0,467.19
2016,9,27,8,45,804.5,82.0,0.25,24.0,480.0,661.72,497.14
2016,9,27,9,0,826.0,85.0,0.3,25.0,525.0,707.43,524.74
2016,9,27,9,15,842.0,87.5,0.35,25.5,565.0,747.07,548.78
2016,9,27,9,30,858.0,90.0,0.4,26.0,605.0,784.77,571.31
2016,9,27,9,45,877.5,88.5,0.5,27.0,641.0,813.73,587.71
2016,9,27,10,0,897.0,87.0,0.6,28.0,677.0,845.22,605.7
2016,9,27,10,15,905.0,88.5,0.65,28.0,704.5,867.82,619.45
2016,9,27,10,30,913.0,90.0,0.7,28.0,732.0,887.29,631.41
2016,9,27,10,45,918.0,91.0,0.8,28.5,752.0,900.33,639.1
2016,9,27,11,0,923.0,92.0,0.9,29.0,772.0,909.94,644.8
2016,9,27,11,15,926.0,93.0,0.95,29.0,784.0,914.31,647.77
2016,9,27,11,30,929.0,94.0,1.0,29.0,796.0,915.11,648.71
2016,9,27,11,45,929.5,94.0,1.1,29.5,800.5,909.1,645.04
2016,9,27,12,0,930.0,94.0,1.2,30.0,805.0,899.56,639.27
2016,9,27,12,15,929.0,94.0,1.3,30.0,801.0,885.26,631.79
2016,9,27,12,30,928.0,94.0,1.4,30.0,797.0,867.58,622.16
2016,9,27,12,45,929.5,91.5,1.5,30.5,786.0,845.96,608.71
2016,9,27,13,0,931.0,89.0,1.6,31.0,775.0,821.03,593.07
2016,9,27,13,15,925.5,88.0,1.65,30.5,755.5,789.18,574.65
2016,9,27,13,30,920.0,87.0,1.7,30.0,736.0,754.6,554.2
2016,9,27,13,45,911.5,86.0,1.75,30.0,708.5,715.43,529.27
2016,9,27,14,0,903.0,85.0,1.8,30.0,681.0,674.11,501.56
2016,9,27,14,15,892.5,83.5,1.85,30.0,647.0,629.15,469.68
2016,9,27,14,30,882.0,82.0,1.9,30.0,613.0,582.65,435.78
2016,9,27,14,45,866.0,80.0,2.0,30.0,573.0,531.5,397.68
2016,9,27,15,0,850.0,78.0,2.1,30.0,533.0,479.82,357.89
2016,9,27,15,15,830.0,75.0,2.15,29.5,488.0,424.17,314.35
2016,9,27,15,30,810.0,72.0,2.2,29.0,443.0,369.74,270.18
2016,9,27,15,45,781.0,68.5,2.25,28.5,394.0,312.73,222.86
2016,9,27,16,0,752.0,65.0,2.3,28.0,345.0,257.76,176.2
2016,9,27,16,15,711.0,60.5,2.25,27.0,294.5,201.68,129.34
2016,9,27,16,30,670.0,56.0,2.2,26.0,244.0,149.6,87.14
2016,9,27,16,45,606.5,49.5,2.2,25.5,193.5,95.77,48.35
2016,9,27,17,0,543.0,43.0,2.2,25.0,143.0,50.85,23.99
2016,9,27,17,15,438.5,34.0,2.15,24.0,97.5,25.14,15.3
2016,9,27,17,30,334.0,25.0,2.1,23.0,52.0,19.49,7.87
2016,9,27,17,45,167.0,12.5,2.05,22.0,26.0,12.29,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,140.0,12.0,1.75,15.0,22.5,42.91,0.0
2016,9,28,6,30,280.0,24.0,1.8,15.0,45.0,115.79,60.72
2016,9,28,6,45,392.0,34.5,1.9,15.5,89.0,181.96,133.34
2016,9,28,7,0,504.0,45.0,2.0,16.0,133.0,256.99,198.97
2016,9,28,7,15,288.5,75.5,1.9,16.5,129.5,222.35,177.2
2016,9,28,7,30,73.0,106.0,1.8,17.0,126.0,149.28,119.22
2016,9,28,7,45,82.0,127.0,1.75,17.5,153.5,179.39,144.37
2016,9,28,8,0,91.0,148.0,1.7,18.0,181.0,210.09,169.12
2016,9,28,8,15,439.5,112.0,1.65,18.5,306.0,407.13,329.88
2016,9,28,8,30,788.0,76.0,1.6,19.0,431.0,613.02,487.86
2016,9,28,8,45,811.0,78.5,1.6,19.5,476.5,660.25,519.31
2016,9,28,9,0,834.0,81.0,1.6,20.0,522.0,706.56,549.73
2016,9,28,9,15,849.5,83.5,1.65,20.5,562.0,745.95,575.09
2016,9,28,9,30,865.0,86.0,1.7,21.0,602.0,778.66,595.51
2016,9,28,9,45,876.5,88.0,1.75,21.5,636.0,809.95,614.81
2016,9,28,10,0,888.0,90.0,1.8,22.0,670.0,838.61,632.18
2016,9,28,10,15,896.0,91.5,1.85,22.0,697.5,860.94,646.45
2016,9,28,10,30,904.0,93.0,1.9,22.0,725.0,880.17,658.75
2016,9,28,10,45,910.0,94.0,2.0,22.5,745.0,893.88,666.7
2016,9,28,11,0,916.0,95.0,2.1,23.0,765.0,904.2,672.52
2016,9,28,11,15,919.0,95.5,2.2,23.0,777.5,907.9,675.36
2016,9,28,11,30,922.0,96.0,2.3,23.0,790.0,908.08,676.03
2016,9,28,11,45,924.0,96.0,2.4,23.5,794.5,903.31,672.21
2016,9,28,12,0,926.0,96.0,2.5,24.0,799.0,895.01,666.18
2016,9,28,12,15,925.0,95.5,2.55,24.0,794.5,880.16,656.74
2016,9,28,12,30,924.0,95.0,2.6,24.0,790.0,861.93,645.14
2016,9,28,12,45,919.0,95.5,2.7,24.0,777.5,838.27,630.22
2016,9,28,13,0,914.0,96.0,2.8,24.0,765.0,811.6,613.19
2016,9,28,13,15,908.0,95.0,2.85,23.5,745.0,779.76,593.33
2016,9,28,13,30,902.0,94.0,2.9,23.0,725.0,745.29,571.42
2016,9,28,13,45,895.0,92.0,3.0,23.0,698.0,706.66,545.44
2016,9,28,14,0,888.0,90.0,3.1,23.0,671.0,665.85,516.07
2016,9,28,14,15,876.0,88.5,3.1,22.5,637.0,620.54,482.78
2016,9,28,14,30,864.0,87.0,3.1,22.0,603.0,573.87,447.5
2016,9,28,14,45,849.0,84.5,3.15,22.0,563.0,523.19,407.44
2016,9,28,15,0,834.0,82.0,3.2,22.0,523.0,471.96,365.79
2016,9,28,15,15,812.5,79.0,3.25,21.5,478.5,417.25,320.87
2016,9,28,15,30,791.0,76.0,3.3,21.0,434.0,363.21,275.03
2016,9,28,15,45,760.0,72.5,3.35,21.0,385.0,306.68,225.76
2016,9,28,16,0,729.0,69.0,3.4,21.0,336.0,252.43,177.76
2016,9,28,16,15,685.5,64.0,3.35,20.5,285.5,196.82,129.77
2016,9,28,16,30,642.0,59.0,3.3,20.0,235.0,143.51,85.57
2016,9,28,16,45,570.0,52.5,3.3,19.5,185.0,92.66,48.91
2016,9,28,17,0,498.0,46.0,3.3,19.0,135.0,49.92,25.95
2016,9,28,17,15,384.5,36.0,3.25,18.0,91.0,27.31,17.49
2016,9,28,17,30,271.0,26.0,3.2,17.0,47.0,20.8,7.89
2016,9,28,17,45,135.5,13.0,3.15,16.5,23.5,12.78,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
