Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,211.5,14.5,1.9,12.5,37.0,85.29,6.42
2016,10,19,7,0,423.0,29.0,1.9,13.0,74.0,189.39,135.75
2016,10,19,7,15,511.5,36.5,1.95,13.5,119.0,248.9,192.54
2016,10,19,7,30,600.0,44.0,2.0,14.0,164.0,319.65,254.95
2016,10,19,7,45,654.0,48.5,2.05,14.5,211.5,377.59,305.85
2016,10,19,8,0,708.0,53.0,2.1,15.0,259.0,438.63,357.45
2016,10,19,8,15,664.0,69.0,2.1,15.5,287.5,463.38,378.15
2016,10,19,8,30,620.0,85.0,2.1,16.0,316.0,480.53,391.7
2016,10,19,8,45,663.0,86.0,2.15,16.5,359.5,529.96,430.36
2016,10,19,9,0,706.0,87.0,2.2,17.0,403.0,580.12,468.34
2016,10,19,9,15,783.0,78.5,2.15,17.5,457.0,640.96,513.05
2016,10,19,9,30,860.0,70.0,2.1,18.0,511.0,701.04,554.34
2016,10,19,9,45,870.5,72.5,2.1,18.5,543.0,729.92,572.52
2016,10,19,10,0,881.0,75.0,2.1,19.0,575.0,756.16,588.87
2016,10,19,10,15,889.5,76.0,2.0,19.5,600.0,776.3,600.03
2016,10,19,10,30,898.0,77.0,1.9,20.0,625.0,793.4,608.98
2016,10,19,10,45,900.5,79.5,1.85,20.5,642.5,804.29,614.05
2016,10,19,11,0,903.0,82.0,1.8,21.0,660.0,811.81,616.9
2016,10,19,11,15,906.0,82.0,1.75,21.0,670.0,813.52,617.08
2016,10,19,11,30,909.0,82.0,1.7,21.0,680.0,811.83,615.11
2016,10,19,11,45,909.5,82.5,1.7,21.5,682.5,805.3,609.33
2016,10,19,12,0,910.0,83.0,1.7,22.0,685.0,795.38,601.42
2016,10,19,12,15,908.5,82.5,1.7,22.0,680.0,779.52,590.74
2016,10,19,12,30,907.0,82.0,1.7,22.0,675.0,760.45,577.98
2016,10,19,12,45,901.5,82.0,1.75,22.0,661.5,735.92,561.9
2016,10,19,13,0,896.0,82.0,1.8,22.0,648.0,708.56,543.8
2016,10,19,13,15,889.0,81.0,1.8,22.0,627.0,676.47,521.66
2016,10,19,13,30,882.0,80.0,1.8,22.0,606.0,641.97,496.21
2016,10,19,13,45,872.5,78.5,1.85,22.0,578.5,603.24,467.41
2016,10,19,14,0,863.0,77.0,1.9,22.0,551.0,562.66,436.49
2016,10,19,14,15,848.5,75.0,1.95,22.0,517.0,517.35,401.16
2016,10,19,14,30,834.0,73.0,2.0,22.0,483.0,471.08,364.05
2016,10,19,14,45,813.5,70.5,2.05,22.0,443.5,420.7,322.7
2016,10,19,15,0,793.0,68.0,2.1,22.0,404.0,370.46,280.25
2016,10,19,15,15,764.0,65.0,2.05,21.5,360.0,317.34,234.91
2016,10,19,15,30,735.0,62.0,2.0,21.0,316.0,265.81,189.94
2016,10,19,15,45,694.0,57.5,1.95,20.5,269.5,212.0,143.31
2016,10,19,16,0,653.0,53.0,1.9,20.0,223.0,161.72,100.48
2016,10,19,16,15,588.5,47.0,1.85,19.0,176.0,109.54,60.03
2016,10,19,16,30,524.0,41.0,1.8,18.0,129.0,65.43,31.33
2016,10,19,16,45,416.0,32.0,1.75,17.5,87.0,25.37,15.74
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,18.08,4.89
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,11.3,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,14.5,1.45,13.5,35.5,82.77,0.0
2016,10,20,7,0,412.0,29.0,1.5,14.0,71.0,184.77,130.3
2016,10,20,7,15,504.0,37.0,1.5,14.5,116.5,248.33,190.51
2016,10,20,7,30,596.0,45.0,1.5,15.0,162.0,317.31,250.96
2016,10,20,7,45,654.0,49.5,1.55,15.5,210.5,376.84,302.68
2016,10,20,8,0,712.0,54.0,1.6,16.0,259.0,439.76,355.26
2016,10,20,8,15,748.0,58.0,1.5,16.5,305.5,492.84,397.75
2016,10,20,8,30,784.0,62.0,1.4,17.0,352.0,546.64,438.93
2016,10,20,8,45,810.0,64.5,1.35,18.0,395.0,592.7,472.08
2016,10,20,9,0,836.0,67.0,1.3,19.0,438.0,637.98,503.33
2016,10,20,9,15,853.5,69.0,1.25,19.5,476.0,671.42,524.8
2016,10,20,9,30,871.0,71.0,1.2,20.0,514.0,707.15,547.2
2016,10,20,9,45,885.0,72.0,1.2,20.5,546.5,737.0,565.54
2016,10,20,10,0,899.0,73.0,1.2,21.0,579.0,764.32,581.97
2016,10,20,10,15,907.0,74.5,1.2,21.5,604.5,784.84,593.64
2016,10,20,10,30,915.0,76.0,1.2,22.0,630.0,802.26,603.24
2016,10,20,10,45,920.0,77.0,1.25,22.5,648.0,813.49,609.36
2016,10,20,11,0,925.0,78.0,1.3,23.0,666.0,821.34,613.37
2016,10,20,11,15,928.0,78.5,1.3,23.5,676.0,823.6,613.16
2016,10,20,11,30,931.0,79.0,1.3,24.0,686.0,822.35,610.83
2016,10,20,11,45,931.0,79.0,1.3,24.5,688.5,814.71,604.41
2016,10,20,12,0,931.0,79.0,1.3,25.0,691.0,803.62,595.91
2016,10,20,12,15,929.5,79.0,1.3,25.0,685.5,788.0,585.69
2016,10,20,12,30,928.0,79.0,1.3,25.0,680.0,769.1,573.38
2016,10,20,12,45,921.0,79.5,1.35,25.5,666.0,743.61,556.11
2016,10,20,13,0,914.0,80.0,1.4,26.0,652.0,715.29,536.92
2016,10,20,13,15,907.5,79.0,1.4,26.0,631.0,683.06,515.24
2016,10,20,13,30,901.0,78.0,1.4,26.0,610.0,648.33,490.29
2016,10,20,13,45,891.5,76.0,1.45,26.0,582.5,608.47,461.5
2016,10,20,14,0,882.0,74.0,1.5,26.0,555.0,566.72,430.55
2016,10,20,14,15,867.5,72.0,1.5,25.5,520.5,520.74,396.1
2016,10,20,14,30,853.0,70.0,1.5,25.0,486.0,473.73,359.73
2016,10,20,14,45,833.5,67.5,1.5,25.0,446.0,423.04,318.74
2016,10,20,15,0,814.0,65.0,1.5,25.0,406.0,372.35,276.54
2016,10,20,15,15,785.5,62.0,1.5,24.5,361.5,318.52,231.43
2016,10,20,15,30,757.0,59.0,1.5,24.0,317.0,266.18,186.5
2016,10,20,15,45,715.5,55.0,1.55,23.5,270.0,211.79,140.12
2016,10,20,16,0,674.0,51.0,1.6,23.0,223.0,160.94,97.5
2016,10,20,16,15,608.5,45.0,1.6,22.0,175.5,109.32,58.35
2016,10,20,16,30,543.0,39.0,1.6,21.0,128.0,64.61,30.19
2016,10,20,16,45,428.5,30.0,1.65,20.5,85.5,22.35,12.87
2016,10,20,17,0,314.0,21.0,1.7,20.0,43.0,16.37,2.24
2016,10,20,17,15,157.0,10.5,1.7,19.5,21.5,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.5,14.0,1.2,14.5,33.5,79.08,0.0
2016,10,21,7,0,397.0,28.0,1.2,15.0,67.0,177.77,123.01
2016,10,21,7,15,489.5,35.5,1.15,15.5,111.5,239.82,182.38
2016,10,21,7,30,582.0,43.0,1.1,16.0,156.0,307.55,241.31
2016,10,21,7,45,638.0,48.5,1.05,16.5,203.0,366.34,291.71
2016,10,21,8,0,694.0,54.0,1.0,17.0,250.0,428.46,342.69
2016,10,21,8,15,730.5,57.5,0.9,17.5,296.0,480.35,383.51
2016,10,21,8,30,767.0,61.0,0.8,18.0,342.0,533.02,423.02
2016,10,21,8,45,792.5,64.0,0.7,18.5,384.5,578.62,455.51
2016,10,21,9,0,818.0,67.0,0.6,19.0,427.0,623.47,486.04
2016,10,21,9,15,836.0,69.5,0.55,19.5,464.5,661.49,510.33
2016,10,21,9,30,854.0,72.0,0.5,20.0,502.0,693.33,529.23
2016,10,21,9,45,863.5,75.0,0.5,21.0,533.5,721.72,545.17
2016,10,21,10,0,873.0,78.0,0.5,22.0,565.0,747.45,559.08
2016,10,21,10,15,882.0,79.0,0.5,22.0,590.5,767.67,571.33
2016,10,21,10,30,891.0,80.0,0.5,22.0,616.0,784.9,581.69
2016,10,21,10,45,820.5,106.5,0.55,22.5,611.0,769.87,570.51
2016,10,21,11,0,750.0,133.0,0.6,23.0,606.0,748.27,555.49
2016,10,21,11,15,829.5,108.0,0.7,23.0,639.5,779.67,577.85
2016,10,21,11,30,909.0,83.0,0.8,23.0,673.0,806.07,596.19
2016,10,21,11,45,909.0,83.5,0.9,23.5,675.0,799.09,591.42
2016,10,21,12,0,909.0,84.0,1.0,24.0,677.0,788.74,584.87
2016,10,21,12,15,784.5,127.5,1.1,24.0,636.0,731.29,547.64
2016,10,21,12,30,660.0,171.0,1.2,24.0,595.0,672.17,506.7
2016,10,21,12,45,773.0,129.0,1.35,24.0,616.0,691.78,524.16
2016,10,21,13,0,886.0,87.0,1.5,24.0,637.0,700.08,532.12
2016,10,21,13,15,879.0,85.5,1.65,24.0,616.5,667.77,510.27
2016,10,21,13,30,872.0,84.0,1.8,24.0,596.0,633.1,485.84
2016,10,21,13,45,859.5,83.0,1.95,24.0,567.5,593.53,457.02
2016,10,21,14,0,847.0,82.0,2.1,24.0,539.0,553.12,426.63
2016,10,21,14,15,832.0,80.0,2.2,23.5,505.0,507.96,392.34
2016,10,21,14,30,817.0,78.0,2.3,23.0,471.0,461.94,356.16
2016,10,21,14,45,795.0,75.0,2.4,23.0,431.5,411.35,314.63
2016,10,21,15,0,773.0,72.0,2.5,23.0,392.0,361.1,272.16
2016,10,21,15,15,742.5,68.5,2.5,22.5,348.5,308.24,227.09
2016,10,21,15,30,712.0,65.0,2.5,22.0,305.0,257.16,182.63
2016,10,21,15,45,668.5,60.0,2.55,21.5,258.5,203.9,136.77
2016,10,21,16,0,625.0,55.0,2.6,21.0,212.0,153.0,93.96
2016,10,21,16,15,556.0,48.5,2.6,20.0,166.0,103.28,56.28
2016,10,21,16,30,487.0,42.0,2.6,19.0,120.0,60.82,29.63
2016,10,21,16,45,370.5,32.0,2.6,18.5,79.0,24.46,14.61
2016,10,21,17,0,254.0,22.0,2.6,18.0,38.0,17.61,0.66
2016,10,21,17,15,127.0,11.0,2.65,17.5,19.0,10.81,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,138.5,16.0,1.7,12.5,29.5,63.98,0.0
2016,10,22,7,0,277.0,32.0,1.7,13.0,59.0,141.94,97.56
2016,10,22,7,15,355.5,44.5,1.7,13.0,99.5,198.45,152.74
2016,10,22,7,30,434.0,57.0,1.7,13.0,140.0,262.21,209.25
2016,10,22,7,45,491.5,65.5,1.7,13.5,183.5,318.37,258.32
2016,10,22,8,0,549.0,74.0,1.7,14.0,227.0,378.26,308.92
2016,10,22,8,15,601.5,74.5,1.65,14.0,269.5,429.63,351.88
2016,10,22,8,30,654.0,75.0,1.6,14.0,312.0,483.09,395.2
2016,10,22,8,45,571.5,106.0,1.55,14.5,331.0,489.54,398.47
2016,10,22,9,0,489.0,137.0,1.5,15.0,350.0,485.01,392.85
2016,10,22,9,15,479.5,153.5,1.4,15.5,378.0,510.32,410.46
2016,10,22,9,30,470.0,170.0,1.3,16.0,406.0,533.33,425.5
2016,10,22,9,45,535.0,162.0,1.2,16.5,446.0,580.95,459.99
2016,10,22,10,0,600.0,154.0,1.1,17.0,486.0,633.01,496.35
2016,10,22,10,15,442.0,208.0,1.1,17.0,459.0,576.67,450.86
2016,10,22,10,30,284.0,262.0,1.1,17.0,432.0,509.75,397.93
2016,10,22,10,45,443.5,222.5,1.1,17.5,496.5,599.14,466.4
2016,10,22,11,0,603.0,183.0,1.1,18.0,561.0,684.38,528.42
2016,10,22,11,15,661.5,166.0,1.15,18.0,587.0,710.8,547.45
2016,10,22,11,30,720.0,149.0,1.2,18.0,613.0,734.1,564.51
2016,10,22,11,45,812.5,123.5,1.25,18.5,648.5,768.61,587.58
2016,10,22,12,0,905.0,98.0,1.3,19.0,684.0,797.43,606.47
2016,10,22,12,15,762.0,140.5,1.35,19.0,631.0,727.38,558.26
2016,10,22,12,30,619.0,183.0,1.4,19.0,578.0,652.23,503.38
2016,10,22,12,45,655.0,166.0,1.45,19.0,576.5,644.55,499.51
2016,10,22,13,0,691.0,149.0,1.5,19.0,575.0,632.89,491.9
2016,10,22,13,15,788.0,120.0,1.55,19.0,590.5,643.2,500.65
2016,10,22,13,30,885.0,91.0,1.6,19.0,606.0,646.62,503.62
2016,10,22,13,45,763.5,112.5,1.7,19.0,541.5,566.22,443.08
2016,10,22,14,0,642.0,134.0,1.8,19.0,477.0,491.39,385.96
2016,10,22,14,15,576.5,142.0,1.85,19.0,435.5,438.4,344.48
2016,10,22,14,30,511.0,150.0,1.9,19.0,394.0,387.74,304.02
2016,10,22,14,45,454.5,146.0,1.95,19.0,349.5,335.14,261.63
2016,10,22,15,0,398.0,142.0,2.0,19.0,305.0,286.79,222.11
2016,10,22,15,15,377.5,130.5,2.05,18.5,271.0,247.42,189.18
2016,10,22,15,30,357.0,119.0,2.1,18.0,237.0,209.55,156.93
2016,10,22,15,45,340.0,102.5,2.15,17.5,201.0,169.43,122.57
2016,10,22,16,0,323.0,86.0,2.2,17.0,165.0,130.86,89.84
2016,10,22,16,15,284.5,70.0,2.15,16.0,128.5,92.17,59.46
2016,10,22,16,30,246.0,54.0,2.1,15.0,92.0,57.65,35.06
2016,10,22,16,45,180.5,37.5,2.1,14.5,60.0,29.03,18.51
2016,10,22,17,0,115.0,21.0,2.1,14.0,28.0,16.46,0.0
2016,10,22,17,15,57.5,10.5,2.15,13.5,14.0,10.32,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,10.5,31.0,73.4,0.0
2016,10,23,7,0,365.0,29.0,1.3,11.0,62.0,166.58,112.87
2016,10,23,7,15,465.5,37.5,1.3,11.5,106.5,230.74,177.18
2016,10,23,7,30,566.0,46.0,1.3,12.0,151.0,303.98,241.59
2016,10,23,7,45,624.0,52.0,1.3,12.5,198.5,362.81,293.21
2016,10,23,8,0,682.0,58.0,1.3,13.0,246.0,422.7,343.92
2016,10,23,8,15,721.0,62.0,1.3,13.5,292.0,475.84,387.44
2016,10,23,8,30,760.0,66.0,1.3,14.0,338.0,529.92,430.02
2016,10,23,8,45,785.5,69.5,1.3,14.5,380.5,575.63,464.72
2016,10,23,9,0,811.0,73.0,1.3,15.0,423.0,620.58,497.71
2016,10,23,9,15,829.5,75.5,1.3,15.0,461.0,658.52,525.36
2016,10,23,9,30,848.0,78.0,1.3,15.0,499.0,694.67,550.17
2016,10,23,9,45,800.0,92.0,1.35,15.5,509.0,693.75,547.45
2016,10,23,10,0,752.0,106.0,1.4,16.0,519.0,687.7,541.51
2016,10,23,10,15,824.5,95.0,1.45,16.0,567.0,740.61,579.1
2016,10,23,10,30,897.0,84.0,1.5,16.0,615.0,787.6,611.43
2016,10,23,10,45,905.0,84.0,1.55,16.0,633.0,799.67,619.17
2016,10,23,11,0,913.0,84.0,1.6,16.0,651.0,808.46,625.13
2016,10,23,11,15,787.0,126.5,1.65,16.0,621.0,760.42,591.3
2016,10,23,11,30,661.0,169.0,1.7,16.0,591.0,707.11,552.85
2016,10,23,11,45,663.0,168.5,1.75,16.5,593.5,701.55,548.46
2016,10,23,12,0,665.0,168.0,1.8,17.0,596.0,693.4,541.74
2016,10,23,12,15,792.0,125.5,1.85,17.0,631.0,728.74,569.11
2016,10,23,12,30,919.0,83.0,1.9,17.0,666.0,756.23,589.03
2016,10,23,12,45,906.0,86.0,2.0,17.5,651.0,729.45,569.71
2016,10,23,13,0,893.0,89.0,2.1,18.0,636.0,700.14,548.98
2016,10,23,13,15,885.0,88.0,2.15,18.0,614.5,667.56,525.06
2016,10,23,13,30,877.0,87.0,2.2,18.0,593.0,632.66,498.8
2016,10,23,13,45,870.0,84.0,2.25,18.0,565.5,595.25,470.06
2016,10,23,14,0,863.0,81.0,2.3,18.0,538.0,554.37,437.96
2016,10,23,14,15,799.5,84.0,2.3,17.5,486.5,489.58,387.32
2016,10,23,14,30,736.0,87.0,2.3,17.0,435.0,427.96,338.02
2016,10,23,14,45,660.0,95.5,2.35,17.0,387.5,369.86,289.96
2016,10,23,15,0,584.0,104.0,2.4,17.0,340.0,317.52,245.93
2016,10,23,15,15,551.5,98.5,2.35,16.5,301.0,271.26,206.07
2016,10,23,15,30,519.0,93.0,2.3,16.0,262.0,227.38,167.68
2016,10,23,15,45,483.5,82.5,2.3,16.0,221.0,180.7,126.98
2016,10,23,16,0,448.0,72.0,2.3,16.0,180.0,137.31,90.08
2016,10,23,16,15,394.0,59.5,2.15,15.5,139.0,92.88,55.65
2016,10,23,16,30,340.0,47.0,2.0,15.0,98.0,55.74,31.12
2016,10,23,16,45,244.0,33.5,1.9,14.5,63.0,25.85,15.63
2016,10,23,17,0,148.0,20.0,1.8,14.0,28.0,15.72,0.0
2016,10,23,17,15,74.0,10.0,1.8,13.5,14.0,9.83,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,3.45,13.5,13.0,12.78,0.0
2016,10,24,7,0,0.0,26.0,3.6,14.0,26.0,26.13,13.62
2016,10,24,7,15,5.5,45.0,3.65,14.0,46.0,48.65,34.47
2016,10,24,7,30,11.0,64.0,3.7,14.0,66.0,70.98,54.05
2016,10,24,7,45,19.0,83.0,3.8,14.5,87.5,94.64,74.49
2016,10,24,8,0,27.0,102.0,3.9,15.0,109.0,123.94,99.39
2016,10,24,8,15,34.5,120.0,4.0,15.0,131.0,147.83,119.63
2016,10,24,8,30,42.0,138.0,4.1,15.0,153.0,172.19,140.0
2016,10,24,8,45,54.5,157.5,4.25,15.0,179.5,201.82,164.6
2016,10,24,9,0,67.0,177.0,4.4,15.0,206.0,232.07,189.45
2016,10,24,9,15,33.5,148.0,4.4,15.0,162.5,176.2,142.55
2016,10,24,9,30,0.0,119.0,4.4,15.0,119.0,116.82,92.33
2016,10,24,9,45,0.0,131.5,4.4,15.5,131.5,129.36,102.36
2016,10,24,10,0,0.0,144.0,4.4,16.0,144.0,141.89,112.23
2016,10,24,10,15,38.5,202.0,4.45,16.0,225.0,238.03,191.33
2016,10,24,10,30,77.0,260.0,4.5,16.0,306.0,331.09,266.13
2016,10,24,10,45,60.5,259.0,4.55,16.0,296.0,316.3,253.41
2016,10,24,11,0,44.0,258.0,4.6,16.0,286.0,301.31,240.82
2016,10,24,11,15,36.0,253.5,4.6,16.0,276.5,289.04,230.69
2016,10,24,11,30,28.0,249.0,4.6,16.0,267.0,269.66,214.95
2016,10,24,11,45,15.0,212.5,4.65,16.5,222.0,221.39,175.69
2016,10,24,12,0,2.0,176.0,4.7,17.0,177.0,174.13,137.06
2016,10,24,12,15,1.0,151.5,4.75,17.0,152.0,148.65,116.54
2016,10,24,12,30,0.0,127.0,4.8,17.0,127.0,123.49,96.16
2016,10,24,12,45,0.0,132.0,4.85,17.0,132.0,128.39,100.24
2016,10,24,13,0,0.0,137.0,4.9,17.0,137.0,133.27,104.32
2016,10,24,13,15,7.0,170.0,4.95,17.0,174.0,170.36,134.77
2016,10,24,13,30,14.0,203.0,5.0,17.0,211.0,207.02,164.68
2016,10,24,13,45,43.0,215.0,5.05,17.0,238.0,237.73,190.1
2016,10,24,14,0,72.0,227.0,5.1,17.0,265.0,262.92,210.81
2016,10,24,14,15,36.0,135.0,4.95,16.5,154.0,150.07,119.39
2016,10,24,14,30,0.0,43.0,4.8,16.0,43.0,41.54,29.39
2016,10,24,14,45,0.0,24.0,4.7,16.0,24.0,23.17,13.98
2016,10,24,15,0,0.0,5.0,4.6,16.0,5.0,4.82,0.0
2016,10,24,15,15,0.0,4.5,4.45,15.5,4.5,4.34,0.0
2016,10,24,15,30,0.0,4.0,4.3,15.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.5,4.15,15.0,3.5,3.37,0.0
2016,10,24,16,0,0.0,3.0,4.0,15.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.0,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,3.45,14.5,7.5,7.37,0.0
2016,10,25,7,0,0.0,15.0,3.6,15.0,15.0,14.47,4.67
2016,10,25,7,15,0.0,27.5,3.6,15.0,27.5,26.55,16.19
2016,10,25,7,30,0.0,40.0,3.6,15.0,40.0,38.64,26.82
2016,10,25,7,45,0.0,53.5,3.65,15.0,53.5,52.28,38.67
2016,10,25,8,0,0.0,67.0,3.7,15.0,67.0,65.87,50.37
2016,10,25,8,15,0.0,80.5,3.65,15.0,80.5,79.44,61.88
2016,10,25,8,30,0.0,94.0,3.6,15.0,94.0,92.99,73.23
2016,10,25,8,45,0.0,110.5,3.55,15.5,110.5,109.74,86.94
2016,10,25,9,0,0.0,127.0,3.5,16.0,127.0,126.48,100.44
2016,10,25,9,15,39.5,168.0,3.55,16.0,187.5,202.95,164.0
2016,10,25,9,30,79.0,209.0,3.6,16.0,248.0,276.74,224.11
2016,10,25,9,45,39.5,144.5,3.7,16.5,164.0,176.33,141.39
2016,10,25,10,0,0.0,80.0,3.8,17.0,80.0,77.38,58.78
2016,10,25,10,15,0.0,91.0,3.85,17.0,91.0,88.08,67.57
2016,10,25,10,30,0.0,102.0,3.9,17.0,102.0,99.0,76.43
2016,10,25,10,45,0.0,76.0,3.95,17.5,76.0,73.52,55.28
2016,10,25,11,0,0.0,50.0,4.0,18.0,50.0,48.34,34.42
2016,10,25,11,15,0.0,60.0,4.0,18.0,60.0,58.03,42.38
2016,10,25,11,30,0.0,70.0,4.0,18.0,70.0,67.72,50.31
2016,10,25,11,45,0.0,102.5,4.05,18.0,102.5,99.37,76.17
2016,10,25,12,0,0.0,135.0,4.1,18.0,135.0,131.56,102.27
2016,10,25,12,15,0.0,151.0,4.0,18.0,151.0,147.44,115.07
2016,10,25,12,30,0.0,167.0,3.9,18.0,167.0,163.32,127.87
2016,10,25,12,45,0.0,129.0,3.85,18.0,129.0,125.44,97.36
2016,10,25,13,0,0.0,91.0,3.8,18.0,91.0,88.06,67.05
2016,10,25,13,15,0.0,88.0,3.75,18.0,88.0,85.15,64.77
2016,10,25,13,30,0.0,85.0,3.7,18.0,85.0,82.23,62.48
2016,10,25,13,45,0.0,97.5,3.65,18.0,97.5,94.4,72.58
2016,10,25,14,0,0.0,110.0,3.6,18.0,110.0,106.58,82.71
2016,10,25,14,15,0.0,102.5,3.5,18.0,102.5,99.23,76.83
2016,10,25,14,30,0.0,95.0,3.4,18.0,95.0,91.91,70.97
2016,10,25,14,45,5.5,118.0,3.35,18.0,120.5,116.31,91.25
2016,10,25,15,0,11.0,141.0,3.3,18.0,146.0,139.84,110.63
2016,10,25,15,15,7.0,125.5,3.15,17.5,128.5,122.77,96.92
2016,10,25,15,30,3.0,110.0,3.0,17.0,111.0,106.14,83.48
2016,10,25,15,45,1.5,92.5,2.9,17.0,93.0,88.65,68.91
2016,10,25,16,0,0.0,75.0,2.8,17.0,75.0,71.42,54.37
2016,10,25,16,15,0.0,57.0,2.6,16.5,57.0,54.2,39.67
2016,10,25,16,30,0.0,39.0,2.4,16.0,39.0,37.2,24.99
2016,10,25,16,45,0.0,24.5,2.25,16.0,24.5,23.58,13.02
2016,10,25,17,0,0.0,10.0,2.1,16.0,10.0,9.65,0.0
2016,10,25,17,15,0.0,5.0,2.05,15.5,5.0,4.91,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,160.0,13.0,1.7,13.5,26.0,55.0,0.0
2016,10,26,7,0,320.0,26.0,1.7,14.0,52.0,144.65,87.29
2016,10,26,7,15,425.0,35.0,1.7,14.0,94.0,209.52,157.68
2016,10,26,7,30,530.0,44.0,1.7,14.0,136.0,282.18,221.99
2016,10,26,7,45,593.0,49.5,1.75,14.5,182.0,340.38,273.35
2016,10,26,8,0,656.0,55.0,1.8,15.0,228.0,400.17,324.51
2016,10,26,8,15,695.5,59.5,1.85,15.5,273.0,452.56,368.13
2016,10,26,8,30,735.0,64.0,1.9,16.0,318.0,506.0,411.04
2016,10,26,8,45,764.0,66.5,2.0,16.5,360.0,551.41,446.64
2016,10,26,9,0,793.0,69.0,2.1,17.0,402.0,596.33,480.89
2016,10,26,9,15,812.0,71.5,2.15,17.5,439.0,633.76,508.35
2016,10,26,9,30,831.0,74.0,2.2,18.0,476.0,669.48,532.99
2016,10,26,9,45,849.5,74.0,2.3,18.5,508.0,695.58,550.33
2016,10,26,10,0,868.0,74.0,2.4,19.0,540.0,723.77,569.15
2016,10,26,10,15,877.0,75.5,2.45,19.0,565.0,744.15,583.0
2016,10,26,10,30,886.0,77.0,2.5,19.0,590.0,761.56,594.83
2016,10,26,10,45,889.5,78.5,2.6,19.5,607.0,771.67,600.7
2016,10,26,11,0,893.0,80.0,2.7,20.0,624.0,778.51,604.39
2016,10,26,11,15,897.0,80.5,2.75,20.0,634.0,781.28,606.18
2016,10,26,11,30,901.0,81.0,2.8,20.0,644.0,780.71,605.75
2016,10,26,11,45,899.0,82.5,2.9,20.0,646.0,773.31,600.91
2016,10,26,12,0,897.0,84.0,3.0,20.0,648.0,762.63,593.85
2016,10,26,12,15,896.5,83.5,3.0,20.0,643.5,747.65,583.28
2016,10,26,12,30,896.0,83.0,3.0,20.0,639.0,729.5,570.54
2016,10,26,12,45,888.0,84.0,3.05,20.0,625.5,704.7,553.26
2016,10,26,13,0,880.0,85.0,3.1,20.0,612.0,677.24,533.66
2016,10,26,13,15,874.0,84.0,3.05,20.0,592.0,646.47,509.99
2016,10,26,13,30,868.0,83.0,3.0,20.0,572.0,613.29,484.13
2016,10,26,13,45,855.0,82.5,2.95,20.0,544.5,575.54,454.25
2016,10,26,14,0,842.0,82.0,2.9,20.0,517.0,534.82,421.52
2016,10,26,14,15,826.0,79.5,2.8,19.5,483.0,489.27,385.01
2016,10,26,14,30,810.0,77.0,2.7,19.0,449.0,442.98,346.88
2016,10,26,14,45,786.0,74.5,2.65,19.0,409.5,392.99,304.32
2016,10,26,15,0,762.0,72.0,2.6,19.0,370.0,343.53,261.2
2016,10,26,15,15,729.0,68.5,2.45,18.5,326.5,291.18,215.47
2016,10,26,15,30,696.0,65.0,2.3,18.0,283.0,239.81,170.06
2016,10,26,15,45,646.5,59.5,2.2,18.0,237.0,186.46,123.71
2016,10,26,16,0,597.0,54.0,2.1,18.0,191.0,137.58,82.86
2016,10,26,16,15,518.0,47.0,1.8,17.0,145.5,89.34,47.7
2016,10,26,16,30,439.0,40.0,1.5,16.0,100.0,49.5,24.71
2016,10,26,16,45,219.5,32.0,1.25,15.5,62.0,24.94,13.67
2016,10,26,17,0,0.0,24.0,1.0,15.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,0.95,14.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,2.15,13.5,6.0,5.9,0.0
2016,10,27,7,0,0.0,12.0,2.3,14.0,12.0,11.57,1.94
2016,10,27,7,15,0.0,22.0,2.4,14.0,22.0,21.23,11.78
2016,10,27,7,30,0.0,32.0,2.5,14.0,32.0,30.89,20.38
2016,10,27,7,45,0.0,43.5,2.6,14.5,43.5,42.02,30.05
2016,10,27,8,0,0.0,55.0,2.7,15.0,55.0,53.2,39.64
2016,10,27,8,15,0.0,66.0,2.65,15.0,66.0,64.17,49.0
2016,10,27,8,30,0.0,77.0,2.6,15.0,77.0,75.14,58.22
2016,10,27,8,45,0.0,74.5,2.55,15.5,74.5,72.16,55.5
2016,10,27,9,0,0.0,72.0,2.5,16.0,72.0,69.61,53.14
2016,10,27,9,15,0.0,85.0,2.45,16.0,85.0,82.41,63.71
2016,10,27,9,30,0.0,98.0,2.4,16.0,98.0,95.42,74.35
2016,10,27,9,45,31.5,163.0,2.35,16.5,180.0,190.89,152.99
2016,10,27,10,0,63.0,228.0,2.3,17.0,262.0,286.08,228.74
2016,10,27,10,15,41.0,220.0,2.25,17.0,242.5,260.02,206.83
2016,10,27,10,30,19.0,212.0,2.2,17.0,223.0,226.5,179.38
2016,10,27,10,45,20.5,220.0,2.15,17.0,232.0,235.51,186.42
2016,10,27,11,0,22.0,228.0,2.1,17.0,241.0,244.49,193.29
2016,10,27,11,15,13.0,208.0,2.2,17.0,216.0,216.24,170.58
2016,10,27,11,30,4.0,188.0,2.3,17.0,191.0,188.43,148.2
2016,10,27,11,45,4.5,188.5,2.4,17.0,191.5,189.03,148.75
2016,10,27,12,0,5.0,189.0,2.5,17.0,192.0,189.62,149.27
2016,10,27,12,15,2.5,167.5,2.5,16.5,169.0,165.84,130.43
2016,10,27,12,30,0.0,146.0,2.5,16.0,146.0,142.4,111.76
2016,10,27,12,45,6.5,177.0,2.5,16.0,180.5,177.71,140.61
2016,10,27,13,0,13.0,208.0,2.5,16.0,215.0,212.76,168.92
2016,10,27,13,15,6.5,157.0,2.4,16.0,160.5,157.15,124.1
2016,10,27,13,30,0.0,106.0,2.3,16.0,106.0,102.73,79.8
2016,10,27,13,45,0.0,106.5,2.2,16.0,106.5,103.2,80.39
2016,10,27,14,0,0.0,107.0,2.1,16.0,107.0,103.66,80.92
2016,10,27,14,15,0.0,99.5,2.0,16.0,99.5,96.32,75.01
2016,10,27,14,30,0.0,92.0,1.9,16.0,92.0,89.0,69.12
2016,10,27,14,45,0.0,78.0,1.8,16.0,78.0,75.42,57.96
2016,10,27,15,0,0.0,64.0,1.7,16.0,64.0,61.86,46.72
2016,10,27,15,15,0.0,56.5,1.6,16.0,56.5,54.59,40.7
2016,10,27,15,30,0.0,49.0,1.5,16.0,49.0,47.33,34.6
2016,10,27,15,45,0.0,40.5,1.4,16.0,40.5,39.11,27.6
2016,10,27,16,0,0.0,32.0,1.3,16.0,32.0,30.89,20.53
2016,10,27,16,15,0.0,24.0,1.2,15.5,24.0,23.16,13.83
2016,10,27,16,30,0.0,16.0,1.1,15.0,16.0,15.43,7.08
2016,10,27,16,45,0.0,9.5,1.0,15.0,9.5,9.16,1.25
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.0,0.35,14.5,2.0,1.97,0.0
2016,10,28,7,0,0.0,4.0,0.3,15.0,4.0,3.85,0.0
2016,10,28,7,15,0.0,8.0,0.35,15.0,8.0,7.71,0.66
2016,10,28,7,30,0.0,12.0,0.4,15.0,12.0,11.57,4.1
2016,10,28,7,45,0.0,16.5,0.5,15.0,16.5,15.91,7.92
2016,10,28,8,0,0.0,21.0,0.6,15.0,21.0,20.26,11.71
2016,10,28,8,15,0.0,25.5,0.7,15.0,25.5,24.6,15.45
2016,10,28,8,30,0.0,30.0,0.8,15.0,30.0,28.95,19.16
2016,10,28,8,45,0.0,73.0,0.9,15.5,73.0,70.65,54.31
2016,10,28,9,0,0.0,116.0,1.0,16.0,116.0,115.05,90.87
2016,10,28,9,15,1.5,136.5,1.1,16.0,137.0,137.07,108.67
2016,10,28,9,30,3.0,157.0,1.2,16.0,158.0,159.16,126.42
2016,10,28,9,45,1.5,83.0,1.35,16.5,83.5,81.34,62.31
2016,10,28,10,0,0.0,9.0,1.5,17.0,9.0,8.69,1.65
2016,10,28,10,15,0.0,83.0,1.6,17.0,83.0,80.29,61.27
2016,10,28,10,30,0.0,157.0,1.7,17.0,157.0,154.84,121.78
2016,10,28,10,45,0.0,138.0,1.85,17.0,138.0,135.17,105.63
2016,10,28,11,0,0.0,119.0,2.0,17.0,119.0,115.91,89.97
2016,10,28,11,15,10.0,174.0,2.1,17.0,180.5,179.0,141.21
2016,10,28,11,30,20.0,229.0,2.2,17.0,242.0,242.85,192.0
2016,10,28,11,45,10.0,141.5,2.35,17.5,148.0,145.67,113.92
2016,10,28,12,0,0.0,54.0,2.5,18.0,54.0,52.22,37.54
2016,10,28,12,15,1.0,116.5,2.55,18.0,117.5,113.9,88.08
2016,10,28,12,30,2.0,179.0,2.6,18.0,181.0,176.88,138.77
2016,10,28,12,45,1.0,173.0,2.65,18.0,174.0,169.97,133.19
2016,10,28,13,0,0.0,167.0,2.7,18.0,167.0,163.15,127.84
2016,10,28,13,15,22.5,198.0,2.7,18.0,210.5,208.07,164.48
2016,10,28,13,30,45.0,229.0,2.7,18.0,254.0,255.18,202.28
2016,10,28,13,45,22.5,157.0,2.7,18.0,169.5,167.56,132.18
2016,10,28,14,0,0.0,85.0,2.7,18.0,85.0,82.22,62.67
2016,10,28,14,15,0.0,51.0,2.65,17.5,51.0,49.28,35.66
2016,10,28,14,30,0.0,17.0,2.6,17.0,17.0,16.41,8.21
2016,10,28,14,45,0.0,44.5,2.6,17.0,44.5,42.98,30.66
2016,10,28,15,0,0.0,72.0,2.6,17.0,72.0,69.61,53.06
2016,10,28,15,15,0.0,63.5,2.45,16.5,63.5,61.37,46.31
2016,10,28,15,30,0.0,55.0,2.3,16.0,55.0,53.14,39.49
2016,10,28,15,45,0.0,46.0,2.15,16.0,46.0,44.43,32.08
2016,10,28,16,0,0.0,37.0,2.0,16.0,37.0,35.72,24.57
2016,10,28,16,15,0.0,28.0,1.75,15.0,28.0,27.02,17.08
2016,10,28,16,30,0.0,19.0,1.5,14.0,19.0,18.33,9.46
2016,10,28,16,45,0.0,11.5,1.3,13.5,11.5,11.09,2.41
2016,10,28,17,0,0.0,4.0,1.1,13.0,4.0,3.93,0.0
2016,10,28,17,15,0.0,2.0,1.1,13.0,2.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
