Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,30,327.0,40.0,1.3,14.0,82.0,182.2,137.48
2016,11,8,7,45,392.0,51.0,1.35,14.5,121.0,235.57,185.18
2016,11,8,8,0,457.0,62.0,1.4,15.0,160.0,293.68,235.42
2016,11,8,8,15,501.5,70.5,1.3,15.5,199.5,343.12,277.28
2016,11,8,8,30,546.0,79.0,1.2,16.0,239.0,394.48,319.12
2016,11,8,8,45,588.0,81.0,1.15,16.5,276.5,438.65,354.22
2016,11,8,9,0,630.0,83.0,1.1,17.0,314.0,483.55,388.72
2016,11,8,9,15,697.5,81.5,1.05,17.5,361.0,540.54,431.38
2016,11,8,9,30,765.0,80.0,1.0,18.0,408.0,596.43,471.83
2016,11,8,9,45,720.5,94.0,0.95,18.5,421.0,600.87,472.45
2016,11,8,10,0,676.0,108.0,0.9,19.0,434.0,598.48,468.45
2016,11,8,10,15,760.5,94.0,0.85,19.5,478.0,647.94,503.51
2016,11,8,10,30,845.0,80.0,0.8,20.0,522.0,699.44,536.97
2016,11,8,10,45,847.0,83.0,0.8,20.5,538.5,709.52,541.69
2016,11,8,11,0,849.0,86.0,0.8,21.0,555.0,716.48,544.83
2016,11,8,11,15,853.0,86.5,0.75,21.0,565.0,718.91,545.35
2016,11,8,11,30,857.0,87.0,0.7,21.0,575.0,718.17,543.87
2016,11,8,11,45,853.5,89.0,0.7,21.5,576.5,710.59,537.51
2016,11,8,12,0,850.0,91.0,0.7,22.0,578.0,699.94,529.26
2016,11,8,12,15,848.5,91.0,0.7,22.0,573.0,685.49,519.55
2016,11,8,12,30,847.0,91.0,0.7,22.0,568.0,668.08,507.16
2016,11,8,12,45,852.5,86.5,0.7,22.5,557.0,647.47,491.52
2016,11,8,13,0,858.0,82.0,0.7,23.0,546.0,623.79,473.54
2016,11,8,13,15,850.0,80.5,0.7,23.0,526.5,592.35,450.54
2016,11,8,13,30,842.0,79.0,0.7,23.0,507.0,558.76,425.55
2016,11,8,13,45,824.0,79.0,0.75,23.0,479.0,519.53,396.24
2016,11,8,14,0,806.0,79.0,0.8,23.0,451.0,479.23,365.3
2016,11,8,14,15,788.0,76.5,0.7,22.5,418.5,435.55,330.7
2016,11,8,14,30,770.0,74.0,0.6,22.0,386.0,391.38,294.78
2016,11,8,14,45,741.0,71.5,0.55,22.0,347.5,343.02,254.58
2016,11,8,15,0,712.0,69.0,0.5,22.0,309.0,295.73,214.41
2016,11,8,15,15,673.0,64.5,0.45,21.5,267.5,244.4,171.17
2016,11,8,15,30,634.0,60.0,0.4,21.0,226.0,196.41,130.44
2016,11,8,15,45,574.0,53.5,0.35,21.0,182.5,146.04,89.35
2016,11,8,16,0,514.0,47.0,0.3,21.0,139.0,101.27,55.29
2016,11,8,16,15,419.5,38.0,0.6,20.0,98.5,57.99,27.91
2016,11,8,16,30,325.0,29.0,0.9,19.0,58.0,24.63,13.29
2016,11,8,16,45,162.5,14.5,1.2,18.5,29.0,11.15,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,6.5,1.45,12.5,8.5,0.0,0.0
2016,11,9,7,0,117.0,13.0,1.4,13.0,17.0,44.72,0.0
2016,11,9,7,15,242.0,26.0,1.45,13.5,50.5,121.57,69.97
2016,11,9,7,30,367.0,39.0,1.5,14.0,84.0,194.7,146.14
2016,11,9,7,45,445.0,48.0,1.55,14.5,125.5,252.77,198.2
2016,11,9,8,0,523.0,57.0,1.6,15.0,167.0,316.48,253.23
2016,11,9,8,15,574.5,63.5,1.5,15.5,209.5,369.4,298.16
2016,11,9,8,30,626.0,70.0,1.4,16.0,252.0,424.61,343.22
2016,11,9,8,45,599.0,81.5,1.35,16.5,276.5,443.42,358.37
2016,11,9,9,0,572.0,93.0,1.3,17.0,301.0,458.57,369.87
2016,11,9,9,15,648.0,86.0,1.3,17.5,344.0,512.92,411.88
2016,11,9,9,30,724.0,79.0,1.3,18.0,387.0,566.39,451.92
2016,11,9,9,45,765.0,81.5,1.35,18.5,428.5,611.2,484.34
2016,11,9,10,0,806.0,84.0,1.4,19.0,470.0,654.93,515.34
2016,11,9,10,15,818.0,86.0,1.4,19.0,494.0,676.36,529.64
2016,11,9,10,30,830.0,88.0,1.4,19.0,518.0,695.12,542.14
2016,11,9,10,45,837.0,89.0,1.4,19.5,535.5,706.35,548.29
2016,11,9,11,0,844.0,90.0,1.4,20.0,553.0,714.58,552.43
2016,11,9,11,15,848.0,90.5,1.4,20.5,563.0,716.99,552.6
2016,11,9,11,30,852.0,91.0,1.4,21.0,573.0,716.26,550.74
2016,11,9,11,45,853.0,91.0,1.4,21.5,575.0,709.69,544.94
2016,11,9,12,0,854.0,91.0,1.4,22.0,577.0,700.0,537.15
2016,11,9,12,15,852.0,91.0,1.35,22.0,571.5,685.19,526.43
2016,11,9,12,30,850.0,91.0,1.3,22.0,566.0,667.44,512.98
2016,11,9,12,45,851.0,88.0,1.3,22.0,554.0,645.53,496.96
2016,11,9,13,0,852.0,85.0,1.3,22.0,542.0,620.77,478.64
2016,11,9,13,15,843.0,83.5,1.25,22.0,522.0,588.97,454.45
2016,11,9,13,30,834.0,82.0,1.2,22.0,502.0,555.1,428.35
2016,11,9,13,45,819.5,80.5,1.15,22.5,474.5,516.47,397.43
2016,11,9,14,0,805.0,79.0,1.1,23.0,447.0,476.56,365.01
2016,11,9,14,15,786.0,76.5,1.05,22.5,414.0,432.59,330.2
2016,11,9,14,30,767.0,74.0,1.0,22.0,381.0,388.21,294.07
2016,11,9,14,45,740.0,70.5,0.95,22.0,343.5,339.83,253.46
2016,11,9,15,0,713.0,67.0,0.9,22.0,306.0,292.35,212.72
2016,11,9,15,15,674.0,62.5,0.85,21.5,264.0,241.15,169.22
2016,11,9,15,30,635.0,58.0,0.8,21.0,222.0,193.27,128.27
2016,11,9,15,45,576.5,52.0,0.75,20.5,179.5,143.79,87.81
2016,11,9,16,0,518.0,46.0,0.7,20.0,137.0,99.72,54.26
2016,11,9,16,15,421.5,37.0,0.75,19.5,96.5,56.35,26.79
2016,11,9,16,30,325.0,28.0,0.8,19.0,56.0,23.07,11.73
2016,11,9,16,45,162.5,14.0,0.85,18.5,28.0,13.76,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,14.0,15.0,14.74,0.0
2016,11,10,7,15,184.0,26.0,2.15,14.0,48.0,101.38,53.63
2016,11,10,7,30,368.0,37.0,2.2,14.0,81.0,191.89,143.43
2016,11,10,7,45,448.5,46.0,2.25,14.5,122.5,250.62,196.54
2016,11,10,8,0,529.0,55.0,2.3,15.0,164.0,315.26,252.79
2016,11,10,8,15,580.5,61.0,2.15,15.5,206.0,367.62,297.78
2016,11,10,8,30,632.0,67.0,2.0,16.0,248.0,422.25,342.96
2016,11,10,8,45,667.0,71.5,1.9,16.5,288.0,467.74,379.5
2016,11,10,9,0,702.0,76.0,1.8,17.0,328.0,513.46,414.88
2016,11,10,9,15,726.5,79.0,1.65,17.5,363.5,550.79,442.4
2016,11,10,9,30,751.0,82.0,1.5,18.0,399.0,584.56,466.34
2016,11,10,9,45,727.5,90.0,1.4,18.5,415.5,596.02,472.7
2016,11,10,10,0,704.0,98.0,1.3,19.0,432.0,601.49,474.55
2016,11,10,10,15,359.5,143.0,1.25,19.5,314.0,418.96,332.43
2016,11,10,10,30,15.0,188.0,1.2,20.0,196.0,199.11,155.07
2016,11,10,10,45,429.5,137.0,1.15,20.5,370.5,466.07,370.01
2016,11,10,11,0,844.0,86.0,1.1,21.0,545.0,707.29,545.12
2016,11,10,11,15,847.5,86.5,1.0,21.0,554.5,709.38,542.32
2016,11,10,11,30,851.0,87.0,0.9,21.0,564.0,708.33,540.12
2016,11,10,11,45,850.0,87.5,0.8,21.5,566.0,700.98,532.63
2016,11,10,12,0,849.0,88.0,0.7,22.0,568.0,690.55,523.22
2016,11,10,12,15,846.5,88.0,0.6,22.0,562.0,675.54,511.68
2016,11,10,12,30,844.0,88.0,0.5,22.0,556.0,657.65,497.56
2016,11,10,12,45,838.5,87.0,0.4,22.5,543.0,633.96,478.42
2016,11,10,13,0,833.0,86.0,0.3,23.0,530.0,607.73,457.47
2016,11,10,13,15,824.0,84.5,0.25,23.0,510.0,576.54,434.34
2016,11,10,13,30,815.0,83.0,0.2,23.0,490.0,543.33,409.41
2016,11,10,13,45,801.0,81.0,0.15,23.0,463.5,505.18,380.47
2016,11,10,14,0,787.0,79.0,0.1,23.0,437.0,465.77,350.01
2016,11,10,14,15,767.5,76.5,0.1,23.0,404.0,422.39,316.22
2016,11,10,14,30,748.0,74.0,0.1,23.0,371.0,378.7,281.24
2016,11,10,14,45,721.0,70.5,0.15,23.0,334.0,331.29,242.81
2016,11,10,15,0,694.0,67.0,0.2,23.0,297.0,284.22,203.69
2016,11,10,15,15,654.0,62.5,0.2,22.5,256.0,234.44,162.26
2016,11,10,15,30,614.0,58.0,0.2,22.0,215.0,187.49,122.92
2016,11,10,15,45,554.0,51.5,0.2,22.0,173.0,138.53,83.49
2016,11,10,16,0,494.0,45.0,0.2,22.0,131.0,95.16,51.02
2016,11,10,16,15,397.5,36.0,0.2,21.5,91.5,53.3,25.01
2016,11,10,16,30,301.0,27.0,0.2,21.0,52.0,21.51,10.06
2016,11,10,16,45,150.5,13.5,0.2,20.5,26.0,13.27,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.0,1.3,13.0,3.0,0.0,0.0
2016,11,11,7,0,0.0,6.0,1.3,13.0,6.0,5.9,0.0
2016,11,11,7,15,0.0,20.5,1.3,13.5,20.5,20.15,5.71
2016,11,11,7,30,0.0,35.0,1.3,14.0,35.0,35.63,23.27
2016,11,11,7,45,3.0,53.0,1.35,14.5,53.5,56.0,41.11
2016,11,11,8,0,6.0,71.0,1.4,15.0,72.0,76.2,58.52
2016,11,11,8,15,13.0,88.0,1.25,15.5,91.5,97.16,76.36
2016,11,11,8,30,20.0,105.0,1.1,16.0,111.0,118.55,94.26
2016,11,11,8,45,25.5,121.0,1.0,16.5,129.5,144.18,115.28
2016,11,11,9,0,31.0,137.0,0.9,17.0,148.0,164.82,131.8
2016,11,11,9,15,201.5,145.0,0.85,17.5,228.5,291.84,235.81
2016,11,11,9,30,372.0,153.0,0.8,18.0,309.0,420.93,336.28
2016,11,11,9,45,249.5,179.5,0.8,18.5,287.5,369.54,293.29
2016,11,11,10,0,127.0,206.0,0.8,19.0,266.0,312.46,246.56
2016,11,11,10,15,149.5,217.5,0.8,19.0,291.5,341.17,269.07
2016,11,11,10,30,172.0,229.0,0.8,19.0,317.0,369.91,290.78
2016,11,11,10,45,243.0,228.0,0.85,19.0,357.0,426.29,334.3
2016,11,11,11,0,314.0,227.0,0.9,19.0,397.0,474.78,371.2
2016,11,11,11,15,310.0,232.5,0.95,19.0,403.0,476.43,371.84
2016,11,11,11,30,306.0,238.0,1.0,19.0,409.0,476.9,372.03
2016,11,11,11,45,168.5,230.5,1.1,19.5,324.5,361.79,283.18
2016,11,11,12,0,31.0,223.0,1.2,20.0,240.0,249.68,194.41
2016,11,11,12,15,15.5,182.0,1.2,20.0,190.5,189.91,147.95
2016,11,11,12,30,0.0,141.0,1.2,20.0,141.0,137.79,106.49
2016,11,11,12,45,0.0,125.5,1.3,20.0,125.5,122.23,94.26
2016,11,11,13,0,0.0,110.0,1.4,20.0,110.0,106.82,81.98
2016,11,11,13,15,27.5,159.0,1.4,20.0,173.0,174.48,136.92
2016,11,11,13,30,55.0,208.0,1.4,20.0,236.0,238.72,187.8
2016,11,11,13,45,236.0,184.5,1.45,20.0,292.5,312.27,246.6
2016,11,11,14,0,417.0,161.0,1.5,20.0,349.0,368.24,289.24
2016,11,11,14,15,271.5,164.0,1.45,19.5,283.0,286.18,224.63
2016,11,11,14,30,126.0,167.0,1.4,19.0,217.0,216.3,170.02
2016,11,11,14,45,119.5,151.5,1.4,19.0,195.0,191.9,150.26
2016,11,11,15,0,113.0,136.0,1.4,19.0,173.0,167.99,130.46
2016,11,11,15,15,105.0,118.0,1.3,18.5,149.0,141.82,108.83
2016,11,11,15,30,97.0,100.0,1.2,18.0,125.0,116.45,87.65
2016,11,11,15,45,85.5,81.5,1.1,17.5,100.5,90.93,66.45
2016,11,11,16,0,74.0,63.0,1.0,17.0,76.0,66.73,46.55
2016,11,11,16,15,47.5,45.5,0.95,16.5,52.5,44.04,28.72
2016,11,11,16,30,21.0,28.0,0.9,16.0,29.0,25.69,12.89
2016,11,11,16,45,10.5,14.0,0.9,16.0,14.5,13.76,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.95,13.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.9,14.0,13.0,12.78,0.0
2016,11,12,7,15,193.0,23.0,0.9,14.0,44.5,98.42,40.09
2016,11,12,7,30,386.0,33.0,0.9,14.0,76.0,191.85,140.64
2016,11,12,7,45,471.0,40.0,0.9,14.5,117.0,250.09,193.58
2016,11,12,8,0,556.0,47.0,0.9,15.0,158.0,314.63,249.03
2016,11,12,8,15,608.0,52.0,0.85,15.5,199.5,366.52,293.05
2016,11,12,8,30,660.0,57.0,0.8,16.0,241.0,418.24,335.36
2016,11,12,8,45,697.0,60.5,0.8,16.5,281.0,464.51,372.14
2016,11,12,9,0,734.0,64.0,0.8,17.0,321.0,511.02,407.79
2016,11,12,9,15,758.0,66.5,0.8,17.5,356.5,548.3,435.4
2016,11,12,9,30,782.0,69.0,0.8,18.0,392.0,584.35,461.32
2016,11,12,9,45,800.0,70.5,0.8,18.5,422.5,613.78,481.74
2016,11,12,10,0,818.0,72.0,0.8,19.0,453.0,641.14,500.23
2016,11,12,10,15,829.5,73.5,0.8,19.0,477.0,661.75,513.82
2016,11,12,10,30,841.0,75.0,0.8,19.0,501.0,679.68,525.55
2016,11,12,10,45,849.5,75.5,0.85,19.5,518.5,687.49,529.82
2016,11,12,11,0,858.0,76.0,0.9,20.0,536.0,696.42,535.08
2016,11,12,11,15,862.0,76.5,0.95,20.0,546.0,699.1,537.04
2016,11,12,11,30,866.0,77.0,1.0,20.0,556.0,698.64,536.99
2016,11,12,11,45,866.5,77.5,1.1,20.0,558.0,692.57,533.68
2016,11,12,12,0,867.0,78.0,1.2,20.0,560.0,683.39,528.25
2016,11,12,12,15,865.5,77.5,1.25,20.0,555.0,668.68,518.48
2016,11,12,12,30,864.0,77.0,1.3,20.0,550.0,651.02,505.95
2016,11,12,12,45,851.0,79.0,1.4,20.0,536.0,625.95,487.91
2016,11,12,13,0,838.0,81.0,1.5,20.0,522.0,600.7,469.3
2016,11,12,13,15,829.0,80.0,1.55,20.0,502.5,570.11,446.14
2016,11,12,13,30,820.0,79.0,1.6,20.0,483.0,537.49,420.92
2016,11,12,13,45,806.5,77.0,1.65,20.0,456.5,499.66,391.16
2016,11,12,14,0,793.0,75.0,1.7,20.0,430.0,460.53,359.6
2016,11,12,14,15,773.5,73.0,1.7,20.0,397.5,417.7,324.19
2016,11,12,14,30,754.0,71.0,1.7,20.0,365.0,374.52,287.61
2016,11,12,14,45,727.0,67.5,1.75,20.0,328.0,327.12,247.03
2016,11,12,15,0,700.0,64.0,1.8,20.0,291.0,280.64,206.34
2016,11,12,15,15,659.5,59.5,1.85,19.5,250.5,230.19,162.7
2016,11,12,15,30,619.0,55.0,1.9,19.0,210.0,183.18,121.91
2016,11,12,15,45,556.0,49.0,1.95,18.5,168.0,134.35,81.77
2016,11,12,16,0,493.0,43.0,2.0,18.0,126.0,91.4,49.19
2016,11,12,16,15,390.5,34.5,2.0,17.5,87.0,50.2,23.53
2016,11,12,16,30,288.0,26.0,2.0,17.0,48.0,20.56,8.61
2016,11,12,16,45,144.0,13.0,2.05,16.5,24.0,12.78,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,7,15,179.5,17.0,0.95,13.0,36.5,86.26,27.29
2016,11,13,7,30,359.0,34.0,0.9,13.0,73.0,182.18,133.0
2016,11,13,7,45,445.0,42.0,0.85,13.5,113.5,240.64,186.49
2016,11,13,8,0,531.0,50.0,0.8,14.0,154.0,305.49,242.19
2016,11,13,8,15,584.5,56.0,0.7,14.5,195.5,358.21,286.73
2016,11,13,8,30,638.0,62.0,0.6,15.0,237.0,413.41,331.37
2016,11,13,8,45,358.5,102.0,0.55,15.5,203.0,325.13,262.01
2016,11,13,9,0,79.0,142.0,0.5,16.0,169.0,199.0,159.42
2016,11,13,9,15,90.5,158.0,0.45,16.5,192.5,224.68,180.37
2016,11,13,9,30,102.0,174.0,0.4,17.0,216.0,250.7,200.31
2016,11,13,9,45,214.5,178.5,0.35,17.5,275.5,336.5,267.98
2016,11,13,10,0,327.0,183.0,0.3,18.0,335.0,426.82,336.01
2016,11,13,10,15,573.0,134.0,0.35,18.0,415.5,554.57,433.04
2016,11,13,10,30,819.0,85.0,0.4,18.0,496.0,673.21,519.29
2016,11,13,10,45,828.5,85.5,0.5,18.0,514.0,685.55,527.06
2016,11,13,11,0,838.0,86.0,0.6,18.0,532.0,694.96,534.37
2016,11,13,11,15,843.0,86.5,0.6,18.0,542.5,698.16,536.1
2016,11,13,11,30,848.0,87.0,0.6,18.0,553.0,698.26,535.85
2016,11,13,11,45,852.5,86.0,0.65,18.5,556.0,693.19,531.87
2016,11,13,12,0,857.0,85.0,0.7,19.0,559.0,684.97,525.85
2016,11,13,12,15,855.5,85.0,0.65,19.0,554.0,670.71,515.02
2016,11,13,12,30,854.0,85.0,0.6,19.0,549.0,653.5,501.81
2016,11,13,12,45,855.0,82.0,0.6,19.5,538.0,631.74,485.06
2016,11,13,13,0,856.0,79.0,0.6,20.0,527.0,607.13,466.08
2016,11,13,13,15,847.0,78.0,0.6,20.0,507.0,576.15,443.0
2016,11,13,13,30,838.0,77.0,0.6,20.0,487.0,543.09,417.94
2016,11,13,13,45,826.5,74.5,0.6,20.5,460.5,505.26,388.06
2016,11,13,14,0,815.0,72.0,0.6,21.0,434.0,465.94,356.42
2016,11,13,14,15,796.0,69.5,0.6,21.0,401.5,422.09,321.26
2016,11,13,14,30,777.0,67.0,0.6,21.0,369.0,377.81,284.79
2016,11,13,14,45,750.5,64.0,0.6,21.0,331.5,330.24,244.91
2016,11,13,15,0,724.0,61.0,0.6,21.0,294.0,283.49,204.77
2016,11,13,15,15,684.5,57.0,0.65,20.5,253.0,233.52,162.34
2016,11,13,15,30,645.0,53.0,0.7,20.0,212.0,186.28,121.99
2016,11,13,15,45,584.5,47.0,0.75,19.5,169.5,135.87,81.03
2016,11,13,16,0,524.0,41.0,0.8,19.0,127.0,91.85,48.02
2016,11,13,16,15,422.5,32.5,0.9,18.0,87.5,49.27,21.98
2016,11,13,16,30,321.0,24.0,1.0,17.0,48.0,18.75,6.83
2016,11,13,16,45,160.5,12.0,1.1,16.5,24.0,11.8,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.0,15.5,1.45,12.5,36.5,89.13,18.74
2016,11,14,7,30,398.0,31.0,1.4,13.0,73.0,191.59,138.6
2016,11,14,7,45,483.5,39.0,1.35,13.5,114.5,251.01,194.35
2016,11,14,8,0,569.0,47.0,1.3,14.0,156.0,316.86,251.59
2016,11,14,8,15,622.0,52.0,1.2,14.5,198.0,369.37,296.74
2016,11,14,8,30,675.0,57.0,1.1,15.0,240.0,421.58,339.97
2016,11,14,8,45,391.5,99.0,1.0,15.5,209.0,338.46,274.29
2016,11,14,9,0,108.0,141.0,0.9,16.0,178.0,221.37,178.45
2016,11,14,9,15,115.0,157.0,0.8,16.5,200.5,245.36,197.8
2016,11,14,9,30,122.0,173.0,0.7,17.0,223.0,269.33,215.97
2016,11,14,9,45,163.0,185.5,0.6,17.5,257.0,311.01,248.15
2016,11,14,10,0,204.0,198.0,0.5,18.0,291.0,353.76,280.19
2016,11,14,10,15,336.5,185.5,0.45,18.5,349.0,438.38,344.79
2016,11,14,10,30,469.0,173.0,0.4,19.0,407.0,526.24,408.91
2016,11,14,10,45,661.0,128.5,0.35,19.5,471.0,616.69,473.98
2016,11,14,11,0,853.0,84.0,0.3,20.0,535.0,700.6,531.04
2016,11,14,11,15,857.5,85.0,0.35,20.0,545.0,704.04,532.53
2016,11,14,11,30,862.0,86.0,0.4,20.0,555.0,704.33,533.16
2016,11,14,11,45,862.0,86.5,0.45,20.5,557.5,697.77,528.25
2016,11,14,12,0,862.0,87.0,0.5,21.0,560.0,688.09,521.4
2016,11,14,12,15,859.5,86.5,0.55,21.0,554.5,672.59,511.03
2016,11,14,12,30,857.0,86.0,0.6,21.0,549.0,654.16,498.42
2016,11,14,12,45,852.0,85.0,0.65,21.0,536.5,630.82,482.09
2016,11,14,13,0,847.0,84.0,0.7,21.0,524.0,604.87,463.59
2016,11,14,13,15,837.5,82.5,0.75,21.0,504.0,573.37,440.63
2016,11,14,13,30,828.0,81.0,0.8,21.0,484.0,539.84,415.61
2016,11,14,13,45,813.0,79.5,0.9,21.0,457.0,501.69,386.81
2016,11,14,14,0,798.0,78.0,1.0,21.0,430.0,462.31,356.11
2016,11,14,14,15,778.0,75.5,1.1,20.5,397.5,418.74,321.84
2016,11,14,14,30,758.0,73.0,1.2,20.0,365.0,374.88,286.05
2016,11,14,14,45,728.5,70.0,1.35,20.0,327.0,327.17,245.82
2016,11,14,15,0,699.0,67.0,1.5,20.0,289.0,280.04,205.04
2016,11,14,15,15,657.5,62.0,1.55,19.0,248.0,229.71,162.02
2016,11,14,15,30,616.0,57.0,1.6,18.0,207.0,182.34,121.34
2016,11,14,15,45,553.5,50.5,1.65,17.5,165.0,133.57,81.32
2016,11,14,16,0,491.0,44.0,1.7,17.0,123.0,90.62,48.89
2016,11,14,16,15,386.5,34.5,1.8,16.5,84.0,48.88,22.96
2016,11,14,16,30,282.0,25.0,1.9,16.0,45.0,19.88,6.99
2016,11,14,16,45,141.0,12.5,2.0,15.5,22.5,12.29,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,193.5,14.0,1.9,14.0,34.0,84.33,5.66
2016,11,15,7,30,387.0,28.0,2.0,14.0,68.0,183.3,130.62
2016,11,15,7,45,469.0,35.5,2.1,14.5,107.5,239.81,185.0
2016,11,15,8,0,551.0,43.0,2.2,15.0,147.0,302.61,240.38
2016,11,15,8,15,603.5,48.0,2.25,15.0,187.5,351.33,283.98
2016,11,15,8,30,656.0,53.0,2.3,15.0,228.0,405.33,330.56
2016,11,15,8,45,689.0,56.5,2.35,15.5,266.5,448.87,366.93
2016,11,15,9,0,722.0,60.0,2.4,16.0,305.0,492.44,402.17
2016,11,15,9,15,746.0,63.0,2.45,16.0,340.5,529.71,432.27
2016,11,15,9,30,770.0,66.0,2.5,16.0,376.0,565.81,460.8
2016,11,15,9,45,761.0,76.0,2.6,16.5,401.5,587.3,476.47
2016,11,15,10,0,752.0,86.0,2.7,17.0,427.0,605.62,489.42
2016,11,15,10,15,376.0,120.5,2.75,17.0,291.0,398.96,325.12
2016,11,15,10,30,0.0,155.0,2.8,17.0,155.0,154.1,121.49
2016,11,15,10,45,0.0,141.0,2.85,17.0,141.0,139.07,109.57
2016,11,15,11,0,0.0,127.0,2.9,17.0,127.0,124.45,97.56
2016,11,15,11,15,0.0,142.5,3.0,17.0,142.5,140.1,110.28
2016,11,15,11,30,0.0,158.0,3.1,17.0,158.0,155.79,122.95
2016,11,15,11,45,67.5,203.5,3.25,17.0,240.5,254.96,204.6
2016,11,15,12,0,135.0,249.0,3.4,17.0,323.0,354.92,284.68
2016,11,15,12,15,73.0,219.5,3.5,17.0,259.5,272.69,218.23
2016,11,15,12,30,11.0,190.0,3.6,17.0,196.0,194.8,154.67
2016,11,15,12,45,36.0,205.0,3.7,17.0,224.0,230.03,183.82
2016,11,15,13,0,61.0,220.0,3.8,17.0,252.0,259.32,207.75
2016,11,15,13,15,30.5,181.5,3.8,16.5,197.5,199.38,159.44
2016,11,15,13,30,0.0,143.0,3.8,16.0,143.0,139.61,110.72
2016,11,15,13,45,6.5,151.0,3.85,16.0,154.0,150.79,120.24
2016,11,15,14,0,13.0,159.0,3.9,16.0,165.0,161.45,129.18
2016,11,15,14,15,44.0,158.5,3.85,15.5,175.5,175.57,141.13
2016,11,15,14,30,75.0,158.0,3.8,15.0,186.0,184.73,148.59
2016,11,15,14,45,69.5,142.5,3.75,15.0,167.0,163.5,130.77
2016,11,15,15,0,64.0,127.0,3.7,15.0,148.0,142.75,113.25
2016,11,15,15,15,58.5,110.0,3.55,14.5,127.0,121.07,94.99
2016,11,15,15,30,53.0,93.0,3.4,14.0,106.0,99.99,77.05
2016,11,15,15,45,41.5,75.0,3.25,14.0,84.0,77.7,58.16
2016,11,15,16,0,30.0,57.0,3.1,14.0,62.0,56.77,40.55
2016,11,15,16,15,15.0,39.5,2.95,13.5,42.0,37.6,24.46
2016,11,15,16,30,0.0,22.0,2.8,13.0,22.0,20.96,7.06
2016,11,15,16,45,0.0,11.0,2.7,13.0,11.0,10.81,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,192.5,15.5,2.8,9.5,34.5,84.93,0.0
2016,11,16,7,30,385.0,31.0,2.9,10.0,69.0,184.73,132.12
2016,11,16,7,45,479.0,39.0,3.05,10.5,111.0,246.36,192.77
2016,11,16,8,0,573.0,47.0,3.2,11.0,153.0,315.08,254.22
2016,11,16,8,15,628.0,52.5,3.35,11.5,195.5,368.94,302.61
2016,11,16,8,30,683.0,58.0,3.5,12.0,238.0,422.34,349.32
2016,11,16,8,45,721.0,61.5,3.7,12.5,279.0,469.5,389.72
2016,11,16,9,0,759.0,65.0,3.9,13.0,320.0,516.85,429.07
2016,11,16,9,15,783.0,68.0,3.95,13.0,356.0,555.12,460.69
2016,11,16,9,30,807.0,71.0,4.0,13.0,392.0,592.07,490.58
2016,11,16,9,45,823.0,73.0,4.05,13.5,422.5,621.13,512.76
2016,11,16,10,0,839.0,75.0,4.1,14.0,453.0,647.99,532.77
2016,11,16,10,15,850.5,77.0,4.1,14.0,477.5,669.4,549.04
2016,11,16,10,30,862.0,79.0,4.1,14.0,502.0,688.06,562.49
2016,11,16,10,45,858.5,83.5,4.1,14.0,517.5,696.31,568.03
2016,11,16,11,0,855.0,88.0,4.1,14.0,533.0,701.34,571.27
2016,11,16,11,15,859.0,88.5,4.1,14.0,543.0,703.91,572.79
2016,11,16,11,30,863.0,89.0,4.1,14.0,553.0,703.34,572.04
2016,11,16,11,45,849.0,94.0,4.1,14.0,552.5,692.24,563.4
2016,11,16,12,0,835.0,99.0,4.1,14.0,552.0,678.23,551.98
2016,11,16,12,15,832.5,98.5,4.05,14.0,546.5,663.16,539.8
2016,11,16,12,30,830.0,98.0,4.0,14.0,541.0,645.27,525.31
2016,11,16,12,45,835.5,93.5,4.0,14.5,530.5,625.33,508.44
2016,11,16,13,0,841.0,89.0,4.0,15.0,520.0,602.41,489.03
2016,11,16,13,15,831.0,87.5,3.95,14.5,500.0,570.93,464.17
2016,11,16,13,30,821.0,86.0,3.9,14.0,480.0,537.48,437.23
2016,11,16,13,45,794.5,87.5,3.9,14.0,451.0,497.05,403.4
2016,11,16,14,0,768.0,89.0,3.9,14.0,422.0,456.4,368.74
2016,11,16,14,15,746.5,86.0,3.85,14.0,389.5,412.81,331.01
2016,11,16,14,30,725.0,83.0,3.8,14.0,357.0,369.12,292.39
2016,11,16,14,45,685.5,80.5,3.8,14.0,318.5,319.92,248.88
2016,11,16,15,0,646.0,78.0,3.8,14.0,280.0,272.8,206.59
2016,11,16,15,15,601.0,72.0,3.7,13.5,239.0,223.3,162.69
2016,11,16,15,30,556.0,66.0,3.6,13.0,198.0,177.2,122.02
2016,11,16,15,45,485.5,58.0,3.5,13.0,156.5,129.07,82.02
2016,11,16,16,0,415.0,50.0,3.4,13.0,115.0,87.71,50.51
2016,11,16,16,15,311.5,37.5,3.3,12.5,77.5,47.49,24.48
2016,11,16,16,30,208.0,25.0,3.2,12.0,40.0,20.17,5.79
2016,11,16,16,45,104.0,12.5,3.1,11.5,20.0,12.29,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.0,1.35,6.5,33.5,86.4,0.0
2016,11,17,7,30,415.0,28.0,1.3,7.0,67.0,190.68,135.02
2016,11,17,7,45,505.0,35.0,1.3,8.0,108.5,246.7,192.68
2016,11,17,8,0,595.0,42.0,1.3,9.0,150.0,313.66,252.09
2016,11,17,8,15,649.0,47.0,1.3,9.5,192.5,367.47,299.82
2016,11,17,8,30,703.0,52.0,1.3,10.0,235.0,423.51,347.71
2016,11,17,8,45,740.0,55.0,1.35,10.5,275.5,469.96,386.61
2016,11,17,9,0,777.0,58.0,1.4,11.0,316.0,516.54,424.32
2016,11,17,9,15,801.5,60.5,1.3,11.5,352.5,554.88,453.56
2016,11,17,9,30,826.0,63.0,1.2,12.0,389.0,591.92,480.7
2016,11,17,9,45,843.5,65.0,1.2,12.5,420.0,622.29,502.7
2016,11,17,10,0,861.0,67.0,1.2,13.0,451.0,646.43,519.72
2016,11,17,10,15,872.5,68.0,1.15,13.5,476.0,667.0,532.69
2016,11,17,10,30,884.0,69.0,1.1,14.0,501.0,684.81,543.23
2016,11,17,10,45,892.0,70.0,1.05,14.5,518.5,697.31,549.87
2016,11,17,11,0,900.0,71.0,1.0,15.0,536.0,706.69,554.33
2016,11,17,11,15,904.0,71.5,0.95,15.0,546.5,709.54,555.24
2016,11,17,11,30,908.0,72.0,0.9,15.0,557.0,709.12,554.01
2016,11,17,11,45,908.0,72.5,0.85,15.5,559.0,702.69,547.65
2016,11,17,12,0,908.0,73.0,0.8,16.0,561.0,693.02,539.21
2016,11,17,12,15,905.5,72.5,0.8,16.0,556.0,677.41,528.11
2016,11,17,12,30,903.0,72.0,0.8,16.0,551.0,658.76,514.24
2016,11,17,12,45,896.0,72.0,0.85,16.0,538.0,634.93,496.95
2016,11,17,13,0,889.0,72.0,0.9,16.0,525.0,608.47,477.38
2016,11,17,13,15,880.0,71.0,0.9,16.0,504.5,577.32,453.46
2016,11,17,13,30,871.0,70.0,0.9,16.0,484.0,544.0,427.39
2016,11,17,13,45,855.0,69.0,0.9,16.0,457.0,506.28,397.36
2016,11,17,14,0,839.0,68.0,0.9,16.0,430.0,465.86,364.53
2016,11,17,14,15,820.0,66.0,0.85,15.5,397.0,422.09,328.61
2016,11,17,14,30,801.0,64.0,0.8,15.0,364.0,377.81,291.23
2016,11,17,14,45,771.5,61.0,0.8,15.0,326.0,328.7,248.88
2016,11,17,15,0,742.0,58.0,0.8,15.0,288.0,280.6,206.47
2016,11,17,15,15,700.5,54.0,0.75,14.5,246.5,229.86,162.04
2016,11,17,15,30,659.0,50.0,0.7,14.0,205.0,181.97,120.16
2016,11,17,15,45,595.5,44.5,0.65,14.0,162.5,132.53,79.23
2016,11,17,16,0,532.0,39.0,0.6,14.0,120.0,87.8,45.48
2016,11,17,16,15,425.0,30.0,0.6,13.5,81.0,44.84,19.33
2016,11,17,16,30,318.0,21.0,0.6,13.0,42.0,16.32,2.85
2016,11,17,16,45,159.0,10.5,0.6,13.0,21.0,10.32,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,180.5,14.0,2.4,6.5,30.5,77.41,0.0
2016,11,18,7,30,361.0,28.0,2.4,7.0,61.0,171.3,119.12
2016,11,18,7,45,452.5,37.0,2.45,7.5,102.0,231.18,181.28
2016,11,18,8,0,544.0,46.0,2.5,8.0,143.0,298.24,241.87
2016,11,18,8,15,602.5,52.0,2.35,8.5,185.5,352.79,290.82
2016,11,18,8,30,661.0,58.0,2.2,9.0,228.0,410.17,340.43
2016,11,18,8,45,700.0,62.5,2.1,9.5,269.0,454.91,378.35
2016,11,18,9,0,739.0,67.0,2.0,10.0,310.0,503.1,417.51
2016,11,18,9,15,765.0,70.0,2.05,10.5,346.0,541.89,448.54
2016,11,18,9,30,791.0,73.0,2.1,11.0,382.0,579.51,477.83
