Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,45,814.5,74.0,2.15,12.0,414.0,611.8,501.43
2016,11,18,10,0,838.0,75.0,2.2,13.0,446.0,642.19,522.98
2016,11,18,10,15,849.0,76.5,2.35,13.5,470.5,662.66,538.0
2016,11,18,10,30,860.0,78.0,2.5,14.0,495.0,680.39,550.54
2016,11,18,10,45,866.5,79.0,2.65,14.5,512.0,691.58,557.9
2016,11,18,11,0,873.0,80.0,2.8,15.0,529.0,699.7,563.06
2016,11,18,11,15,876.0,81.0,2.85,15.0,538.5,702.26,564.74
2016,11,18,11,30,879.0,82.0,2.9,15.0,548.0,701.63,564.21
2016,11,18,11,45,878.5,82.0,3.0,15.5,550.0,694.28,557.99
2016,11,18,12,0,878.0,82.0,3.1,16.0,552.0,683.8,549.35
2016,11,18,12,15,875.5,82.0,3.2,16.0,546.5,668.93,538.02
2016,11,18,12,30,873.0,82.0,3.3,16.0,541.0,651.09,524.28
2016,11,18,12,45,869.0,80.5,3.4,16.5,528.5,627.83,505.26
2016,11,18,13,0,865.0,79.0,3.5,17.0,516.0,601.89,483.93
2016,11,18,13,15,856.0,78.0,3.55,17.0,496.5,571.13,459.24
2016,11,18,13,30,847.0,77.0,3.6,17.0,477.0,538.25,432.39
2016,11,18,13,45,834.0,75.0,3.7,17.0,450.5,500.4,401.15
2016,11,18,14,0,821.0,73.0,3.8,17.0,424.0,461.13,368.0
2016,11,18,14,15,801.5,70.5,3.75,16.5,392.0,417.39,330.91
2016,11,18,14,30,782.0,68.0,3.7,16.0,360.0,373.24,292.49
2016,11,18,14,45,755.5,64.5,3.65,16.0,322.5,325.55,249.9
2016,11,18,15,0,729.0,61.0,3.6,16.0,285.0,278.65,207.3
2016,11,18,15,15,687.0,57.0,3.4,15.5,244.0,228.51,162.52
2016,11,18,15,30,645.0,53.0,3.2,15.0,203.0,180.49,119.99
2016,11,18,15,45,581.0,46.5,3.05,14.5,160.5,130.67,78.58
2016,11,18,16,0,517.0,40.0,2.9,14.0,118.0,86.73,45.38
2016,11,18,16,15,404.5,31.0,2.8,13.5,79.5,44.48,19.66
2016,11,18,16,30,292.0,22.0,2.7,13.0,41.0,17.41,2.52
2016,11,18,16,45,146.0,11.0,2.65,12.5,20.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,4.9,13.0,8.5,8.2,0.0
2016,11,19,7,30,0.0,17.0,4.9,13.0,17.0,16.4,6.47
2016,11,19,7,45,0.0,29.5,4.9,13.0,29.5,28.49,17.92
2016,11,19,8,0,0.0,42.0,4.9,13.0,42.0,40.98,28.97
2016,11,19,8,15,0.0,55.5,4.9,13.0,55.5,54.79,41.04
2016,11,19,8,30,0.0,69.0,4.9,13.0,69.0,68.52,52.96
2016,11,19,8,45,0.0,82.5,4.9,13.5,82.5,82.21,64.6
2016,11,19,9,0,0.0,96.0,4.9,14.0,96.0,95.89,76.04
2016,11,19,9,15,0.0,107.5,4.9,14.0,107.5,107.37,85.64
2016,11,19,9,30,0.0,119.0,4.9,14.0,119.0,118.88,95.17
2016,11,19,9,45,0.0,68.0,4.9,14.0,68.0,65.73,50.28
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,16.41,8.35
2016,11,19,10,15,0.0,27.5,4.9,14.0,27.5,26.55,16.97
2016,11,19,10,30,0.0,38.0,4.9,14.0,38.0,36.7,25.55
2016,11,19,10,45,0.0,49.0,4.9,14.5,49.0,47.35,34.44
2016,11,19,11,0,0.0,60.0,4.9,15.0,60.0,58.0,43.27
2016,11,19,11,15,0.0,62.0,4.85,15.0,62.0,59.94,44.86
2016,11,19,11,30,0.0,64.0,4.8,15.0,64.0,61.88,46.45
2016,11,19,11,45,0.0,66.0,4.8,15.0,66.0,63.81,48.06
2016,11,19,12,0,0.0,68.0,4.8,15.0,68.0,65.75,49.68
2016,11,19,12,15,0.0,68.0,4.75,15.0,68.0,65.75,49.68
2016,11,19,12,30,0.0,68.0,4.7,15.0,68.0,65.75,49.71
2016,11,19,12,45,0.0,67.0,4.7,15.5,67.0,64.78,48.83
2016,11,19,13,0,0.0,66.0,4.7,16.0,66.0,63.81,47.97
2016,11,19,13,15,0.0,73.0,4.6,16.0,73.0,70.59,53.69
2016,11,19,13,30,0.0,80.0,4.5,16.0,80.0,77.37,59.42
2016,11,19,13,45,0.0,68.0,4.45,16.0,68.0,65.74,49.78
2016,11,19,14,0,0.0,56.0,4.4,16.0,56.0,54.11,40.1
2016,11,19,14,15,0.0,34.5,4.25,15.5,34.5,33.31,22.67
2016,11,19,14,30,0.0,13.0,4.1,15.0,13.0,12.54,5.06
2016,11,19,14,45,0.0,11.5,4.0,15.0,11.5,11.09,3.83
2016,11,19,15,0,0.0,10.0,3.9,15.0,10.0,9.64,2.6
2016,11,19,15,15,0.0,8.5,3.7,14.5,8.5,8.19,1.36
2016,11,19,15,30,0.0,7.0,3.5,14.0,7.0,6.75,0.11
2016,11,19,15,45,0.0,5.5,3.35,14.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,3.2,14.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,3.15,13.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,3.1,13.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,3.05,13.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,49.0,15.0,1.55,12.0,19.5,28.79,0.0
2016,11,20,7,30,98.0,30.0,1.5,12.0,39.0,77.02,48.18
2016,11,20,7,45,136.5,46.5,1.5,12.5,66.0,114.78,86.94
2016,11,20,8,0,175.0,63.0,1.5,13.0,93.0,154.5,122.2
2016,11,20,8,15,200.0,79.5,1.55,13.0,122.5,190.65,154.23
2016,11,20,8,30,225.0,96.0,1.6,13.0,152.0,228.1,186.78
2016,11,20,8,45,238.5,111.5,1.65,13.0,180.0,259.36,213.59
2016,11,20,9,0,252.0,127.0,1.7,13.0,208.0,290.76,239.93
2016,11,20,9,15,269.0,138.5,1.7,13.0,234.0,319.37,263.52
2016,11,20,9,30,286.0,150.0,1.7,13.0,260.0,348.06,286.75
2016,11,20,9,45,225.5,169.5,1.7,13.5,260.5,337.37,276.4
2016,11,20,10,0,165.0,189.0,1.7,14.0,261.0,315.7,257.32
2016,11,20,10,15,203.0,197.0,1.7,14.0,290.5,350.58,285.59
2016,11,20,10,30,241.0,205.0,1.7,14.0,320.0,393.52,319.44
2016,11,20,10,45,135.0,202.0,1.7,14.0,267.0,310.69,251.71
2016,11,20,11,0,29.0,199.0,1.7,14.0,214.0,226.91,182.32
2016,11,20,11,15,81.0,218.0,1.6,14.0,260.5,282.54,228.21
2016,11,20,11,30,133.0,237.0,1.5,14.0,307.0,344.58,277.59
2016,11,20,11,45,66.5,161.0,1.45,14.0,196.0,208.24,167.88
2016,11,20,12,0,0.0,85.0,1.4,14.0,85.0,82.22,63.42
2016,11,20,12,15,13.0,144.0,1.25,14.0,151.0,149.64,119.59
2016,11,20,12,30,26.0,203.0,1.1,14.0,217.0,217.95,174.81
2016,11,20,12,45,13.5,182.5,1.0,14.0,190.0,188.4,150.49
2016,11,20,13,0,1.0,162.0,0.9,14.0,163.0,159.7,127.15
2016,11,20,13,15,26.5,178.0,0.85,14.0,190.5,193.6,155.23
2016,11,20,13,30,52.0,194.0,0.8,14.0,218.0,222.45,178.56
2016,11,20,13,45,251.5,168.0,0.8,14.5,275.5,299.04,240.17
2016,11,20,14,0,451.0,142.0,0.8,15.0,333.0,357.2,283.76
2016,11,20,14,15,459.0,128.5,0.8,15.0,310.0,327.83,258.56
2016,11,20,14,30,467.0,115.0,0.8,15.0,287.0,296.83,231.98
2016,11,20,14,45,583.5,88.5,0.8,15.0,280.5,289.25,221.16
2016,11,20,15,0,700.0,62.0,0.8,15.0,274.0,269.14,198.1
2016,11,20,15,15,656.0,57.5,0.75,14.5,233.5,219.01,154.31
2016,11,20,15,30,612.0,53.0,0.7,14.0,193.0,172.5,113.93
2016,11,20,15,45,544.5,46.5,0.65,14.0,152.0,124.1,74.34
2016,11,20,16,0,477.0,40.0,0.6,14.0,111.0,81.96,43.01
2016,11,20,16,15,361.0,31.0,0.6,13.5,73.5,41.98,18.88
2016,11,20,16,30,245.0,22.0,0.6,13.0,36.0,17.63,0.64
2016,11,20,16,45,122.5,11.0,0.65,13.0,18.0,10.81,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,12.5,2.25,9.5,27.5,64.95,0.0
2016,11,21,7,30,371.0,25.0,2.3,10.0,55.0,166.4,103.74
2016,11,21,7,45,469.0,32.5,2.4,10.5,94.5,228.21,174.45
2016,11,21,8,0,567.0,40.0,2.5,11.0,134.0,292.53,232.95
2016,11,21,8,15,624.5,45.0,2.55,11.0,176.0,346.17,281.87
2016,11,21,8,30,682.0,50.0,2.6,11.0,218.0,402.35,331.59
2016,11,21,8,45,451.0,88.0,2.65,11.5,207.0,348.58,289.39
2016,11,21,9,0,220.0,126.0,2.7,12.0,196.0,271.38,225.25
2016,11,21,9,15,227.5,140.0,2.7,12.5,220.0,296.56,246.17
2016,11,21,9,30,235.0,154.0,2.7,13.0,244.0,321.39,266.0
2016,11,21,9,45,519.0,115.5,2.7,13.5,334.0,465.97,385.48
2016,11,21,10,0,803.0,77.0,2.7,14.0,424.0,614.57,502.99
2016,11,21,10,15,816.5,79.0,2.7,14.0,448.5,636.75,518.93
2016,11,21,10,30,830.0,81.0,2.7,14.0,473.0,656.38,533.55
2016,11,21,10,45,842.0,81.0,2.7,14.5,491.5,670.0,542.52
2016,11,21,11,0,854.0,81.0,2.7,15.0,510.0,680.71,548.94
2016,11,21,11,15,859.0,81.5,2.65,15.0,520.5,684.19,550.82
2016,11,21,11,30,864.0,82.0,2.6,15.0,531.0,684.55,550.52
2016,11,21,11,45,868.0,81.0,2.55,15.5,534.5,679.4,545.14
2016,11,21,12,0,872.0,80.0,2.5,16.0,538.0,671.09,537.23
2016,11,21,12,15,870.0,80.0,2.5,16.0,533.5,656.87,526.03
2016,11,21,12,30,868.0,80.0,2.5,16.0,529.0,639.69,512.51
2016,11,21,12,45,864.5,78.5,2.5,16.0,517.0,617.1,494.75
2016,11,21,13,0,861.0,77.0,2.5,16.0,505.0,591.84,474.68
2016,11,21,13,15,852.0,76.0,2.5,16.0,485.5,561.5,450.32
2016,11,21,13,30,843.0,75.0,2.5,16.0,466.0,529.06,423.85
2016,11,21,13,45,828.5,73.5,2.5,16.0,440.0,491.46,392.79
2016,11,21,14,0,814.0,72.0,2.5,16.0,414.0,452.55,359.96
2016,11,21,14,15,793.5,69.5,2.5,15.5,381.5,409.01,323.31
2016,11,21,14,30,773.0,67.0,2.5,15.0,349.0,365.15,285.37
2016,11,21,14,45,743.5,64.0,2.5,15.0,312.0,317.71,243.26
2016,11,21,15,0,714.0,61.0,2.5,15.0,275.0,271.32,201.34
2016,11,21,15,15,670.0,56.5,2.45,14.5,234.5,221.28,156.94
2016,11,21,15,30,626.0,52.0,2.4,14.0,194.0,173.6,114.97
2016,11,21,15,45,556.0,46.0,2.35,14.0,152.5,124.76,74.68
2016,11,21,16,0,486.0,40.0,2.3,14.0,111.0,82.4,43.12
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,41.52,18.35
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,16.72,0.0
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,10.32,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,14.0,0.75,9.0,18.0,28.52,0.0
2016,11,22,7,30,105.0,28.0,0.7,9.0,36.0,75.26,43.22
2016,11,22,7,45,150.0,44.0,0.7,9.5,64.0,116.22,88.07
2016,11,22,8,0,195.0,60.0,0.7,10.0,92.0,158.27,125.73
2016,11,22,8,15,221.0,76.0,0.75,10.0,122.0,194.89,158.43
2016,11,22,8,30,247.0,92.0,0.8,10.0,152.0,232.85,191.63
2016,11,22,8,45,261.0,107.5,0.85,10.5,180.5,265.08,218.99
2016,11,22,9,0,275.0,123.0,0.9,11.0,209.0,297.42,245.7
2016,11,22,9,15,294.0,133.0,1.0,11.5,235.0,325.94,268.97
2016,11,22,9,30,313.0,143.0,1.1,12.0,261.0,354.63,291.92
2016,11,22,9,45,400.0,140.5,1.2,12.5,304.0,419.16,343.55
2016,11,22,10,0,487.0,138.0,1.3,13.0,347.0,478.15,389.76
2016,11,22,10,15,542.0,133.0,1.35,13.0,377.5,514.49,418.13
2016,11,22,10,30,597.0,128.0,1.4,13.0,408.0,554.02,448.65
2016,11,22,10,45,592.5,134.5,1.45,13.0,421.5,561.67,453.94
2016,11,22,11,0,588.0,141.0,1.5,13.0,435.0,566.98,457.67
2016,11,22,11,15,545.0,157.5,1.5,13.0,434.5,551.89,445.07
2016,11,22,11,30,502.0,174.0,1.5,13.0,434.0,537.9,433.33
2016,11,22,11,45,435.0,191.0,1.55,13.5,417.0,506.64,407.6
2016,11,22,12,0,368.0,208.0,1.6,14.0,400.0,468.35,376.64
2016,11,22,12,15,399.5,199.0,1.6,14.0,406.0,472.37,380.29
2016,11,22,12,30,431.0,190.0,1.6,14.0,412.0,480.15,386.25
2016,11,22,12,45,470.5,176.0,1.6,14.0,412.5,478.8,385.35
2016,11,22,13,0,510.0,162.0,1.6,14.0,413.0,474.23,381.78
2016,11,22,13,15,399.5,176.0,1.6,14.0,368.0,411.92,331.85
2016,11,22,13,30,289.0,190.0,1.6,14.0,323.0,350.54,282.59
2016,11,22,13,45,259.5,182.0,1.65,14.0,296.5,316.76,255.54
2016,11,22,14,0,230.0,174.0,1.7,14.0,270.0,284.36,229.15
2016,11,22,14,15,207.5,161.5,1.7,13.5,243.5,249.37,200.77
2016,11,22,14,30,185.0,149.0,1.7,13.0,217.0,218.82,175.62
2016,11,22,14,45,172.0,135.5,1.7,13.0,193.5,192.03,152.84
2016,11,22,15,0,159.0,122.0,1.7,13.0,170.0,166.14,130.57
2016,11,22,15,15,146.5,105.5,1.65,12.5,144.5,138.46,106.86
2016,11,22,15,30,134.0,89.0,1.6,12.0,119.0,111.89,84.01
2016,11,22,15,45,116.5,71.0,1.6,12.0,93.0,84.42,60.68
2016,11,22,16,0,99.0,53.0,1.6,12.0,67.0,58.83,39.52
2016,11,22,16,15,55.5,36.5,1.65,11.5,44.0,35.56,21.29
2016,11,22,16,30,12.0,20.0,1.7,11.0,21.0,18.66,0.0
2016,11,22,16,45,6.0,10.0,1.8,11.0,10.5,9.83,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,81.5,15.5,2.0,9.5,22.0,37.93,0.0
2016,11,23,7,30,163.0,31.0,1.9,10.0,44.0,103.02,56.59
2016,11,23,7,45,276.0,43.5,1.85,10.5,81.0,167.76,127.1
2016,11,23,8,0,389.0,56.0,1.8,11.0,118.0,238.02,188.86
2016,11,23,8,15,458.5,64.0,1.85,11.0,158.5,292.49,237.37
2016,11,23,8,30,528.0,72.0,1.9,11.0,199.0,351.74,288.9
2016,11,23,8,45,575.5,77.5,2.0,11.5,238.0,400.2,330.2
2016,11,23,9,0,623.0,83.0,2.1,12.0,277.0,449.81,371.3
2016,11,23,9,15,654.5,87.5,2.15,12.0,312.5,489.89,404.37
2016,11,23,9,30,686.0,92.0,2.2,12.0,348.0,529.44,436.29
2016,11,23,9,45,716.0,93.0,2.25,12.5,380.0,563.21,462.35
2016,11,23,10,0,746.0,94.0,2.3,13.0,412.0,595.66,486.86
2016,11,23,10,15,760.5,96.5,2.3,13.0,436.5,618.08,503.81
2016,11,23,10,30,775.0,99.0,2.3,13.0,461.0,638.17,518.8
2016,11,23,10,45,788.5,99.0,2.3,13.0,479.0,649.65,527.28
2016,11,23,11,0,802.0,99.0,2.3,13.0,497.0,661.22,535.7
2016,11,23,11,15,807.5,100.0,2.3,13.0,507.5,665.61,538.54
2016,11,23,11,30,813.0,101.0,2.3,13.0,518.0,667.03,539.15
2016,11,23,11,45,817.0,100.0,2.3,13.5,521.5,662.29,534.18
2016,11,23,12,0,821.0,99.0,2.3,14.0,525.0,654.56,526.96
2016,11,23,12,15,818.5,99.0,2.35,14.0,520.5,640.73,516.26
2016,11,23,12,30,816.0,99.0,2.4,14.0,516.0,624.14,503.32
2016,11,23,12,45,812.0,97.0,2.5,14.0,504.0,601.84,486.11
2016,11,23,13,0,808.0,95.0,2.6,14.0,492.0,577.05,466.63
2016,11,23,13,15,798.0,93.5,2.65,14.0,473.0,547.1,442.53
2016,11,23,13,30,788.0,92.0,2.7,14.0,454.0,515.27,416.46
2016,11,23,13,45,774.5,89.5,2.8,14.0,428.0,479.0,386.42
2016,11,23,14,0,761.0,87.0,2.9,14.0,402.0,441.81,354.88
2016,11,23,14,15,739.0,84.0,2.85,13.5,370.5,399.09,318.52
2016,11,23,14,30,717.0,81.0,2.8,13.0,339.0,356.29,281.19
2016,11,23,14,45,688.0,76.0,2.8,13.0,302.5,309.33,239.34
2016,11,23,15,0,659.0,71.0,2.8,13.0,266.0,263.53,197.85
2016,11,23,15,15,611.5,66.0,2.6,12.5,226.0,214.71,154.5
2016,11,23,15,30,564.0,61.0,2.4,12.0,186.0,169.44,114.69
2016,11,23,15,45,493.5,53.0,2.25,12.0,145.5,121.86,75.46
2016,11,23,16,0,423.0,45.0,2.1,12.0,105.0,80.92,44.78
2016,11,23,16,15,302.0,33.5,2.05,11.0,68.5,41.52,20.12
2016,11,23,16,30,181.0,22.0,2.0,10.0,32.0,17.33,0.0
2016,11,23,16,45,90.5,11.0,2.0,9.5,16.0,10.81,0.0
2016,11,23,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,104.0,14.5,1.35,5.5,22.0,42.94,0.0
2016,11,24,7,30,208.0,29.0,1.4,6.0,44.0,113.67,58.29
2016,11,24,7,45,318.0,40.5,1.5,6.5,81.5,177.37,135.29
2016,11,24,8,0,428.0,52.0,1.6,7.0,119.0,247.6,198.53
2016,11,24,8,15,496.5,60.0,1.55,7.5,160.0,303.82,248.71
2016,11,24,8,30,565.0,68.0,1.5,8.0,201.0,363.62,300.51
2016,11,24,8,45,618.5,72.0,1.5,8.5,242.0,414.48,343.79
2016,11,24,9,0,672.0,76.0,1.5,9.0,283.0,466.75,386.86
2016,11,24,9,15,702.5,80.0,1.45,9.5,319.0,506.89,418.78
2016,11,24,9,30,733.0,84.0,1.4,10.0,355.0,546.34,449.15
2016,11,24,9,45,756.0,86.5,1.4,10.5,386.5,578.4,473.27
2016,11,24,10,0,779.0,89.0,1.4,11.0,418.0,608.79,495.54
2016,11,24,10,15,793.0,91.5,1.3,11.5,443.0,628.7,508.69
2016,11,24,10,30,807.0,94.0,1.2,12.0,468.0,648.98,521.67
2016,11,24,10,45,819.0,94.5,1.1,12.5,486.5,663.08,529.75
2016,11,24,11,0,831.0,95.0,1.0,13.0,505.0,674.33,535.54
2016,11,24,11,15,836.5,95.5,0.85,13.0,515.5,678.25,536.16
2016,11,24,11,30,842.0,96.0,0.7,13.0,526.0,679.11,534.43
2016,11,24,11,45,848.0,94.5,0.6,13.5,530.0,675.03,528.8
2016,11,24,12,0,854.0,93.0,0.5,14.0,534.0,667.82,520.91
2016,11,24,12,15,852.0,93.0,0.4,14.0,529.5,653.99,509.12
2016,11,24,12,30,850.0,93.0,0.3,14.0,525.0,637.26,495.27
2016,11,24,12,45,845.0,92.0,0.25,14.0,513.0,614.86,477.94
2016,11,24,13,0,840.0,91.0,0.2,14.0,501.0,589.89,458.59
2016,11,24,13,15,690.0,114.5,0.2,14.0,443.0,509.31,398.01
2016,11,24,13,30,540.0,138.0,0.2,14.0,385.0,431.0,338.66
2016,11,24,13,45,555.0,126.0,0.25,14.0,367.0,406.7,320.24
2016,11,24,14,0,570.0,114.0,0.3,14.0,349.0,381.91,300.07
2016,11,24,14,15,598.5,98.5,0.35,14.0,328.0,354.67,277.11
2016,11,24,14,30,627.0,83.0,0.4,14.0,307.0,323.78,250.15
2016,11,24,14,45,575.5,85.0,0.45,14.0,273.5,280.35,213.44
2016,11,24,15,0,524.0,87.0,0.5,14.0,240.0,240.09,178.97
2016,11,24,15,15,483.0,78.5,0.55,13.5,204.0,195.7,141.1
2016,11,24,15,30,442.0,70.0,0.6,13.0,168.0,153.53,105.21
2016,11,24,15,45,383.5,59.0,0.7,12.5,131.0,110.97,70.76
2016,11,24,16,0,325.0,48.0,0.8,12.0,94.0,73.91,42.86
2016,11,24,16,15,230.0,34.5,0.9,11.5,61.0,38.87,19.62
2016,11,24,16,30,135.0,21.0,1.0,11.0,28.0,16.51,0.0
2016,11,24,16,45,67.5,10.5,1.15,10.5,14.0,10.32,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.5,12.0,2.0,8.0,12.0,11.93,0.0
2016,11,25,7,30,1.0,24.0,2.0,8.0,24.0,25.28,7.73
2016,11,25,7,45,33.0,40.5,2.0,8.5,45.5,58.58,41.95
2016,11,25,8,0,65.0,57.0,2.0,9.0,67.0,95.76,74.91
2016,11,25,8,15,80.5,75.0,2.0,9.0,91.5,124.92,101.0
2016,11,25,8,30,96.0,93.0,2.0,9.0,116.0,154.8,127.44
2016,11,25,8,45,105.5,110.0,2.0,9.5,139.0,181.04,150.13
2016,11,25,9,0,115.0,127.0,2.0,10.0,162.0,207.54,172.55
2016,11,25,9,15,127.0,140.5,2.0,10.0,183.5,231.31,192.66
2016,11,25,9,30,139.0,154.0,2.0,10.0,205.0,255.39,212.74
2016,11,25,9,45,139.5,167.5,2.0,10.5,222.5,272.58,226.27
2016,11,25,10,0,140.0,181.0,2.0,11.0,240.0,289.32,239.22
2016,11,25,10,15,109.5,189.5,2.0,11.0,237.0,279.71,230.45
2016,11,25,10,30,79.0,198.0,2.0,11.0,234.0,261.63,214.87
2016,11,25,10,45,235.0,192.5,2.05,11.5,306.5,373.06,307.43
2016,11,25,11,0,391.0,187.0,2.1,12.0,379.0,470.77,385.9
2016,11,25,11,15,255.5,207.5,2.1,12.0,334.0,401.87,328.34
2016,11,25,11,30,120.0,228.0,2.1,12.0,289.0,325.11,264.63
2016,11,25,11,45,149.0,229.5,2.15,12.5,305.5,343.77,279.88
2016,11,25,12,0,178.0,231.0,2.2,13.0,322.0,361.47,293.79
2016,11,25,12,15,144.0,228.5,2.15,13.0,302.0,333.4,270.6
2016,11,25,12,30,110.0,226.0,2.1,13.0,282.0,300.4,243.69
2016,11,25,12,45,157.5,220.0,2.1,13.0,298.0,324.56,263.85
2016,11,25,13,0,205.0,214.0,2.1,13.0,314.0,340.71,277.12
2016,11,25,13,15,221.0,203.5,2.1,13.0,307.5,331.83,269.94
2016,11,25,13,30,237.0,193.0,2.1,13.0,301.0,325.53,264.69
2016,11,25,13,45,201.0,184.5,2.1,13.0,272.5,286.41,232.69
2016,11,25,14,0,165.0,176.0,2.1,13.0,244.0,253.27,205.43
2016,11,25,14,15,87.5,152.5,2.1,13.0,188.0,187.48,151.56
2016,11,25,14,30,10.0,129.0,2.1,13.0,132.0,129.36,103.97
2016,11,25,14,45,6.0,116.0,2.1,13.0,118.0,114.63,91.82
2016,11,25,15,0,2.0,103.0,2.1,13.0,104.0,100.3,79.85
2016,11,25,15,15,1.0,87.5,2.0,12.5,88.0,84.7,66.72
2016,11,25,15,30,0.0,72.0,1.9,12.0,72.0,69.29,53.56
2016,11,25,15,45,0.0,56.0,1.85,12.0,56.0,53.76,39.98
2016,11,25,16,0,0.0,40.0,1.8,12.0,40.0,38.38,26.42
2016,11,25,16,15,0.0,26.0,1.8,11.5,26.0,25.03,13.99
2016,11,25,16,30,0.0,12.0,1.8,11.0,12.0,11.58,0.0
2016,11,25,16,45,0.0,6.0,1.85,11.0,6.0,5.9,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.95,10.0,4.0,3.93,0.0
2016,11,26,7,30,0.0,8.0,2.9,10.0,8.0,7.71,0.0
2016,11,26,7,45,0.0,16.5,2.85,10.0,16.5,15.92,7.29
2016,11,26,8,0,0.0,25.0,2.8,10.0,25.0,24.13,14.8
2016,11,26,8,15,0.0,34.0,2.75,10.0,34.0,32.83,22.57
2016,11,26,8,30,0.0,43.0,2.7,10.0,43.0,41.53,30.28
2016,11,26,8,45,0.0,52.0,2.65,10.5,52.0,50.24,37.85
2016,11,26,9,0,0.0,61.0,2.6,11.0,61.0,58.96,45.32
2016,11,26,9,15,0.0,69.5,2.7,11.0,69.5,67.42,52.57
2016,11,26,9,30,0.0,78.0,2.8,11.0,78.0,75.9,59.76
2016,11,26,9,45,4.5,113.5,2.95,11.0,115.5,115.55,93.46
2016,11,26,10,0,9.0,149.0,3.1,11.0,153.0,156.05,127.43
2016,11,26,10,15,54.0,174.5,3.3,11.0,199.0,219.08,180.79
2016,11,26,10,30,99.0,200.0,3.5,11.0,245.0,277.08,229.22
2016,11,26,10,45,69.5,199.0,3.7,11.0,231.5,255.53,210.58
2016,11,26,11,0,40.0,198.0,3.9,11.0,218.0,233.7,191.8
2016,11,26,11,15,102.0,213.0,4.0,11.0,264.5,290.84,240.13
2016,11,26,11,30,164.0,228.0,4.1,11.0,311.0,354.26,292.67
2016,11,26,11,45,128.0,227.5,4.2,11.0,292.5,327.56,269.99
2016,11,26,12,0,92.0,227.0,4.3,11.0,274.0,294.83,242.63
2016,11,26,12,15,46.0,154.0,4.3,11.0,177.5,184.89,151.47
2016,11,26,12,30,0.0,81.0,4.3,11.0,81.0,78.34,61.2
2016,11,26,12,45,0.0,81.5,4.3,11.5,81.5,78.82,61.6
2016,11,26,13,0,0.0,82.0,4.3,12.0,82.0,79.31,61.94
2016,11,26,13,15,0.0,50.0,4.15,12.0,50.0,48.31,35.69
2016,11,26,13,30,0.0,18.0,4.0,12.0,18.0,17.37,9.28
2016,11,26,13,45,2.0,80.0,3.9,12.0,81.0,78.35,61.43
2016,11,26,14,0,4.0,142.0,3.8,12.0,144.0,140.63,114.01
2016,11,26,14,15,157.5,137.5,3.7,12.0,194.0,203.58,165.95
2016,11,26,14,30,311.0,133.0,3.6,12.0,244.0,251.23,202.53
2016,11,26,14,45,273.0,126.0,3.55,12.0,215.5,217.14,172.85
2016,11,26,15,0,235.0,119.0,3.5,12.0,187.0,185.79,145.73
2016,11,26,15,15,211.0,103.5,3.5,11.5,158.0,152.48,116.96
2016,11,26,15,30,187.0,88.0,3.5,11.0,129.0,121.24,90.07
2016,11,26,15,45,147.5,71.0,3.5,11.0,99.0,88.64,63.03
2016,11,26,16,0,108.0,54.0,3.5,11.0,69.0,60.29,40.41
2016,11,26,16,15,54.0,36.5,3.6,10.5,44.0,35.3,20.73
2016,11,26,16,30,0.0,19.0,3.7,10.0,19.0,17.99,0.0
2016,11,26,16,45,0.0,9.5,3.8,10.0,9.5,9.34,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,109.5,12.5,3.1,8.5,19.0,41.63,0.0
2016,11,27,7,30,219.0,25.0,3.1,9.0,38.0,107.18,31.11
2016,11,27,7,45,344.0,34.5,3.15,9.5,75.5,178.07,131.43
2016,11,27,8,0,469.0,44.0,3.2,10.0,113.0,251.93,199.0
2016,11,27,8,15,538.5,50.5,3.3,10.0,153.5,307.5,249.9
2016,11,27,8,30,608.0,57.0,3.4,10.0,194.0,366.81,302.9
2016,11,27,8,45,658.5,60.5,3.55,10.5,234.5,416.24,346.27
2016,11,27,9,0,709.0,64.0,3.7,11.0,275.0,464.1,387.25
2016,11,27,9,15,533.0,97.0,3.65,11.0,266.5,424.6,355.28
2016,11,27,9,30,357.0,130.0,3.6,11.0,258.0,369.28,309.11
2016,11,27,9,45,444.0,126.0,3.6,11.5,300.0,424.29,354.83
2016,11,27,10,0,531.0,122.0,3.6,12.0,342.0,481.22,400.83
2016,11,27,10,15,686.5,99.0,3.5,12.0,400.5,565.71,469.26
2016,11,27,10,30,842.0,76.0,3.4,12.0,459.0,645.66,532.6
2016,11,27,10,45,851.5,77.0,3.3,12.5,477.0,659.01,540.86
2016,11,27,11,0,861.0,78.0,3.2,13.0,495.0,669.43,547.1
2016,11,27,11,15,865.0,78.5,3.1,13.0,505.5,672.59,548.67
2016,11,27,11,30,869.0,79.0,3.0,13.0,516.0,672.63,547.84
2016,11,27,11,45,868.0,80.0,2.9,13.5,518.5,666.81,541.44
2016,11,27,12,0,867.0,81.0,2.8,14.0,521.0,657.91,532.7
2016,11,27,12,15,864.0,81.0,2.7,14.0,516.0,643.61,520.82
2016,11,27,12,30,861.0,81.0,2.6,14.0,511.0,626.43,506.63
2016,11,27,12,45,639.0,129.0,2.55,14.0,444.5,528.42,428.21
2016,11,27,13,0,417.0,177.0,2.5,14.0,378.0,432.5,350.74
2016,11,27,13,15,378.0,176.5,2.4,14.0,353.5,393.2,319.21
2016,11,27,13,30,339.0,176.0,2.3,14.0,329.0,360.06,291.95
2016,11,27,13,45,385.5,157.5,2.25,14.0,321.5,354.87,287.18
2016,11,27,14,0,432.0,139.0,2.2,14.0,314.0,341.62,275.24
2016,11,27,14,15,385.5,133.5,2.15,13.5,281.0,298.84,239.84
2016,11,27,14,30,339.0,128.0,2.1,13.0,248.0,256.36,204.45
2016,11,27,14,45,312.0,119.0,2.1,13.0,220.5,222.82,175.47
2016,11,27,15,0,285.0,110.0,2.1,13.0,193.0,191.02,147.73
2016,11,27,15,15,263.0,95.5,2.05,12.5,163.0,156.98,118.2
2016,11,27,15,30,241.0,81.0,2.0,12.0,133.0,124.73,90.27
2016,11,27,15,45,206.5,65.5,1.95,12.0,103.0,91.72,62.71
2016,11,27,16,0,172.0,50.0,1.9,12.0,73.0,62.09,39.16
2016,11,27,16,15,86.0,35.5,1.95,11.5,47.0,34.94,19.55
2016,11,27,16,30,0.0,21.0,2.0,11.0,21.0,19.59,0.0
2016,11,27,16,45,0.0,10.5,2.05,10.5,10.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,89.0,12.5,3.9,10.0,17.5,35.91,0.0
2016,11,28,7,30,178.0,25.0,4.0,10.0,35.0,94.64,16.88
2016,11,28,7,45,294.5,36.0,4.15,10.5,71.0,160.93,117.22
2016,11,28,8,0,411.0,47.0,4.3,11.0,107.0,230.79,181.62
2016,11,28,8,15,485.0,54.5,4.3,11.0,147.0,287.28,233.02
2016,11,28,8,30,559.0,62.0,4.3,11.0,187.0,347.85,286.96
2016,11,28,8,45,612.0,66.5,4.35,11.0,227.0,398.13,331.64
2016,11,28,9,0,665.0,71.0,4.4,11.0,267.0,449.92,376.54
2016,11,28,9,15,696.5,74.5,4.35,11.0,302.5,489.58,410.37
2016,11,28,9,30,728.0,78.0,4.3,11.0,338.0,528.66,442.89
2016,11,28,9,45,561.5,112.5,4.3,11.5,323.5,481.53,402.8
2016,11,28,10,0,395.0,147.0,4.3,12.0,309.0,423.53,353.28
2016,11,28,10,15,474.0,140.5,4.2,12.0,346.0,471.5,393.07
2016,11,28,10,30,553.0,134.0,4.1,12.0,383.0,519.84,432.14
2016,11,28,10,45,528.0,146.0,4.05,12.5,392.0,520.21,430.51
2016,11,28,11,0,503.0,158.0,4.0,13.0,401.0,518.16,427.16
2016,11,28,11,15,607.0,145.0,3.9,13.0,444.0,574.81,472.49
2016,11,28,11,30,711.0,132.0,3.8,13.0,487.0,627.01,513.34
2016,11,28,11,45,724.5,128.0,3.7,13.5,492.0,625.93,510.77
2016,11,28,12,0,738.0,124.0,3.6,14.0,497.0,622.02,506.24
2016,11,28,12,15,735.5,123.5,3.5,14.0,492.5,608.84,495.25
2016,11,28,12,30,733.0,123.0,3.4,14.0,488.0,593.17,482.27
2016,11,28,12,45,723.5,122.5,3.3,14.0,476.0,570.92,464.02
2016,11,28,13,0,714.0,122.0,3.2,14.0,464.0,546.68,444.02
