Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,0,432.0,28.0,1.9,4.0,69.0,194.97,140.83
2016,12,19,8,15,517.5,35.0,1.9,4.5,108.0,253.11,200.72
2016,12,19,8,30,603.0,42.0,1.9,5.0,147.0,316.48,258.44
2016,12,19,8,45,655.0,46.5,1.9,5.5,186.0,366.42,303.82
2016,12,19,9,0,707.0,51.0,1.9,6.0,225.0,417.9,349.01
2016,12,19,9,15,740.5,54.5,1.85,6.5,262.0,459.74,384.81
2016,12,19,9,30,774.0,58.0,1.8,7.0,299.0,501.16,418.99
2016,12,19,9,45,784.5,63.0,1.8,7.5,329.0,530.45,442.55
2016,12,19,10,0,795.0,68.0,1.8,8.0,359.0,557.62,463.72
2016,12,19,10,15,811.5,70.0,1.8,8.5,385.5,582.72,482.77
2016,12,19,10,30,828.0,72.0,1.8,9.0,412.0,605.53,499.58
2016,12,19,10,45,838.0,73.5,1.85,9.5,431.5,621.2,510.83
2016,12,19,11,0,848.0,75.0,1.9,10.0,451.0,634.08,519.79
2016,12,19,11,15,854.0,75.5,1.85,10.0,464.0,640.38,523.91
2016,12,19,11,30,860.0,76.0,1.8,10.0,477.0,643.66,525.68
2016,12,19,11,45,861.5,77.0,1.8,10.5,482.5,641.59,522.65
2016,12,19,12,0,863.0,78.0,1.8,11.0,488.0,636.46,517.26
2016,12,19,12,15,735.5,102.5,1.8,11.0,451.0,576.21,469.43
2016,12,19,12,30,608.0,127.0,1.8,11.0,414.0,514.02,419.95
2016,12,19,12,45,730.5,101.5,1.8,11.0,439.5,546.33,445.93
2016,12,19,13,0,853.0,76.0,1.8,11.0,465.0,570.23,463.97
2016,12,19,13,15,843.5,74.5,1.75,11.0,448.0,542.02,440.34
2016,12,19,13,30,834.0,73.0,1.7,11.0,431.0,511.71,415.03
2016,12,19,13,45,819.5,71.5,1.65,11.0,407.5,477.05,385.79
2016,12,19,14,0,805.0,70.0,1.6,11.0,384.0,440.98,354.8
2016,12,19,14,15,784.0,68.0,1.5,10.5,355.0,400.51,320.08
2016,12,19,14,30,763.0,66.0,1.4,10.0,326.0,359.59,284.13
2016,12,19,14,45,733.5,62.5,1.3,10.0,291.5,314.11,243.36
2016,12,19,15,0,704.0,59.0,1.2,10.0,257.0,269.49,202.72
2016,12,19,15,15,659.5,55.0,1.2,9.5,219.0,221.82,160.21
2016,12,19,15,30,615.0,51.0,1.2,9.0,181.0,176.54,119.92
2016,12,19,15,45,543.0,45.0,1.3,9.0,142.0,128.63,79.76
2016,12,19,16,0,471.0,39.0,1.4,9.0,103.0,87.05,47.58
2016,12,19,16,15,235.5,36.0,1.4,8.5,68.0,45.51,23.59
2016,12,19,16,30,0.0,33.0,1.4,8.0,33.0,28.87,0.0
2016,12,19,16,45,0.0,16.5,1.4,8.0,16.5,16.22,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,14.0,2.2,6.0,31.5,82.88,0.0
2016,12,20,8,0,376.0,28.0,2.2,7.0,63.0,179.77,127.71
2016,12,20,8,15,463.0,35.0,2.15,7.5,100.0,235.28,184.67
2016,12,20,8,30,550.0,42.0,2.1,8.0,137.0,296.77,240.13
2016,12,20,8,45,605.5,46.5,2.05,8.5,175.0,343.06,282.04
2016,12,20,9,0,661.0,51.0,2.0,9.0,213.0,394.67,326.91
2016,12,20,9,15,696.0,54.5,1.95,9.5,249.0,435.98,362.08
2016,12,20,9,30,731.0,58.0,1.9,10.0,285.0,477.09,395.9
2016,12,20,9,45,760.5,59.0,1.85,10.5,317.0,511.6,423.46
2016,12,20,10,0,790.0,60.0,1.8,11.0,349.0,544.9,449.25
2016,12,20,10,15,806.5,61.5,1.75,11.5,375.0,569.39,467.43
2016,12,20,10,30,823.0,63.0,1.7,12.0,401.0,591.66,483.44
2016,12,20,10,45,833.5,64.5,1.65,12.5,420.5,607.7,494.29
2016,12,20,11,0,844.0,66.0,1.6,13.0,440.0,617.32,500.18
2016,12,20,11,15,851.0,66.5,1.5,13.0,453.0,624.47,504.54
2016,12,20,11,30,858.0,67.0,1.4,13.0,466.0,628.67,506.54
2016,12,20,11,45,860.0,68.0,1.35,13.5,472.0,627.24,503.64
2016,12,20,12,0,862.0,69.0,1.3,14.0,478.0,622.79,498.46
2016,12,20,12,15,763.0,90.5,1.25,14.0,451.5,578.63,463.39
2016,12,20,12,30,664.0,112.0,1.2,14.0,425.0,532.16,426.71
2016,12,20,12,45,749.5,92.5,1.2,14.0,440.0,548.09,439.26
2016,12,20,13,0,835.0,73.0,1.2,14.0,455.0,557.43,445.81
2016,12,20,13,15,689.0,100.5,1.2,14.0,408.0,488.07,390.88
2016,12,20,13,30,543.0,128.0,1.2,14.0,361.0,419.49,336.59
2016,12,20,13,45,529.5,124.5,1.25,14.0,342.0,391.6,314.14
2016,12,20,14,0,516.0,121.0,1.3,14.0,323.0,363.06,290.37
2016,12,20,14,15,634.0,92.5,1.25,13.5,322.0,364.9,289.48
2016,12,20,14,30,752.0,64.0,1.2,13.0,321.0,354.39,276.92
2016,12,20,14,45,724.5,60.5,1.15,13.0,287.5,310.06,237.52
2016,12,20,15,0,697.0,57.0,1.1,13.0,254.0,266.44,198.26
2016,12,20,15,15,654.0,53.0,1.05,12.5,216.5,219.45,156.71
2016,12,20,15,30,611.0,49.0,1.0,12.0,179.0,174.72,117.27
2016,12,20,15,45,547.0,43.0,1.0,11.5,141.0,128.19,78.46
2016,12,20,16,0,483.0,37.0,1.0,11.0,103.0,87.18,46.74
2016,12,20,16,15,369.5,28.0,1.05,10.5,68.0,46.33,20.02
2016,12,20,16,30,256.0,19.0,1.1,10.0,33.0,16.4,0.0
2016,12,20,16,45,128.0,9.5,1.15,10.0,16.5,9.34,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.5,2.25,7.5,31.5,85.53,0.0
2016,12,21,8,0,401.0,27.0,2.3,8.0,63.0,186.8,131.21
2016,12,21,8,15,489.0,33.5,2.35,8.5,101.0,239.36,186.86
2016,12,21,8,30,577.0,40.0,2.4,9.0,139.0,302.0,243.46
2016,12,21,8,45,631.5,44.5,2.5,9.5,178.0,352.07,288.72
2016,12,21,9,0,686.0,49.0,2.6,10.0,217.0,403.98,334.23
2016,12,21,9,15,722.0,52.5,2.65,10.5,253.5,446.54,370.84
2016,12,21,9,30,758.0,56.0,2.7,11.0,290.0,488.92,406.15
2016,12,21,9,45,783.5,58.0,2.8,11.5,322.5,523.01,434.04
2016,12,21,10,0,809.0,60.0,2.9,12.0,355.0,555.67,460.09
2016,12,21,10,15,826.0,61.5,2.75,12.0,381.5,580.87,479.72
2016,12,21,10,30,843.0,63.0,2.6,12.0,408.0,603.79,497.09
2016,12,21,10,45,856.0,64.0,2.5,12.5,429.0,617.36,506.25
2016,12,21,11,0,869.0,65.0,2.4,13.0,450.0,632.0,515.86
2016,12,21,11,15,876.5,65.5,2.35,13.0,463.5,639.65,521.1
2016,12,21,11,30,884.0,66.0,2.3,13.0,477.0,644.28,523.96
2016,12,21,11,45,888.5,66.0,2.3,13.5,483.5,643.31,521.79
2016,12,21,12,0,893.0,66.0,2.3,14.0,490.0,639.21,517.2
2016,12,21,12,15,893.0,66.0,2.3,14.0,489.0,629.17,508.96
2016,12,21,12,30,893.0,66.0,2.3,14.0,488.0,616.1,498.31
2016,12,21,12,45,884.0,67.5,2.3,14.5,478.5,596.42,481.47
2016,12,21,13,0,875.0,69.0,2.3,15.0,469.0,574.17,462.49
2016,12,21,13,15,867.5,68.0,2.25,15.0,453.0,547.56,440.61
2016,12,21,13,30,860.0,67.0,2.2,15.0,437.0,520.31,417.76
2016,12,21,13,45,847.0,65.5,2.2,15.0,414.0,485.79,388.98
2016,12,21,14,0,834.0,64.0,2.2,15.0,391.0,449.68,358.29
2016,12,21,14,15,815.5,62.0,2.1,14.5,362.0,409.37,323.93
2016,12,21,14,30,797.0,60.0,2.0,14.0,333.0,368.34,288.1
2016,12,21,14,45,769.0,57.5,1.95,14.0,299.0,323.12,247.79
2016,12,21,15,0,741.0,55.0,1.9,14.0,265.0,278.52,207.34
2016,12,21,15,15,699.5,51.0,1.75,13.0,226.5,229.94,164.29
2016,12,21,15,30,658.0,47.0,1.6,12.0,188.0,183.88,123.46
2016,12,21,15,45,592.0,41.5,1.5,11.5,148.5,135.35,82.66
2016,12,21,16,0,526.0,36.0,1.4,11.0,109.0,92.48,49.32
2016,12,21,16,15,412.0,28.0,1.4,10.5,72.5,49.47,21.11
2016,12,21,16,30,298.0,20.0,1.4,10.0,36.0,18.15,0.07
2016,12,21,16,45,149.0,10.0,1.45,10.0,18.0,9.83,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,14.0,1.4,6.5,32.0,86.96,0.0
2016,12,22,8,0,409.0,28.0,1.3,7.0,64.0,190.17,132.78
2016,12,22,8,15,499.5,35.0,1.2,7.5,103.0,248.19,193.26
2016,12,22,8,30,590.0,42.0,1.1,8.0,142.0,308.89,247.68
2016,12,22,8,45,643.0,47.0,1.05,9.0,181.5,359.42,291.91
2016,12,22,9,0,696.0,52.0,1.0,10.0,221.0,411.64,335.72
2016,12,22,9,15,732.0,55.5,0.9,10.5,258.5,454.61,370.92
2016,12,22,9,30,768.0,59.0,0.8,11.0,296.0,497.34,404.44
2016,12,22,9,45,792.5,61.5,0.75,11.5,328.5,531.78,430.67
2016,12,22,10,0,817.0,64.0,0.7,12.0,361.0,564.71,454.86
2016,12,22,10,15,834.0,66.0,0.8,12.0,388.5,590.73,475.5
2016,12,22,10,30,851.0,68.0,0.9,12.0,416.0,614.43,494.13
2016,12,22,10,45,863.0,69.0,1.0,12.5,436.5,631.31,506.53
2016,12,22,11,0,875.0,70.0,1.1,13.0,457.0,645.38,516.68
2016,12,22,11,15,881.5,71.0,1.15,13.0,471.0,649.36,519.81
2016,12,22,11,30,888.0,72.0,1.2,13.0,485.0,653.98,523.28
2016,12,22,11,45,891.0,72.5,1.25,13.5,491.0,652.67,521.32
2016,12,22,12,0,894.0,73.0,1.3,14.0,497.0,648.23,516.99
2016,12,22,12,15,893.5,72.5,1.3,14.0,495.5,637.36,508.37
2016,12,22,12,30,893.0,72.0,1.3,14.0,494.0,623.47,497.41
2016,12,22,12,45,889.0,71.5,1.3,14.0,485.0,604.55,482.51
2016,12,22,13,0,885.0,71.0,1.3,14.0,476.0,582.87,465.29
2016,12,22,13,15,876.0,70.0,1.2,14.0,459.5,557.22,444.02
2016,12,22,13,30,867.0,69.0,1.1,14.0,443.0,527.1,419.06
2016,12,22,13,45,853.5,67.5,1.05,14.0,419.5,492.17,390.3
2016,12,22,14,0,840.0,66.0,1.0,14.0,396.0,455.66,359.69
2016,12,22,14,15,819.5,64.0,0.95,13.5,366.0,414.33,325.26
2016,12,22,14,30,799.0,62.0,0.9,13.0,336.0,372.4,289.41
2016,12,22,14,45,768.0,59.5,0.85,13.0,301.0,326.08,248.84
2016,12,22,15,0,737.0,57.0,0.8,13.0,266.0,280.61,208.29
2016,12,22,15,15,694.0,53.0,0.85,12.0,227.5,231.79,165.79
2016,12,22,15,30,651.0,49.0,0.9,11.0,189.0,185.62,125.34
2016,12,22,15,45,585.0,43.0,1.0,10.5,149.5,136.83,84.45
2016,12,22,16,0,519.0,37.0,1.1,10.0,110.0,92.92,50.12
2016,12,22,16,15,406.0,28.5,1.15,9.5,73.5,50.41,22.03
2016,12,22,16,30,293.0,20.0,1.2,9.0,37.0,18.68,1.38
2016,12,22,16,45,146.5,10.0,1.25,9.0,18.5,9.83,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,4.05,8.0,2.0,1.93,0.0
2016,12,23,8,0,0.0,4.0,4.0,8.0,4.0,3.85,0.0
2016,12,23,8,15,0.0,7.5,3.8,8.0,7.5,7.23,0.44
2016,12,23,8,30,0.0,11.0,3.6,8.0,11.0,10.6,3.48
2016,12,23,8,45,0.0,14.0,3.45,8.0,14.0,13.5,6.09
2016,12,23,9,0,0.0,17.0,3.3,8.0,17.0,16.39,8.69
2016,12,23,9,15,0.0,20.0,3.15,8.0,20.0,19.29,11.27
2016,12,23,9,30,0.0,23.0,3.0,8.0,23.0,22.19,13.82
2016,12,23,9,45,0.0,26.0,2.9,8.5,26.0,25.09,16.31
2016,12,23,10,0,0.0,29.0,2.8,9.0,29.0,27.99,18.78
2016,12,23,10,15,0.0,38.5,2.85,9.0,38.5,37.18,26.73
2016,12,23,10,30,0.0,48.0,2.9,9.0,48.0,46.37,34.64
2016,12,23,10,45,0.0,56.5,2.95,9.5,56.5,54.6,41.61
2016,12,23,11,0,0.0,65.0,3.0,10.0,65.0,62.83,48.53
2016,12,23,11,15,0.0,67.0,3.35,10.0,67.0,64.77,50.13
2016,12,23,11,30,0.0,69.0,3.7,10.0,69.0,66.71,51.75
2016,12,23,11,45,0.0,69.0,4.05,10.0,69.0,66.71,51.72
2016,12,23,12,0,0.0,69.0,4.4,10.0,69.0,66.71,51.71
2016,12,23,12,15,0.0,75.5,4.55,10.0,75.5,73.01,57.09
2016,12,23,12,30,0.0,82.0,4.7,10.0,82.0,79.31,62.47
2016,12,23,12,45,0.0,56.5,4.9,10.0,56.5,54.6,41.37
2016,12,23,13,0,0.0,31.0,5.1,10.0,31.0,29.93,20.2
2016,12,23,13,15,37.0,107.5,5.1,10.0,123.5,127.07,103.87
2016,12,23,13,30,74.0,184.0,5.1,10.0,216.0,224.83,186.27
2016,12,23,13,45,257.0,158.5,5.1,10.0,261.0,292.07,243.09
2016,12,23,14,0,440.0,133.0,5.1,10.0,306.0,343.07,284.26
2016,12,23,14,15,578.5,105.0,4.95,10.0,315.0,357.16,292.95
2016,12,23,14,30,717.0,77.0,4.8,10.0,324.0,358.03,288.87
2016,12,23,14,45,681.0,74.0,4.7,10.0,289.5,312.5,247.32
2016,12,23,15,0,645.0,71.0,4.6,10.0,255.0,268.42,206.71
2016,12,23,15,15,598.5,66.0,4.35,9.5,218.0,221.48,164.2
2016,12,23,15,30,552.0,61.0,4.1,9.0,181.0,177.69,124.79
2016,12,23,15,45,483.5,53.5,3.95,9.0,142.5,131.42,85.33
2016,12,23,16,0,415.0,46.0,3.8,9.0,104.0,91.21,53.42
2016,12,23,16,15,299.0,35.0,3.7,8.5,69.5,51.07,25.99
2016,12,23,16,30,183.0,24.0,3.6,8.0,35.0,21.48,2.51
2016,12,23,16,45,91.5,12.0,3.5,8.0,17.5,11.8,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,213.5,13.0,2.7,4.5,31.5,86.21,0.0
2016,12,24,8,0,427.0,26.0,2.7,5.0,63.0,188.76,130.97
2016,12,24,8,15,517.0,32.5,2.75,5.5,102.0,247.43,194.61
2016,12,24,8,30,607.0,39.0,2.8,6.0,141.0,311.8,253.76
2016,12,24,8,45,662.5,43.0,2.85,6.5,181.0,362.81,300.59
2016,12,24,9,0,718.0,47.0,2.9,7.0,221.0,415.68,347.57
2016,12,24,9,15,752.5,50.0,2.9,7.0,258.0,457.94,385.15
2016,12,24,9,30,787.0,53.0,2.9,7.0,295.0,499.9,421.37
2016,12,24,9,45,810.0,55.5,2.95,7.5,327.5,534.04,449.65
2016,12,24,10,0,833.0,58.0,3.0,8.0,360.0,566.61,475.87
2016,12,24,10,15,849.0,59.5,3.0,8.0,387.0,588.1,493.51
2016,12,24,10,30,865.0,61.0,3.0,8.0,414.0,611.01,511.81
2016,12,24,10,45,875.5,62.5,3.05,8.5,435.0,627.92,524.28
2016,12,24,11,0,886.0,64.0,3.1,9.0,456.0,642.02,534.3
2016,12,24,11,15,893.0,64.5,3.1,9.0,469.5,649.73,539.99
2016,12,24,11,30,900.0,65.0,3.1,9.0,483.0,654.37,543.19
2016,12,24,11,45,903.5,65.0,3.1,9.5,489.5,653.03,540.69
2016,12,24,12,0,907.0,65.0,3.1,10.0,496.0,648.52,535.68
2016,12,24,12,15,907.0,65.0,3.1,10.0,495.0,638.65,527.38
2016,12,24,12,30,907.0,65.0,3.1,10.0,494.0,625.69,516.54
2016,12,24,12,45,896.0,67.0,3.1,10.0,484.5,605.43,499.74
2016,12,24,13,0,885.0,69.0,3.1,10.0,475.0,582.61,480.68
2016,12,24,13,15,878.0,68.0,3.05,10.0,459.5,556.28,458.47
2016,12,24,13,30,871.0,67.0,3.0,10.0,444.0,527.59,433.95
2016,12,24,13,45,860.5,65.5,3.0,10.0,421.5,495.83,406.55
2016,12,24,14,0,850.0,64.0,3.0,10.0,399.0,460.59,375.73
2016,12,24,14,15,832.0,62.0,2.9,9.5,370.0,420.05,340.38
2016,12,24,14,30,814.0,60.0,2.8,9.0,341.0,378.7,303.43
2016,12,24,14,45,789.5,57.0,2.75,9.0,307.0,333.51,262.1
2016,12,24,15,0,765.0,54.0,2.7,9.0,273.0,288.6,220.28
2016,12,24,15,15,725.0,50.5,2.6,8.5,234.5,239.77,175.57
2016,12,24,15,30,685.0,47.0,2.5,8.0,196.0,193.24,133.0
2016,12,24,15,45,624.5,41.5,2.4,7.5,156.0,144.03,90.29
2016,12,24,16,0,564.0,36.0,2.3,7.0,116.0,99.87,54.64
2016,12,24,16,15,452.5,28.5,2.3,6.5,78.5,55.93,25.03
2016,12,24,16,30,341.0,21.0,2.3,6.0,41.0,22.78,3.2
2016,12,24,16,45,170.5,10.5,2.35,6.0,20.5,10.32,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,86.0,15.0,2.2,3.5,22.0,50.2,0.0
2016,12,25,8,0,172.0,30.0,2.3,4.0,44.0,110.29,75.8
2016,12,25,8,15,209.0,44.5,2.35,4.0,72.5,146.97,116.15
2016,12,25,8,30,246.0,59.0,2.4,4.0,101.0,186.19,152.95
2016,12,25,8,45,272.5,72.5,2.45,4.5,129.5,221.56,185.45
2016,12,25,9,0,299.0,86.0,2.5,5.0,158.0,258.02,218.11
2016,12,25,9,15,312.5,99.0,2.5,5.5,184.5,287.96,244.42
2016,12,25,9,30,326.0,112.0,2.5,6.0,211.0,310.17,263.67
2016,12,25,9,45,331.5,123.5,2.55,6.5,234.0,333.11,282.9
2016,12,25,10,0,337.0,135.0,2.6,7.0,257.0,355.23,300.97
2016,12,25,10,15,365.0,141.5,2.6,7.0,282.5,391.97,331.34
2016,12,25,10,30,393.0,148.0,2.6,7.0,308.0,420.67,354.84
2016,12,25,10,45,625.5,109.5,2.65,7.5,379.5,530.38,445.64
2016,12,25,11,0,858.0,71.0,2.7,8.0,451.0,636.37,530.41
2016,12,25,11,15,864.5,72.0,2.75,8.0,464.5,644.21,535.7
2016,12,25,11,30,871.0,73.0,2.8,8.0,478.0,649.03,539.25
2016,12,25,11,45,872.5,73.5,2.85,8.5,484.0,646.98,536.42
2016,12,25,12,0,874.0,74.0,2.9,9.0,490.0,641.85,531.14
2016,12,25,12,15,626.5,128.5,2.9,9.0,426.5,539.79,447.6
2016,12,25,12,30,379.0,183.0,2.9,9.0,363.0,429.17,356.3
2016,12,25,12,45,309.0,190.5,2.9,9.0,335.5,388.31,322.58
2016,12,25,13,0,239.0,198.0,2.9,9.0,308.0,348.91,289.51
2016,12,25,13,15,541.0,135.0,2.9,9.0,372.5,445.16,370.19
2016,12,25,13,30,843.0,72.0,2.9,9.0,437.0,521.39,430.95
2016,12,25,13,45,828.5,70.5,2.95,9.0,414.0,486.83,400.87
2016,12,25,14,0,814.0,69.0,3.0,9.0,391.0,450.8,369.53
2016,12,25,14,15,794.5,67.0,2.95,9.0,362.5,410.88,334.14
2016,12,25,14,30,775.0,65.0,2.9,9.0,334.0,370.33,297.46
2016,12,25,14,45,746.5,62.0,2.85,9.0,300.0,325.29,256.48
2016,12,25,15,0,718.0,59.0,2.8,9.0,266.0,280.93,215.43
2016,12,25,15,15,676.5,55.0,2.75,8.5,228.5,233.21,171.96
2016,12,25,15,30,635.0,51.0,2.7,8.0,191.0,188.01,130.8
2016,12,25,15,45,571.0,45.0,2.65,7.5,151.5,139.38,88.85
2016,12,25,16,0,507.0,39.0,2.6,7.0,112.0,96.66,54.41
2016,12,25,16,15,398.5,30.5,2.7,6.5,76.0,54.4,25.47
2016,12,25,16,30,290.0,22.0,2.8,6.0,40.0,22.44,3.92
2016,12,25,16,45,145.0,11.0,2.95,5.5,20.0,10.81,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,13.0,2.8,2.5,30.5,84.68,0.0
2016,12,26,8,0,412.0,26.0,2.9,3.0,61.0,182.79,126.04
2016,12,26,8,15,503.5,33.0,2.95,3.5,100.0,241.91,191.36
2016,12,26,8,30,595.0,40.0,3.0,4.0,139.0,306.95,251.57
2016,12,26,8,45,649.0,45.0,3.05,4.5,179.0,358.1,298.93
2016,12,26,9,0,703.0,50.0,3.1,5.0,219.0,411.09,346.44
2016,12,26,9,15,739.0,53.5,3.1,5.5,256.5,454.45,384.59
2016,12,26,9,30,775.0,57.0,3.1,6.0,294.0,497.61,421.33
2016,12,26,9,45,797.0,60.0,3.1,6.5,327.0,531.68,449.58
2016,12,26,10,0,819.0,63.0,3.1,7.0,360.0,564.17,475.72
2016,12,26,10,15,836.0,65.0,3.05,7.0,387.5,590.59,497.09
2016,12,26,10,30,853.0,67.0,3.0,7.0,415.0,614.73,516.19
2016,12,26,10,45,865.5,68.0,3.0,7.5,436.0,632.35,529.07
2016,12,26,11,0,878.0,69.0,3.0,8.0,457.0,643.46,536.73
2016,12,26,11,15,884.5,69.5,2.95,8.0,471.0,651.0,542.11
2016,12,26,11,30,891.0,70.0,2.9,8.0,485.0,655.48,544.99
2016,12,26,11,45,894.5,70.5,2.85,8.5,491.5,654.92,542.87
2016,12,26,12,0,898.0,71.0,2.8,9.0,498.0,651.21,538.24
2016,12,26,12,15,897.5,70.5,2.7,9.0,497.0,640.71,529.06
2016,12,26,12,30,897.0,70.0,2.6,9.0,496.0,627.16,517.42
2016,12,26,12,45,892.5,70.0,2.55,9.5,487.5,608.81,501.16
2016,12,26,13,0,888.0,70.0,2.5,10.0,479.0,587.69,482.57
2016,12,26,13,15,880.0,69.0,2.45,10.0,463.0,560.89,460.18
2016,12,26,13,30,872.0,68.0,2.4,10.0,447.0,531.76,435.55
2016,12,26,13,45,859.5,66.5,2.35,10.0,424.0,499.12,407.6
2016,12,26,14,0,847.0,65.0,2.3,10.0,401.0,463.09,376.36
2016,12,26,14,15,828.5,63.0,2.15,10.0,372.0,422.51,340.56
2016,12,26,14,30,810.0,61.0,2.0,10.0,343.0,381.13,303.36
2016,12,26,14,45,783.5,58.0,1.95,10.0,309.0,335.42,262.19
2016,12,26,15,0,757.0,55.0,1.9,10.0,275.0,290.14,220.64
2016,12,26,15,15,717.0,51.5,1.85,9.0,236.5,241.58,177.0
2016,12,26,15,30,677.0,48.0,1.8,8.0,198.0,195.31,135.19
2016,12,26,15,45,615.5,42.5,1.75,7.5,158.0,146.11,92.57
2016,12,26,16,0,554.0,37.0,1.7,7.0,118.0,102.06,56.85
2016,12,26,16,15,448.0,29.0,1.8,6.5,80.5,58.04,26.63
2016,12,26,16,30,342.0,21.0,1.9,6.0,43.0,24.19,4.95
2016,12,26,16,45,171.0,10.5,2.0,5.5,21.5,10.32,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,13.5,1.7,4.5,28.5,76.72,0.0
2016,12,27,8,0,356.0,27.0,1.7,5.0,57.0,169.18,115.01
2016,12,27,8,15,449.0,35.0,1.65,5.5,95.0,227.03,177.68
2016,12,27,8,30,542.0,43.0,1.6,6.0,133.0,291.41,235.93
2016,12,27,8,45,601.5,48.0,1.55,6.5,172.0,342.79,282.15
2016,12,27,9,0,661.0,53.0,1.5,7.0,211.0,393.79,326.69
2016,12,27,9,15,698.0,57.0,1.35,7.5,248.0,437.12,363.16
2016,12,27,9,30,735.0,61.0,1.2,8.0,285.0,480.4,398.05
2016,12,27,9,45,762.5,63.0,1.1,8.5,318.0,515.6,425.5
2016,12,27,10,0,790.0,65.0,1.0,9.0,351.0,549.53,450.94
2016,12,27,10,15,807.5,67.0,1.1,9.5,378.0,575.85,471.3
2016,12,27,10,30,825.0,69.0,1.2,10.0,405.0,599.98,489.63
2016,12,27,10,45,703.0,96.5,1.3,10.5,393.0,565.18,461.26
2016,12,27,11,0,581.0,124.0,1.4,11.0,381.0,522.14,426.6
2016,12,27,11,15,720.0,99.5,1.4,11.0,427.5,585.79,477.24
2016,12,27,11,30,859.0,75.0,1.4,11.0,474.0,644.88,522.51
2016,12,27,11,45,645.5,124.0,1.4,11.5,426.5,561.29,454.69
2016,12,27,12,0,432.0,173.0,1.4,12.0,379.0,470.9,381.91
2016,12,27,12,15,647.0,124.5,1.3,12.0,432.5,549.7,445.14
2016,12,27,12,30,862.0,76.0,1.2,12.0,486.0,616.4,495.8
2016,12,27,12,45,734.0,100.0,1.1,12.0,445.0,552.74,444.46
2016,12,27,13,0,606.0,124.0,1.0,12.0,404.0,489.02,393.95
2016,12,27,13,15,601.0,121.0,1.0,12.0,391.0,467.54,377.12
2016,12,27,13,30,596.0,118.0,1.0,12.0,378.0,444.41,358.28
2016,12,27,13,45,579.5,114.5,1.0,12.0,357.0,413.58,333.07
2016,12,27,14,0,563.0,111.0,1.0,12.0,336.0,382.09,306.9
2016,12,27,14,15,647.5,92.5,1.0,12.0,333.0,377.94,301.19
2016,12,27,14,30,732.0,74.0,1.0,12.0,330.0,365.97,287.73
2016,12,27,14,45,700.5,70.5,1.05,12.0,296.0,320.85,248.42
2016,12,27,15,0,669.0,67.0,1.1,12.0,262.0,276.76,209.36
2016,12,27,15,15,625.0,62.5,1.15,11.5,225.0,229.72,168.08
2016,12,27,15,30,581.0,58.0,1.2,11.0,188.0,185.52,129.09
2016,12,27,15,45,517.0,51.0,1.25,10.5,149.5,138.66,89.52
2016,12,27,16,0,453.0,44.0,1.3,10.0,111.0,97.33,56.58
2016,12,27,16,15,345.5,34.0,1.35,9.5,75.5,55.9,28.0
2016,12,27,16,30,238.0,24.0,1.4,9.0,40.0,24.74,6.52
2016,12,27,16,45,119.0,12.0,1.5,9.0,20.0,11.8,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,12.0,2.35,5.0,30.0,83.57,0.0
2016,12,28,8,0,425.0,24.0,2.4,6.0,60.0,184.67,124.29
2016,12,28,8,15,514.5,30.5,2.4,6.5,98.5,242.92,189.41
2016,12,28,8,30,604.0,37.0,2.4,7.0,137.0,306.85,248.03
2016,12,28,8,45,659.0,41.5,2.4,7.5,176.5,358.12,294.81
2016,12,28,9,0,714.0,46.0,2.4,8.0,216.0,411.36,341.75
2016,12,28,9,15,748.5,49.0,2.4,8.5,253.5,453.76,378.5
2016,12,28,9,30,783.0,52.0,2.4,9.0,291.0,495.9,413.78
2016,12,28,9,45,808.5,53.5,2.45,9.5,323.5,530.5,442.16
2016,12,28,10,0,834.0,55.0,2.5,10.0,356.0,559.9,465.75
2016,12,28,10,15,850.0,56.5,2.4,10.5,383.5,585.55,485.06
2016,12,28,10,30,866.0,58.0,2.3,11.0,411.0,608.91,502.01
2016,12,28,10,45,877.0,59.0,2.25,11.5,432.0,626.01,513.91
2016,12,28,11,0,888.0,60.0,2.2,12.0,453.0,640.31,523.41
2016,12,28,11,15,894.5,60.5,2.1,12.0,467.0,648.18,528.49
2016,12,28,11,30,901.0,61.0,2.0,12.0,481.0,652.96,531.12
2016,12,28,11,45,904.0,61.0,1.9,12.5,487.5,651.76,528.15
2016,12,28,12,0,907.0,61.0,1.8,13.0,494.0,647.37,522.74
2016,12,28,12,15,907.0,61.0,1.75,13.0,493.5,637.94,514.72
2016,12,28,12,30,907.0,61.0,1.7,13.0,493.0,625.4,504.28
2016,12,28,12,45,900.0,62.0,1.7,13.5,485.0,606.76,488.46
2016,12,28,13,0,893.0,63.0,1.7,14.0,477.0,585.4,470.4
2016,12,28,13,15,886.0,62.5,1.65,14.0,461.5,559.78,449.47
2016,12,28,13,30,879.0,62.0,1.6,14.0,446.0,531.75,426.29
2016,12,28,13,45,867.5,60.5,1.6,14.0,424.0,498.15,398.59
2016,12,28,14,0,856.0,59.0,1.6,14.0,402.0,462.75,368.81
2016,12,28,14,15,839.0,57.5,1.5,13.5,373.5,423.43,335.49
2016,12,28,14,30,822.0,56.0,1.4,13.0,345.0,383.73,300.96
2016,12,28,14,45,797.0,53.5,1.3,13.0,311.5,338.63,260.87
2016,12,28,15,0,772.0,51.0,1.2,13.0,278.0,293.78,220.27
2016,12,28,15,15,734.5,48.0,1.15,12.5,240.0,245.67,177.32
2016,12,28,15,30,697.0,45.0,1.1,12.0,202.0,199.58,135.96
2016,12,28,15,45,639.0,40.0,1.1,11.5,162.0,150.32,93.76
2016,12,28,16,0,581.0,35.0,1.1,11.0,122.0,105.79,57.84
2016,12,28,16,15,480.5,28.0,1.1,10.5,84.5,61.35,27.43
2016,12,28,16,30,380.0,21.0,1.1,10.0,47.0,26.48,6.42
2016,12,28,16,45,190.0,10.5,1.15,9.5,23.5,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,13.5,3.3,5.5,29.0,77.74,0.0
2016,12,29,8,0,366.0,27.0,3.4,6.0,58.0,171.73,115.39
2016,12,29,8,15,462.0,35.0,3.45,6.0,96.5,231.44,181.38
2016,12,29,8,30,558.0,43.0,3.5,6.0,135.0,297.57,242.38
2016,12,29,8,45,616.5,48.0,3.55,6.5,175.0,345.88,287.18
2016,12,29,9,0,675.0,53.0,3.6,7.0,215.0,400.25,335.67
2016,12,29,9,15,713.0,57.0,3.6,7.5,252.5,444.65,374.6
2016,12,29,9,30,751.0,61.0,3.6,8.0,290.0,489.05,412.28
2016,12,29,9,45,767.0,66.0,3.65,8.5,322.0,521.71,439.41
2016,12,29,10,0,783.0,71.0,3.7,9.0,354.0,552.6,464.35
2016,12,29,10,15,801.5,73.0,3.6,9.5,382.0,579.63,485.27
2016,12,29,10,30,820.0,75.0,3.5,10.0,410.0,604.51,503.94
2016,12,29,10,45,835.0,76.0,3.45,10.5,432.0,623.67,517.85
2016,12,29,11,0,850.0,77.0,3.4,11.0,454.0,640.17,529.42
2016,12,29,11,15,858.0,78.0,3.25,11.5,468.5,649.35,534.68
2016,12,29,11,30,866.0,79.0,3.1,12.0,483.0,655.51,537.48
2016,12,29,11,45,871.5,79.0,3.0,12.5,490.5,655.85,535.91
2016,12,29,12,0,877.0,79.0,2.9,13.0,498.0,653.07,531.89
2016,12,29,12,15,877.0,78.5,2.8,13.0,497.5,643.13,523.3
2016,12,29,12,30,877.0,78.0,2.7,13.0,497.0,630.16,512.32
2016,12,29,12,45,880.5,75.5,2.6,13.0,490.0,614.09,498.89
2016,12,29,13,0,884.0,73.0,2.5,13.0,483.0,594.99,482.92
2016,12,29,13,15,876.5,72.0,2.4,13.0,467.5,568.47,460.88
2016,12,29,13,30,869.0,71.0,2.3,13.0,452.0,539.58,436.64
2016,12,29,13,45,858.0,69.5,2.25,13.0,430.0,506.2,408.62
2016,12,29,14,0,847.0,68.0,2.2,13.0,408.0,471.02,378.56
2016,12,29,14,15,829.0,65.5,2.1,13.0,379.0,430.17,343.23
2016,12,29,14,30,811.0,63.0,2.0,13.0,350.0,388.48,306.45
2016,12,29,14,45,785.5,60.5,1.9,13.0,316.0,343.56,266.39
2016,12,29,15,0,760.0,58.0,1.8,13.0,282.0,298.95,225.87
2016,12,29,15,15,720.5,54.0,1.7,12.0,243.5,249.7,182.2
2016,12,29,15,30,681.0,50.0,1.6,11.0,205.0,202.67,140.2
2016,12,29,15,45,620.0,44.5,1.5,10.5,164.5,153.01,97.45
2016,12,29,16,0,559.0,39.0,1.4,10.0,124.0,108.41,61.25
2016,12,29,16,15,454.5,31.0,1.45,9.5,86.0,62.65,29.41
2016,12,29,16,30,350.0,23.0,1.5,9.0,48.0,27.53,7.7
2016,12,29,16,45,175.0,11.5,1.6,8.5,24.0,11.3,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,165.0,14.0,0.7,6.5,27.5,72.85,0.0
2016,12,30,8,0,330.0,28.0,0.6,7.0,55.0,160.3,106.23
2016,12,30,8,15,425.5,36.5,0.55,7.5,92.5,219.17,168.93
2016,12,30,8,30,521.0,45.0,0.5,8.0,130.0,284.34,226.29
2016,12,30,8,45,577.0,51.0,0.45,8.5,169.0,334.77,270.28
2016,12,30,9,0,633.0,57.0,0.4,9.0,208.0,387.53,314.56
2016,12,30,9,15,671.5,61.0,0.55,9.0,245.0,430.72,351.84
2016,12,30,9,30,710.0,65.0,0.7,9.0,282.0,471.4,386.41
2016,12,30,9,45,745.5,66.0,0.85,9.5,316.0,509.74,417.68
2016,12,30,10,0,781.0,67.0,1.0,10.0,350.0,547.19,447.53
2016,12,30,10,15,798.5,69.5,1.15,10.5,377.5,574.22,468.71
2016,12,30,10,30,816.0,72.0,1.3,11.0,405.0,599.11,487.9
2016,12,30,10,45,826.0,74.0,1.45,11.5,426.0,616.31,500.93
2016,12,30,11,0,836.0,76.0,1.6,12.0,447.0,630.8,511.71
2016,12,30,11,15,844.0,77.0,1.6,12.0,461.5,640.02,518.29
2016,12,30,11,30,852.0,78.0,1.6,12.0,476.0,646.28,522.57
2016,12,30,11,45,855.5,78.0,1.65,12.5,483.0,645.48,520.93
2016,12,30,12,0,859.0,78.0,1.7,13.0,490.0,641.63,516.96
2016,12,30,12,15,859.0,78.0,1.7,13.0,489.5,632.52,509.58
2016,12,30,12,30,859.0,78.0,1.7,13.0,489.0,620.43,499.86
2016,12,30,12,45,856.0,77.5,1.75,13.0,481.5,603.08,486.33
2016,12,30,13,0,853.0,77.0,1.8,13.0,474.0,582.98,470.46
2016,12,30,13,15,845.0,76.0,1.85,13.0,459.0,556.93,449.69
2016,12,30,13,30,837.0,75.0,1.9,13.0,444.0,528.62,426.73
2016,12,30,13,45,824.0,73.5,2.0,13.0,421.5,495.18,399.41
2016,12,30,14,0,811.0,72.0,2.1,13.0,399.0,460.15,370.1
2016,12,30,14,15,792.0,70.0,2.15,12.5,371.0,420.63,336.94
2016,12,30,14,30,773.0,68.0,2.2,12.0,343.0,380.42,302.23
2016,12,30,14,45,741.5,65.5,2.3,12.0,308.5,334.81,261.95
2016,12,30,15,0,710.0,63.0,2.4,12.0,274.0,290.1,221.64
2016,12,30,15,15,669.0,59.0,2.35,11.5,236.5,242.22,178.74
2016,12,30,15,30,628.0,55.0,2.3,11.0,199.0,196.98,138.03
2016,12,30,15,45,547.5,50.5,2.25,10.5,158.5,147.11,95.93
2016,12,30,16,0,467.0,46.0,2.2,10.0,118.0,104.24,61.88
2016,12,30,16,15,361.0,36.5,2.2,9.5,81.5,62.0,32.19
2016,12,30,16,30,255.0,27.0,2.2,9.0,45.0,29.94,10.85
2016,12,30,16,45,127.5,13.5,2.25,8.5,22.5,13.27,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
